Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,159.29812297,41.6213831706,0.0,0.0,43.513341876,52.539744,215.717754558,210.863494558,4.83426,0.02
 01/01  02:00:00,157.228225893,39.6129450519,0.0,0.0,43.513341876,52.539744,189.753533923,184.899273923,4.83426,0.02
 01/01  03:00:00,166.919835932,49.1163905019,0.0,0.0,43.513341876,52.539744,256.39679206,251.54253206,4.83426,0.02
 01/01  04:00:00,157.764741063,40.1320306684,0.0,0.0,43.513341876,52.539744,168.570181225,163.715921225,4.83426,0.02
 01/01  05:00:00,164.012202589,45.7900682653,0.0,0.0,43.513341876,52.539744,249.736326751,236.287671257,4.83426,8.61439549445
 01/01  06:00:00,157.048826005,39.0232565895,0.0,0.0,43.513341876,52.539744,160.305536094,155.451276094,4.83426,0.02
 01/01  07:00:00,165.141259418,46.8988423442,0.0,0.0,43.513341876,52.539744,247.394263064,242.540003064,4.83426,0.02
 01/01  08:00:00,138.693172292,29.7790556551,0.0,0.0,43.513341876,52.539744,136.25936307,131.40510307,4.83426,0.02
 01/01  09:00:00,129.32672684,29.2918379485,0.0,0.0,43.513341876,52.539744,164.607649464,151.150360687,4.83426,8.62302877744
 01/01  10:00:00,112.387597292,12.4636846566,0.0,0.0,43.513341876,52.539744,86.9757872797,82.1215272797,4.83426,0.02
 01/01  11:00:00,113.427505489,13.4789974457,0.0,0.0,43.513341876,52.539744,112.51867924,107.66441924,4.83426,0.02
 01/01  12:00:00,112.268303784,11.4751630684,0.0,0.0,43.513341876,52.539744,77.1754438182,63.718173187,4.83426,8.62301063118
 01/01  13:00:00,111.826955588,11.9962150633,0.0,0.0,43.513341876,52.539744,86.8397900643,81.9855300643,4.83426,0.02
 01/01  14:00:00,108.829081316,9.00385909766,0.0,0.0,43.513341876,52.539744,52.9558349663,48.1015749663,4.83426,0.02
 01/01  15:00:00,109.872403957,10.0191718867,0.0,0.0,43.513341876,52.539744,57.7198513999,52.8655913999,4.83426,0.02
 01/01  16:00:00,110.029737187,10.239511083,0.0,0.0,43.513341876,52.539744,52.010521106,38.5620874068,4.83426,8.61417369914
 01/01  17:00:00,130.971902398,16.3827447387,0.0,0.0,43.513341876,52.539744,77.1406661871,72.2864061871,4.83426,0.02
 01/01  18:00:00,130.312372185,12.7601853369,0.0,0.0,43.513341876,52.539744,69.9386656572,65.0844056572,4.83426,0.02
 01/01  19:00:00,135.126914085,17.4923281387,0.0,0.0,43.513341876,52.539744,112.116398225,107.262138225,4.83426,0.02
 01/01  20:00:00,153.539370712,35.505805333,0.0,0.0,43.513341876,52.539744,115.055179366,101.606593347,4.83426,8.61432601956
 01/01  21:00:00,140.370184454,22.2520567964,0.0,0.0,43.513341876,52.539744,162.236548781,157.382288781,4.83426,0.02
 01/01  22:00:00,159.234644168,41.3610572378,0.0,0.0,43.513341876,52.539744,161.421183365,156.566923365,4.83426,0.02
 01/01  23:00:00,165.24022061,47.5133556289,0.0,0.0,43.513341876,52.539744,234.201371097,229.347111097,4.83426,0.02
 01/01  24:00:00,153.793232668,35.2026735588,0.0,0.0,43.513341876,52.539744,169.610446402,164.756186402,4.83426,0.02
 01/02  01:00:00,167.405565237,49.610651296,0.0,0.0,43.513341876,52.539744,261.639980207,248.182923788,4.83426,8.62279641934
 01/02  02:00:00,153.328581833,35.696934353,0.0,0.0,43.513341876,52.539744,174.951540754,170.097280754,4.83426,0.02
 01/02  03:00:00,167.416569133,49.610651296,0.0,0.0,43.513341876,52.539744,244.586275795,239.732015795,4.83426,0.02
 01/02  04:00:00,153.333438956,35.696934353,0.0,0.0,43.513341876,52.539744,179.220836389,165.763494003,4.83426,8.62308238673
 01/02  05:00:00,167.857410843,49.610651296,0.0,0.0,43.513341876,52.539744,244.155168265,239.300908265,4.83426,0.02
 01/02  06:00:00,152.133366225,34.09389948,0.0,0.0,43.513341876,52.539744,169.416046733,164.561786733,4.83426,0.02
 01/02  07:00:00,197.501508773,72.5649505506,0.0,0.0,43.513341876,53.238744,3093.54674954,3080.08944614,4.83426,8.62304340173
 01/02  08:00:00,365.644680007,72.5649505506,0.0,0.0,220.879908,53.238744,2700.72093687,2669.40712415,4.83426,26.4795527249
 01/02  09:00:00,447.152994253,72.5649505506,0.0,0.0,220.879908,145.652643033,2444.29224291,2372.43061874,36.25695,35.6046741685
 01/02  10:00:00,446.738097104,72.5649505506,0.0,0.0,220.879908,145.652643033,2190.32249233,2099.93490879,36.25695,54.130633538
 01/02  11:00:00,452.53549796,72.5649505506,0.0,0.0,220.879908,151.653867033,1942.84094076,1840.29030464,48.3426,54.2080361199
 01/02  12:00:00,453.474329583,72.5649505506,0.0,0.0,220.879908,151.653867033,1677.95511373,1575.13927239,48.3426,54.4732413423
 01/02  13:00:00,452.38870397,72.5649505506,0.0,0.0,220.879908,151.653867033,1506.66699747,1394.54141485,48.3426,63.7829826219
 01/02  14:00:00,446.394634456,72.5649505506,0.0,0.0,220.879908,145.652643033,1445.1821315,1357.08907942,24.1713,63.9217520798
 01/02  15:00:00,446.36167628,72.5649505506,0.0,0.0,220.879908,145.652643033,1414.58434779,1336.26139841,24.1713,54.1516493763
 01/02  16:00:00,438.490798485,72.5649505506,0.0,0.0,220.879908,137.835547516,1348.01259996,1288.91341177,4.83426,54.2649281881
 01/02  17:00:00,448.430551143,72.5649505506,0.0,0.0,220.879908,133.019064,1280.61585444,1230.97956973,4.83426,44.8020247137
 01/02  18:00:00,371.694943097,72.5649505506,0.0,0.0,220.879908,53.238744,1440.35558633,1390.72450115,4.83426,44.7968251781
 01/02  19:00:00,371.717880251,72.5649505506,0.0,0.0,220.879908,53.238744,1480.40606001,1430.57062746,4.83426,45.0011725535
 01/02  20:00:00,372.120268327,72.5649505506,0.0,0.0,220.879908,53.238744,1462.12994594,1439.89536821,4.83426,17.4003177377
 01/02  21:00:00,372.091706075,72.5649505506,0.0,0.0,220.879908,53.238744,1446.54380163,1433.01260021,4.83426,8.69694142528
 01/02  22:00:00,119.057335946,1.48643833131,0.0,0.0,43.513341876,52.539744,23.5501652933,1.34102849545,4.83426,17.3748767979
 01/02  23:00:00,118.812550365,1.41565555363,0.0,0.0,43.513341876,52.539744,6.42300743783,1.56874743783,4.83426,0.02
 01/02  24:00:00,120.289214152,1.76956944204,0.0,0.0,43.513341876,52.539744,16.1096217306,2.6349907348,4.83426,8.64037099577
 01/03  01:00:00,120.757050522,3.29090465736,0.0,0.0,43.513341876,52.539744,7.94985361577,3.09559361577,4.83426,0.02
 01/03  02:00:00,122.495336165,5.02209014621,0.0,0.0,43.513341876,52.539744,19.2981271263,5.84104932295,4.83426,8.62281780334
 01/03  03:00:00,121.523010515,4.06125115627,0.0,0.0,43.513341876,52.539744,10.3819300311,5.52767003113,4.83426,0.02
 01/03  04:00:00,122.550549817,5.07656394533,0.0,0.0,43.513341876,52.539744,14.5593995712,9.70513957118,4.83426,0.02
 01/03  05:00:00,123.64842831,4.06125115627,0.0,0.0,43.513341876,52.539744,22.4189203472,8.9615052588,4.83426,8.6231550884
 01/03  06:00:00,127.846852878,8.57960593844,0.0,0.0,43.513341876,52.539744,22.1071634199,17.2529034199,4.83426,0.02
 01/03  07:00:00,196.9959271,72.5649505506,0.0,0.0,43.513341876,53.238744,2333.75811334,2328.90385334,4.83426,0.02
 01/03  08:00:00,363.36401569,72.5649505506,0.0,0.0,220.879908,53.238744,1925.57977757,1885.44636874,4.83426,35.2991488264
 01/03  09:00:00,446.397254048,72.5649505506,0.0,0.0,220.879908,145.652643033,1661.31368537,1589.44977683,36.25695,35.6069585427
 01/03  10:00:00,446.432417884,72.5649505506,0.0,0.0,220.879908,145.652643033,1617.71426995,1527.3352683,36.25695,54.122051649
 01/03  11:00:00,452.434279287,72.5649505506,0.0,0.0,220.879908,151.653867033,1604.44727472,1501.90051015,48.3426,54.2041645636
 01/03  12:00:00,453.448280973,72.5649505506,0.0,0.0,220.879908,151.653867033,1505.12273918,1402.31562275,48.3426,54.4645164248
 01/03  13:00:00,452.397791488,72.5649505506,0.0,0.0,220.879908,151.653867033,1461.15237453,1349.01461678,48.3426,63.7951577521
 01/03  14:00:00,446.42429818,72.5649505506,0.0,0.0,220.879908,145.652643033,1477.19412221,1389.09267492,24.1713,63.9301472834
 01/03  15:00:00,446.409078385,72.5649505506,0.0,0.0,220.879908,145.652643033,1475.93367111,1397.61631589,24.1713,54.146055215
 01/03  16:00:00,438.522302148,72.5649505506,0.0,0.0,220.879908,137.835547516,1387.73095192,1328.63494452,4.83426,54.2617474033
 01/03  17:00:00,448.445562497,72.5649505506,0.0,0.0,220.879908,133.019064,1310.1143367,1260.48045209,4.83426,44.7996246128
 01/03  18:00:00,371.714045593,72.5649505506,0.0,0.0,220.879908,53.238744,1476.29076595,1426.66007185,4.83426,44.7964340987
 01/03  19:00:00,371.753151797,72.5649505506,0.0,0.0,220.879908,53.238744,1585.33586846,1535.48957921,4.83426,45.0120292438
 01/03  20:00:00,371.752881287,72.5649505506,0.0,0.0,220.879908,53.238744,1647.33566929,1625.09974762,4.83426,17.4016616701
 01/03  21:00:00,371.759829047,72.5649505506,0.0,0.0,220.879908,53.238744,1655.27745537,1641.74586372,4.83426,8.69733164972
 01/03  22:00:00,118.761441667,1.48643833131,0.0,0.0,43.513341876,52.539744,21.7690063529,1.62692610213,4.83426,15.3078202507
 01/03  23:00:00,118.825131561,1.41565555363,0.0,0.0,43.513341876,52.539744,8.85090073104,1.94212519896,4.83426,2.07451553208
 01/03  24:00:00,122.192043413,3.64481854576,0.0,0.0,43.513341876,52.539744,18.5407371013,5.06607168229,4.83426,8.64040541903
 01/04  01:00:00,121.556430927,4.06125115627,0.0,0.0,43.513341876,52.539744,10.739851749,5.88559174895,4.83426,0.02
 01/04  02:00:00,125.313735409,7.8011521622,0.0,0.0,43.513341876,52.539744,27.0914911037,13.6341702728,4.83426,8.62306083087
 01/04  03:00:00,126.235940848,8.73197381375,0.0,0.0,43.513341876,52.539744,21.6082540496,16.7539940496,4.83426,0.02
 01/04  04:00:00,128.221973742,10.6814311343,0.0,0.0,43.513341876,52.539744,36.5873854028,31.7331254028,4.83426,0.02
 01/04  05:00:00,135.744699008,17.7769184484,0.0,0.0,43.513341876,52.539744,58.0781302585,44.6224694255,4.83426,8.62140083299
 01/04  06:00:00,148.884425104,30.8701198273,0.0,0.0,43.513341876,52.539744,82.2509070604,77.3966470604,4.83426,0.02
 01/04  07:00:00,197.358408441,72.5649505506,0.0,0.0,43.513341876,53.238744,3116.19151178,3111.33725178,4.83426,0.02
 01/04  08:00:00,364.329393125,72.5649505506,0.0,0.0,220.879908,53.238744,2610.03593929,2569.89618138,4.83426,35.3054979112
 01/04  09:00:00,446.615032421,72.5649505506,0.0,0.0,220.879908,145.652643033,2259.61798142,2187.74830335,36.25695,35.6127280697
 01/04  10:00:00,446.541951239,72.5649505506,0.0,0.0,220.879908,145.652643033,2136.21247504,2045.83435771,36.25695,54.1211673306
 01/04  11:00:00,452.468395573,72.5649505506,0.0,0.0,220.879908,151.653867033,2018.19979962,1920.73584705,48.3426,49.121352575
 01/04  12:00:00,453.45826018,72.5649505506,0.0,0.0,220.879908,151.653867033,1871.19499958,1763.27303974,48.3426,59.5793598347
 01/04  13:00:00,452.384318274,72.5649505506,0.0,0.0,220.879908,151.653867033,1756.58714108,1644.43903309,48.3426,63.8055079897
 01/04  14:00:00,446.405092476,72.5649505506,0.0,0.0,220.879908,145.652643033,1681.1959532,1593.08341106,24.1713,63.9412421414
 01/04  15:00:00,446.386279915,72.5649505506,0.0,0.0,220.879908,145.652643033,1611.07327146,1532.75438815,24.1713,54.1475833067
 01/04  16:00:00,438.513865251,72.5649505506,0.0,0.0,220.879908,137.835547516,1491.12471785,1432.02664633,4.83426,54.2638115218
 01/04  17:00:00,448.443759274,72.5649505506,0.0,0.0,220.879908,133.019064,1382.04355728,1332.40557509,4.83426,44.8037221874
 01/04  18:00:00,371.690888773,72.5649505506,0.0,0.0,220.879908,53.238744,1465.17518175,1415.53664646,4.83426,44.8042752919
 01/04  19:00:00,371.707576133,72.5649505506,0.0,0.0,220.879908,53.238744,1476.33428876,1426.47931352,4.83426,45.0207152422
 01/04  20:00:00,372.129256458,72.5649505506,0.0,0.0,220.879908,53.238744,1523.72349338,1501.48782229,4.83426,17.4014110841
 01/04  21:00:00,372.096044676,72.5649505506,0.0,0.0,220.879908,53.238744,1500.08385081,1486.55239668,4.83426,8.69719412916
 01/04  22:00:00,119.075381331,1.48643833131,0.0,0.0,43.513341876,52.539744,14.6882678834,1.15605518176,4.83426,8.69795270166
 01/04  23:00:00,118.830890578,1.41565555363,0.0,0.0,43.513341876,52.539744,14.8611371112,1.37327932977,4.83426,8.65359778141
 01/04  24:00:00,120.310342238,1.76956944204,0.0,0.0,43.513341876,52.539744,15.856593287,2.38212322354,4.83426,8.64021006344
 01/05  01:00:00,120.612488302,3.12245012742,0.0,0.0,43.513341876,52.539744,7.85135569272,2.99709569272,4.83426,0.02
 01/05  02:00:00,122.356442717,4.85866874883,0.0,0.0,43.513341876,52.539744,12.8798030813,5.84508496485,4.83426,2.20045811643
 01/05  03:00:00,121.762645582,4.27914635277,0.0,0.0,43.513341876,52.539744,16.4475012574,5.17185638759,4.83426,6.44138486982
 01/05  04:00:00,122.352837794,4.85866874883,0.0,0.0,43.513341876,52.539744,13.8667351108,9.01247511081,4.83426,0.02
 01/05  05:00:00,122.968593468,5.05760012902,0.0,0.0,43.513341876,52.539744,23.8423380803,10.3848728498,4.83426,8.62320523054
 01/05  06:00:00,125.87216859,7.97248385382,0.0,0.0,43.513341876,52.539744,20.3509857152,15.4967257152,4.83426,0.02
 01/05  07:00:00,196.153757495,72.5649505506,0.0,0.0,43.513341876,53.238744,2280.87329702,2276.01903702,4.83426,0.02
 01/05  08:00:00,363.30699645,72.5649505506,0.0,0.0,220.879908,53.238744,1860.83325852,1822.59566283,4.83426,33.4033356863
 01/05  09:00:00,446.394387745,72.5649505506,0.0,0.0,220.879908,145.652643033,1595.5988858,1521.80801605,36.25695,37.5339197502
 01/05  10:00:00,446.42282128,72.5649505506,0.00149224403025,0.0,220.879908,145.652643033,1556.05234787,1465.66901259,36.25695,54.1263852867
 01/05  11:00:00,452.14416563,72.5649505506,0.00113283300434,0.0,220.879908,151.653867033,1454.06622716,1355.93436112,48.3426,49.7892660355
 01/05  12:00:00,452.572841796,72.5649505506,0.0,0.0,220.879908,151.653867033,1338.6012884,1231.33881428,48.3426,58.919874123
 01/05  13:00:00,451.298058543,72.5649505506,0.0,0.0,220.879908,151.653867033,1295.39303415,1183.23845156,48.3426,63.8119825894
 01/05  14:00:00,445.173537048,72.5649505506,0.0,0.0,220.879908,145.652643033,1277.49578956,1189.3728875,24.1713,63.9516020658
 01/05  15:00:00,445.157077166,72.5649505506,0.0,0.0,220.879908,145.652643033,1267.08888745,1188.7621381,24.1713,54.1554493592
 01/05  16:00:00,437.289371783,72.5649505506,0.0,0.0,220.879908,137.835547516,1194.32627253,1135.21943479,4.83426,54.2725777427
 01/05  17:00:00,447.408033884,72.5649505506,0.0,0.0,220.879908,133.019064,1119.13081538,1069.48843075,4.83426,44.8081246318
 01/05  18:00:00,370.819716915,72.5649505506,0.0,0.0,220.879908,53.238744,1237.73304032,1188.09098374,4.83426,44.8077965802
 01/05  19:00:00,370.834700695,72.5649505506,0.0,0.0,220.879908,53.238744,1253.72476227,1203.86796897,4.83426,45.0225333032
 01/05  20:00:00,371.236012576,72.5649505506,0.0,0.0,220.879908,53.238744,1234.14083659,1211.9051595,4.83426,17.4014170883
 01/05  21:00:00,371.207575776,72.5649505506,0.0,0.0,220.879908,53.238744,1235.71253286,1222.18013676,4.83426,8.69813609346
 01/05  22:00:00,118.495154315,0.884784721019,0.0,0.0,43.513341876,52.539744,22.435067546,0.225531609767,4.83426,17.3752759362
 01/05  23:00:00,118.493488223,1.06174166522,0.0,0.0,43.513341876,52.539744,5.31333846844,0.459078468435,4.83426,0.02
 01/05  24:00:00,120.308792423,1.76956944204,0.0,0.0,43.513341876,52.539744,14.4665357605,0.991914589189,4.83426,8.64036117131
 01/06  01:00:00,118.904886749,1.41565555363,0.0,0.0,43.513341876,52.539744,5.84858658831,0.994326588306,4.83426,0.02
 01/06  02:00:00,119.253961352,1.76956944204,0.0,0.0,43.513341876,52.539744,15.0304210515,1.57289841805,4.83426,8.62326263344
 01/06  03:00:00,119.259152776,1.78238778592,0.0,0.0,43.513341876,52.539744,6.40123875147,1.54697875147,4.83426,0.02
 01/06  04:00:00,121.970696013,4.49036788056,0.0,0.0,43.513341876,52.539744,8.12611824148,3.27185824148,4.83426,0.02
 01/06  05:00:00,123.438568813,3.84078485605,0.0,0.0,43.513341876,52.539744,16.6600343138,3.20273957597,4.83426,8.62303473779
 01/06  06:00:00,124.340937383,5.07656394533,0.0,0.0,43.513341876,52.539744,9.93683486861,5.08257486861,4.83426,0.02
 01/06  07:00:00,195.973504421,72.5649505506,0.0,0.0,43.513341876,53.238744,2036.16430237,2031.31004237,4.83426,0.02
 01/06  08:00:00,362.760276864,72.5649505506,0.0,0.0,220.879908,53.238744,1722.81758584,1682.67665285,4.83426,35.3066729828
 01/06  09:00:00,445.680211385,72.5649505506,0.00137748288107,0.0,220.879908,145.652643033,1439.33301068,1367.46033892,36.25695,35.6157217611
 01/06  10:00:00,445.311725515,72.5649505506,0.00182048391196,0.0,220.879908,145.652643033,1341.31885418,1250.92467096,36.25695,54.1372332209
 01/06  11:00:00,450.988651509,72.5649505506,0.00126052937904,0.0,220.879908,151.653867033,1283.51257812,1180.94866897,48.3426,54.2213091512
 01/06  12:00:00,451.775561274,72.5649505506,0.0,0.0,220.879908,151.653867033,1191.52262685,1088.69483013,48.3426,54.4851967247
 01/06  13:00:00,450.680622495,72.5649505506,0.0,0.0,220.879908,151.653867033,1184.64827138,1072.49056391,48.3426,63.8151074706
 01/06  14:00:00,444.710407713,72.5649505506,0.0,0.0,220.879908,145.652643033,1188.82326625,1100.69619835,24.1713,63.9557679026
 01/06  15:00:00,444.689280608,72.5649505506,0.0,0.0,220.879908,145.652643033,1172.33604684,1093.99496947,24.1713,54.1697773665
 01/06  16:00:00,436.929660343,72.5649505506,0.0,0.0,220.879908,137.835547516,1129.46446909,1070.34441105,4.83426,54.285798045
 01/06  17:00:00,444.078788398,72.5649505506,0.0,0.0,220.879908,133.019064,1062.11067618,1012.45803638,4.83426,44.8183798054
 01/06  18:00:00,370.648499785,72.5649505506,0.0,0.0,220.879908,53.238744,1206.00810303,1156.35903669,4.83426,44.8148063396
 01/06  19:00:00,371.08971669,72.5649505506,0.0,0.0,220.879908,53.238744,1264.00758142,1214.15787196,4.83426,45.0154494518
 01/06  20:00:00,371.258882435,72.5649505506,0.0,0.0,220.879908,53.238744,1251.43332911,1229.19745094,4.83426,17.4016181712
 01/06  21:00:00,371.26107832,72.5649505506,0.0,0.0,220.879908,53.238744,1253.41972345,1239.88861153,4.83426,8.69685192771
 01/06  22:00:00,117.322905808,0.0,0.0,0.0,43.513341876,52.539744,22.2100930372,0.0,4.83426,17.3758330372
 01/06  23:00:00,118.492229964,1.06174166522,0.0,0.0,43.513341876,52.539744,13.717480633,0.229324298894,4.83426,8.65389633412
 01/06  24:00:00,119.77594289,1.23869860943,0.0,0.0,43.513341876,52.539744,5.22200287147,0.367742871472,4.83426,0.02
 01/07  01:00:00,119.261409402,1.76956944204,0.0,0.0,43.513341876,52.539744,5.54801010239,0.693750102387,4.83426,0.02
 01/07  02:00:00,118.899424247,1.41565555363,0.0,0.0,43.513341876,52.539744,14.2498250707,0.80114061171,4.83426,8.61442445903
 01/07  03:00:00,119.246101106,1.76956944204,0.0,0.0,43.513341876,52.539744,5.95872010846,1.10446010846,4.83426,0.02
 01/07  04:00:00,121.395820415,3.91855879565,0.0,0.0,43.513341876,52.539744,6.85041328096,1.99615328096,4.83426,0.02
 01/07  05:00:00,122.463075988,4.56042850901,0.0,0.0,43.513341876,52.539744,7.52321254507,2.66895254507,4.83426,0.02
 01/07  06:00:00,122.37617625,4.50475486042,0.0,0.0,43.513341876,52.539744,8.2197654654,3.3655054654,4.83426,0.02
 01/07  07:00:00,122.530482451,4.63306024118,0.0,0.0,43.513341876,52.539744,17.6626313725,4.21384547121,4.83426,8.61452590134
 01/07  08:00:00,113.304092909,4.50475486042,0.0,0.0,43.513341876,52.539744,8.91327834731,4.05901834731,4.83426,0.02
 01/07  09:00:00,104.465798465,4.63306024118,0.0,0.0,43.513341876,52.539744,9.88546756268,5.03120756268,4.83426,0.02
 01/07  10:00:00,104.362083129,4.50475486042,0.0,0.0,43.513341876,52.539744,10.4813064371,5.62704643707,4.83426,0.02
 01/07  11:00:00,104.478254586,4.63306024118,0.0,0.0,43.513341876,52.539744,37.1497605145,6.09394668617,4.83426,26.2215538283
 01/07  12:00:00,105.2919863,4.50475486042,0.0,0.0,43.513341876,52.539744,22.5862628905,9.08319880402,4.83426,8.66880408646
 01/07  13:00:00,107.537287892,7.74687534617,0.0,0.0,43.513341876,52.539744,27.1267709038,13.6255840949,4.83426,8.66692680888
 01/07  14:00:00,106.316538416,6.45088930104,0.0,0.0,43.513341876,52.539744,21.6049226887,16.7506626887,4.83426,0.02
 01/07  15:00:00,108.80068061,8.91455601054,0.0,0.0,43.513341876,52.539744,35.3087975347,21.8149897646,4.83426,8.65954777017
 01/07  16:00:00,109.982824369,10.1096220494,0.0,0.0,43.513341876,52.539744,42.9291169356,29.4350512435,4.83426,8.65980569213
 01/07  17:00:00,123.036543765,11.4093283021,0.0,0.0,43.513341876,52.539744,41.3868958961,36.5326358961,4.83426,0.02
 01/07  18:00:00,133.925355499,16.2977560328,0.0,0.0,43.513341876,52.539744,69.2025740985,55.7550105709,4.83426,8.61330352764
 01/07  19:00:00,133.609622398,15.9861776762,0.0,0.0,43.513341876,52.539744,64.3826524661,59.5283924661,4.83426,0.02
 01/07  20:00:00,137.792896926,19.703204535,0.0,0.0,43.513341876,52.539744,93.0356412367,88.1813812367,4.83426,0.02
 01/07  21:00:00,135.340001587,17.286080775,0.0,0.0,43.513341876,52.539744,93.3488285048,88.4945685048,4.83426,0.02
 01/07  22:00:00,150.415337005,32.3939801965,0.0,0.0,43.513341876,52.539744,226.261973606,185.971717547,4.83426,35.4559960594
 01/07  23:00:00,162.039386818,44.4041702934,0.0,0.0,43.513341876,52.539744,162.308982027,157.454722027,4.83426,0.02
 01/07  24:00:00,162.110883797,43.3614684945,0.0,0.0,43.513341876,52.539744,225.779152861,220.924892861,4.83426,0.02
 01/08  01:00:00,158.643972038,40.9575955663,0.0,0.0,43.513341876,52.539744,192.57509649,179.126284711,4.83426,8.6145517787
 01/08  02:00:00,165.507118383,47.6763123193,0.0,0.0,43.513341876,52.539744,260.348355598,255.494095598,4.83426,0.02
 01/08  03:00:00,162.028237874,44.2839178028,0.0,0.0,43.513341876,52.539744,209.258244047,204.403984047,4.83426,0.02
 01/08  04:00:00,165.589503298,47.6763123193,0.0,0.0,43.513341876,52.539744,290.405517051,285.551257051,4.83426,0.02
 01/08  05:00:00,163.621864285,45.3926918817,0.0,0.0,43.513341876,52.539744,236.873891132,223.425066865,4.83426,8.61456426648
 01/08  06:00:00,168.273519199,49.893860477,0.0,0.0,43.513341876,52.539744,310.76083653,305.90657653,4.83426,0.02
 01/08  07:00:00,163.673699665,45.3926918817,0.0,0.0,43.513341876,52.539744,245.511917413,240.657657413,4.83426,0.02
 01/08  08:00:00,151.366372342,42.132441925,0.0,0.0,43.513341876,52.539744,266.258300157,261.404040157,4.83426,0.02
 01/08  09:00:00,139.957207255,39.8488214874,0.0,0.0,43.513341876,52.539744,190.636341054,177.178740704,4.83426,8.62334035018
 01/08  10:00:00,137.903642261,37.6973456096,0.0,0.0,43.513341876,52.539744,211.647838083,206.793578083,4.83426,0.02
 01/08  11:00:00,133.511682193,33.4993087885,0.0,0.0,43.513341876,52.539744,148.122509755,125.800349072,4.83426,17.4879006837
 01/08  12:00:00,131.503598938,30.5256911335,0.0,0.0,43.513341876,52.539744,155.705882096,142.203117014,4.83426,8.66850508191
 01/08  13:00:00,116.414253634,16.5694444706,0.0,0.0,43.513341876,52.539744,92.8828273531,79.379599058,4.83426,8.66896829502
 01/08  14:00:00,116.520433282,16.58938943,0.0,0.0,43.513341876,52.539744,103.140617239,89.6375169381,4.83426,8.66884030045
 01/08  15:00:00,106.970389441,7.10436421187,0.0,0.0,43.513341876,52.539744,63.7511903565,50.2570391649,4.83426,8.65989119157
 01/08  16:00:00,112.785188131,12.9504047949,0.0,0.0,43.513341876,52.539744,63.7423054322,50.2481453567,4.83426,8.65990007551
 01/08  17:00:00,126.82597215,15.2349124283,0.0,0.0,43.513341876,52.539744,63.4139995924,58.5597395924,4.83426,0.02
 01/08  18:00:00,133.729103156,16.1148767491,0.0,0.0,43.513341876,52.539744,94.6734421747,89.8191821747,4.83426,0.02
 01/08  19:00:00,132.602307163,14.9976560879,0.0,0.0,43.513341876,52.539744,92.3047739079,87.4505139079,4.83426,0.02
 01/08  20:00:00,135.184541612,17.1033983374,0.0,0.0,43.513341876,52.539744,131.158130179,117.709301657,4.83426,8.61456852224
 01/08  21:00:00,137.101564627,19.0719949316,0.0,0.0,43.513341876,52.539744,109.712852064,104.858592064,4.83426,0.02
 01/08  22:00:00,150.412782218,32.4566069896,0.0,0.0,43.513341876,52.539744,216.510637401,176.213546014,4.83426,35.4628313866
 01/08  23:00:00,154.94189817,37.3775175167,0.0,0.0,43.513341876,52.539744,145.327059522,140.472799522,4.83426,0.02
 01/08  24:00:00,154.967686296,36.3348157178,0.0,0.0,43.513341876,52.539744,188.0997638,183.2455038,4.83426,0.02
 01/09  01:00:00,150.631809628,33.0582567479,0.0,0.0,43.513341876,52.539744,144.615889869,139.761629869,4.83426,0.02
 01/09  02:00:00,153.479153202,35.8405549236,0.0,0.0,43.513341876,52.539744,186.862800674,173.406888629,4.83426,8.62165204489
 01/09  03:00:00,152.470751207,34.906213546,0.0,0.0,43.513341876,52.539744,138.372741721,133.518481721,4.83426,0.02
 01/09  04:00:00,150.528809714,32.8882409906,0.0,0.0,43.513341876,52.539744,176.043818572,171.189558572,4.83426,0.02
 01/09  05:00:00,154.556155215,36.5537495265,0.0,0.0,43.513341876,52.539744,149.981398931,136.523746159,4.83426,8.62339277205
 01/09  06:00:00,153.041745772,34.9855366578,0.0,0.0,43.513341876,52.539744,183.983874137,179.129614137,4.83426,0.02
 01/09  07:00:00,197.326575621,72.5649505506,0.0,0.0,43.513341876,53.238744,2725.62988893,2720.77562893,4.83426,0.02
 01/09  08:00:00,365.076449427,72.5649505506,0.0,0.0,220.879908,53.238744,2187.68807571,2147.5401824,4.83426,35.3136333174
 01/09  09:00:00,446.762289412,72.5649505506,0.0,0.0,220.879908,145.652643033,1867.52241801,1795.6418338,36.25695,35.6236342135
 01/09  10:00:00,446.65798315,72.5649505506,0.0,0.0,220.879908,145.652643033,1802.49992357,1712.08394959,36.25695,54.1590239794
 01/09  11:00:00,452.570845784,72.5649505506,0.0,0.0,220.879908,151.653867033,1706.80468232,1604.21691515,48.3426,54.2451671749
 01/09  12:00:00,453.559299762,72.5649505506,0.0,0.0,220.879908,151.653867033,1589.78513854,1486.92867011,48.3426,54.5138684275
 01/09  13:00:00,452.489027627,72.5649505506,0.0,0.0,220.879908,151.653867033,1546.04877139,1433.86650682,48.3426,63.8396645785
 01/09  14:00:00,446.481905077,72.5649505506,0.0,0.0,220.879908,145.652643033,1504.92698684,1416.7792567,24.1713,63.9764301448
 01/09  15:00:00,446.448358936,72.5649505506,0.0,0.0,220.879908,145.652643033,1477.77829619,1399.40650656,24.1713,54.2004896364
 01/09  16:00:00,438.559952047,72.5649505506,0.0,0.0,220.879908,137.835547516,1400.0426339,1340.89290011,4.83426,54.3154737808
 01/09  17:00:00,445.525407588,72.5649505506,0.0,0.0,220.879908,133.019064,1317.55566392,1267.89605994,4.83426,44.8253439813
 01/09  18:00:00,371.780355429,72.5649505506,0.0,0.0,220.879908,53.238744,1439.79197479,1390.13564025,4.83426,44.8220745337
 01/09  19:00:00,371.784519546,72.5649505506,0.0,0.0,220.879908,53.238744,1458.18645762,1399.30581494,4.83426,54.046382678
 01/09  20:00:00,372.180935082,72.5649505506,0.0,0.0,220.879908,53.238744,1413.09268987,1399.54648258,4.83426,8.71194729815
 01/09  21:00:00,372.142696963,72.5649505506,0.0,0.0,220.879908,53.238744,1408.06086104,1385.84942239,4.83426,17.377178651
 01/09  22:00:00,119.012834443,1.41565555363,0.0,0.0,43.513341876,52.539744,14.6220759242,1.08909718249,4.83426,8.69871874169
 01/09  23:00:00,119.190358636,1.76956944204,0.0,0.0,43.513341876,52.539744,15.1335312668,1.64556996697,4.83426,8.65370129987
 01/09  24:00:00,119.935678382,1.41565555363,0.0,0.0,43.513341876,52.539744,15.2602503739,1.78502823913,4.83426,8.64096213478
 01/10  01:00:00,119.259385364,1.76956944204,0.0,0.0,43.513341876,52.539744,6.97491635184,2.12065635184,4.83426,0.02
 01/10  02:00:00,118.916567853,1.41565555363,0.0,0.0,43.513341876,52.539744,6.90259155935,2.04833155935,4.83426,0.02
 01/10  03:00:00,119.276754545,1.76956944204,0.0,0.0,43.513341876,52.539744,15.8435455456,2.38739495983,4.83426,8.62189058579
 01/10  04:00:00,120.908709922,3.39985225561,0.0,0.0,43.513341876,52.539744,7.99594983168,3.14168983168,4.83426,0.02
 01/10  05:00:00,124.12192519,4.49293898427,0.0,0.0,43.513341876,52.539744,8.9341041321,4.0798441321,4.83426,0.02
 01/10  06:00:00,123.494183856,4.2065146206,0.0,0.0,43.513341876,52.539744,17.9259786571,4.46843782388,4.83426,8.6232808332
 01/10  07:00:00,194.359159958,72.5649505506,0.0,0.0,43.513341876,53.238744,1691.29268411,1686.43842411,4.83426,0.02
 01/10  08:00:00,361.021904225,72.5649505506,0.0,0.0,220.879908,53.238744,1358.4432166,1327.11661288,4.83426,26.4923437196
 01/10  09:00:00,444.125487827,72.5649505506,0.00268633682527,0.0,220.879908,145.652643033,1145.80949565,1065.02481297,36.25695,44.5277326733
 01/10  10:00:00,444.087844474,72.5649505506,0.00254966590259,0.0,220.879908,145.652643033,1055.52431917,965.116107342,36.25695,54.1512618251
 01/10  11:00:00,450.056079818,72.5649505506,0.00150872433058,0.0,220.879908,151.653867033,1026.97620642,924.396596543,48.3426,54.2370098814
 01/10  12:00:00,451.038253875,72.5649505506,0.0,0.0,220.879908,151.653867033,984.869528245,882.022601728,48.3426,54.5043265174
 01/10  13:00:00,450.054593348,72.5649505506,0.0,0.0,220.879908,151.653867033,985.500474183,873.307057354,48.3426,63.8508168292
 01/10  14:00:00,444.03669044,72.5649505506,0.0,0.0,220.879908,145.652643033,954.022729845,865.863057707,24.1713,63.9883721388
 01/10  15:00:00,444.030879272,72.5649505506,0.0,0.0,220.879908,145.652643033,952.478895598,874.11377125,24.1713,54.1938243476
 01/10  16:00:00,436.188984066,72.5649505506,0.0,0.0,220.879908,137.835547516,894.452034039,835.30525891,4.83426,54.312515129
 01/10  17:00:00,443.281726868,72.5649505506,0.0,0.0,220.879908,133.019064,866.734887597,817.069095427,4.83426,44.83153217
 01/10  18:00:00,369.504189014,72.5649505506,0.0,0.0,220.879908,53.238744,940.942643024,891.277379466,4.83426,44.8310035584
 01/10  19:00:00,369.419277462,72.5649505506,0.0,0.0,220.879908,53.238744,919.552303694,860.675429511,4.83426,54.0426141824
 01/10  20:00:00,369.593286613,72.5649505506,0.0,0.0,220.879908,53.238744,982.370435926,968.823673528,4.83426,8.71250239788
 01/10  21:00:00,369.599093391,72.5649505506,0.0,0.0,220.879908,53.238744,985.646406903,963.436808599,4.83426,17.3753383043
 01/10  22:00:00,117.385541952,0.0,0.0,0.0,43.513341876,52.539744,13.5324685884,0.0,4.83426,8.69820858843
 01/10  23:00:00,117.490012685,0.0,0.0,0.0,43.513341876,52.539744,13.4884434574,0.0,4.83426,8.65418345741
 01/10  24:00:00,118.562633069,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  01:00:00,117.557610553,0.0,0.0,0.0,43.513341876,52.539744,13.4577328446,0.0,4.83426,8.62347284463
 01/11  02:00:00,117.560587839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/11  03:00:00,118.262258194,0.707827776816,0.0,0.0,43.513341876,52.539744,5.12790307517,0.273643075167,4.83426,0.02
 01/11  04:00:00,118.924797624,1.41565555363,0.0,0.0,43.513341876,52.539744,13.9956652602,0.53809807801,4.83426,8.62330718221
 01/11  05:00:00,118.966928637,1.06174166522,0.0,0.0,43.513341876,52.539744,5.41511139074,0.56085139074,4.83426,0.02
 01/11  06:00:00,119.29696106,1.41565555363,0.0,0.0,43.513341876,52.539744,14.4082199379,0.950617389664,4.83426,8.62334254826
 01/11  07:00:00,193.740592168,72.5649505506,0.0,0.0,43.513341876,53.238744,1805.76458677,1800.91032677,4.83426,0.02
 01/11  08:00:00,361.648345512,72.5649505506,0.0,0.0,220.879908,53.238744,1531.35328005,1500.02738214,4.83426,26.4916379109
 01/11  09:00:00,444.994455769,72.5649505506,0.00149966587653,0.0,220.879908,145.652643033,1366.49796225,1285.70987563,36.25695,44.5311366142
 01/11  10:00:00,444.644864517,72.5649505506,0.00219395056188,0.0,220.879908,145.652643033,1189.6925558,1108.28000929,36.25695,45.1555965122
 01/11  11:00:00,450.371536089,72.5649505506,0.00145225938014,0.0,220.879908,151.653867033,1117.40132999,1014.78231523,48.3426,54.2764147563
 01/11  12:00:00,451.381840056,72.5649505506,0.0,0.0,220.879908,151.653867033,1100.60210487,988.652246447,48.3426,63.6072584234
 01/11  13:00:00,450.244144398,72.5649505506,0.0,0.0,220.879908,151.653867033,1038.57955032,926.378109067,48.3426,63.8588412521
 01/11  14:00:00,444.1814083,72.5649505506,0.0,0.0,220.879908,145.652643033,1005.7437326,917.578065698,24.1713,63.9943669053
 01/11  15:00:00,444.161762139,72.5649505506,0.0,0.0,220.879908,145.652643033,995.501222267,917.136932121,24.1713,54.1929901461
 01/11  16:00:00,436.428392813,72.5649505506,0.0,0.0,220.879908,137.835547516,988.13504592,928.986023833,4.83426,54.3147620871
 01/11  17:00:00,443.428233835,72.5649505506,0.0,0.0,220.879908,133.019064,900.505138563,850.831682876,4.83426,44.8391956871
 01/11  18:00:00,369.80656281,72.5649505506,0.0,0.0,220.879908,53.238744,1042.64293604,992.973506641,4.83426,44.835169402
 01/11  19:00:00,369.966330794,72.5649505506,0.0,0.0,220.879908,53.238744,1093.29770602,1034.41938998,4.83426,54.0440560358
 01/11  20:00:00,370.626123329,72.5649505506,0.0,0.0,220.879908,53.238744,1118.17304435,1104.62673552,4.83426,8.71204882569
 01/11  21:00:00,371.2524188,72.5649505506,0.0,0.0,220.879908,53.238744,1235.0645112,1212.85324326,4.83426,17.3770079354
 01/11  22:00:00,117.632216322,0.0,0.0,0.0,43.513341876,52.539744,13.5329508295,0.0,4.83426,8.69869082951
 01/11  23:00:00,117.430834717,0.0,0.0,0.0,43.513341876,52.539744,13.4879759414,0.0,4.83426,8.65371594136
 01/11  24:00:00,118.525853956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/12  01:00:00,118.731094718,1.23869860943,0.0,0.0,43.513341876,52.539744,13.767233223,0.30960659795,4.83426,8.62336662502
 01/12  02:00:00,119.261971578,1.76956944204,0.0,0.0,43.513341876,52.539744,5.27792732065,0.423667320648,4.83426,0.02
 01/12  03:00:00,119.63744769,2.15068865419,0.0,0.0,43.513341876,52.539744,5.64953403712,0.795274037116,4.83426,0.02
 01/12  04:00:00,121.898887238,4.41259394096,0.0,0.0,43.513341876,52.539744,15.2529442803,1.79527196371,4.83426,8.62341231662
 01/12  05:00:00,122.416173524,4.50475486042,0.0,0.0,43.513341876,52.539744,7.37239473155,2.51813473155,4.83426,0.02
 01/12  06:00:00,122.512718454,4.63306024118,0.0,0.0,43.513341876,52.539744,8.07326729301,3.21900729301,4.83426,0.02
 01/12  07:00:00,195.739317349,72.5649505506,0.0,0.0,43.513341876,53.238744,2213.9106888,2200.45311031,4.83426,8.62331849129
 01/12  08:00:00,360.219912487,72.5649505506,0.0,0.0,220.879908,53.238744,1908.83678141,1877.50695594,4.83426,26.4955654693
 01/12  09:00:00,446.372402631,72.5649505506,0.0,0.0,220.879908,145.652643033,1644.13591092,1572.24524521,36.25695,35.6337157048
 01/12  10:00:00,446.379905674,72.5649505506,0.0,0.0,220.879908,145.652643033,1539.71499594,1449.26210948,36.25695,54.1959364638
 01/12  11:00:00,452.382925188,72.5674562997,0.000700813621858,0.0,220.879908,151.653867033,1509.94276737,1407.32116365,48.3426,54.2790037263
 01/12  12:00:00,453.596103438,72.7502673437,0.0,0.0,220.879908,151.653867033,1428.97576802,1317.01482143,48.3426,63.6183465843
 01/12  13:00:00,453.209438754,73.3928243422,0.0,0.0,220.879908,151.653867033,1381.3424943,1269.13596217,48.3426,63.8639321305
 01/12  14:00:00,447.57977525,73.7305820699,0.0,0.0,220.879908,145.652643033,1374.85740236,1286.68174325,24.1713,64.0043591108
 01/12  15:00:00,447.414362155,73.6063094283,0.0,0.0,220.879908,145.652643033,1337.63412181,1259.26545272,24.1713,54.1973690907
 01/12  16:00:00,439.177766569,73.2196593494,0.0,0.0,220.879908,137.835547516,1270.49941183,1211.3453389,4.83426,54.3198129358
 01/12  17:00:00,444.698262454,72.5659047957,0.0,0.0,220.879908,133.019064,1060.86429099,1011.18664666,4.83426,44.8433843389
 01/12  18:00:00,370.382451604,72.5649505506,0.0,0.0,220.879908,53.238744,1102.74613101,1053.07181446,4.83426,44.8400565501
 01/12  19:00:00,370.394697987,72.5649505506,0.0,0.0,220.879908,53.238744,1134.11364904,1075.229497,4.83426,54.0498920464
 01/12  20:00:00,370.621080292,72.5649505506,0.0,0.0,220.879908,53.238744,1068.55650161,1055.00977235,4.83426,8.7124692634
 01/12  21:00:00,370.642098867,72.5649505506,0.0,0.0,220.879908,53.238744,1115.29791203,1093.08583597,4.83426,17.3778160585
 01/12  22:00:00,117.621879135,0.0,0.0,0.0,43.513341876,52.539744,13.532487956,0.0,4.83426,8.69822795603
 01/12  23:00:00,117.41681788,0.0,0.0,0.0,43.513341876,52.539744,13.4883265744,0.0,4.83426,8.65406657445
 01/12  24:00:00,118.520077129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/13  01:00:00,119.080056952,1.59261249784,0.0,0.0,43.513341876,52.539744,13.8851008393,0.427366166684,4.83426,8.62347467264
 01/13  02:00:00,118.729538687,1.23869860943,0.0,0.0,43.513341876,52.539744,5.18667106633,0.332411066331,4.83426,0.02
 01/13  03:00:00,119.254291957,1.76956944204,0.0,0.0,43.513341876,52.539744,5.41558656916,0.561326569161,4.83426,0.02
 01/13  04:00:00,118.892852382,1.41565555363,0.0,0.0,43.513341876,52.539744,13.9738878912,0.516095832518,4.83426,8.62353205866
 01/13  05:00:00,123.423569953,3.82169196823,0.0,0.0,43.513341876,52.539744,6.31364404403,1.45938404403,4.83426,0.02
 01/13  06:00:00,123.252985676,3.99018806008,0.0,0.0,43.513341876,52.539744,6.60014429832,1.74588429832,4.83426,0.02
 01/13  07:00:00,195.752226591,72.5649505506,0.0,0.0,43.513341876,53.238744,1967.34175211,1953.8839457,4.83426,8.62354640886
 01/13  08:00:00,360.057175334,72.5649505506,0.0,0.0,220.879908,53.238744,1717.79314979,1686.46515082,4.83426,26.4937389672
 01/13  09:00:00,446.334434295,72.5649505506,0.0,0.0,220.879908,145.652643033,1516.75407457,1435.95893469,36.25695,44.5381898825
 01/13  10:00:00,446.389437077,72.5649505506,0.00165718527336,0.0,220.879908,145.652643033,1448.56099077,1367.14000323,36.25695,45.1640375386
 01/13  11:00:00,452.404626976,72.5649505506,0.00113363780713,0.0,220.879908,151.653867033,1451.78084863,1349.15034322,48.3426,54.2879054076
 01/13  12:00:00,453.558169725,72.6912502366,0.0,0.0,220.879908,151.653867033,1387.62563589,1275.6601712,48.3426,63.622864697
 01/13  13:00:00,453.258896849,73.4468757037,0.0,0.0,220.879908,151.653867033,1347.62948062,1235.4191055,48.3426,63.8677751154
 01/13  14:00:00,447.609809071,73.923667585,0.0,0.0,220.879908,145.652643033,1321.62938273,1233.44625849,24.1713,64.0118242394
 01/13  15:00:00,447.30219697,73.7681386413,0.0,0.0,220.879908,145.652643033,1292.74903861,1214.36957105,24.1713,54.2081675548
 01/13  16:00:00,438.857101881,73.3559868101,0.0,0.0,220.879908,137.835547516,1214.55063023,1155.3873858,4.83426,54.3289844311
 01/13  17:00:00,444.784840481,72.5681168811,0.0,0.0,220.879908,133.019064,1097.31393108,1047.63213045,4.83426,44.8475406392
 01/13  18:00:00,371.153724964,72.5649505506,0.0,0.0,220.879908,53.238744,1198.06301454,1148.38932431,4.83426,44.8394302295
 01/13  19:00:00,371.167293081,72.5649505506,0.0,0.0,220.879908,53.238744,1220.34879654,1161.45319419,4.83426,54.0613423497
 01/13  20:00:00,371.571357698,72.5649505506,0.0,0.0,220.879908,53.238744,1265.36706723,1251.82073192,4.83426,8.71207531319
 01/13  21:00:00,371.624213454,72.5649505506,0.0,0.0,220.879908,53.238744,1414.83369011,1392.62203324,4.83426,17.377396875
 01/13  22:00:00,117.287654012,0.0,0.0,0.0,43.513341876,52.539744,13.5317575655,0.0,4.83426,8.69749756549
 01/13  23:00:00,119.182707481,1.76956944204,0.0,0.0,43.513341876,52.539744,13.8684755776,0.379689819237,4.83426,8.65452575835
 01/13  24:00:00,119.944481404,1.41565555363,0.0,0.0,43.513341876,52.539744,13.8246513055,0.349099193645,4.83426,8.64129211187
 01/14  01:00:00,119.255010165,1.76956944204,0.0,0.0,43.513341876,52.539744,5.53917343551,0.684913435507,4.83426,0.02
 01/14  02:00:00,122.134363856,4.65001832476,0.0,0.0,43.513341876,52.539744,6.36282762436,1.50856762436,4.83426,0.02
 01/14  03:00:00,121.898674607,4.41516504467,0.0,0.0,43.513341876,52.539744,7.53026962985,2.67600962985,4.83426,0.02
 01/14  04:00:00,125.707178864,8.22569205004,0.0,0.0,43.513341876,52.539744,10.2460677468,5.39180774682,4.83426,0.02
 01/14  05:00:00,126.537483447,8.61881543641,0.0,0.0,43.513341876,52.539744,22.4113017136,8.96232004123,4.83426,8.61472167235
 01/14  06:00:00,129.773524455,11.8844247984,0.0,0.0,43.513341876,52.539744,19.1013247576,14.2470647576,4.83426,0.02
 01/14  07:00:00,134.206352342,16.2625432738,0.0,0.0,43.513341876,52.539744,35.7404418264,30.8861818264,4.83426,0.02
 01/14  08:00:00,125.285685796,19.4268389373,0.0,0.0,43.513341876,52.539744,34.8169152835,29.9626552835,4.83426,0.02
 01/14  09:00:00,104.292592635,4.41516504467,0.0,0.0,43.513341876,52.539744,32.1413229831,18.6923556739,4.83426,8.61470730927
 01/14  10:00:00,112.047785884,12.136561969,0.0,0.0,43.513341876,52.539744,23.7554646287,18.9012046287,4.83426,0.02
 01/14  11:00:00,104.300162287,4.41516504467,0.0,0.0,43.513341876,52.539744,38.9450377367,16.6178378041,4.83426,17.4929399326
 01/14  12:00:00,105.526771159,4.72265005693,0.0,0.0,43.513341876,52.539744,27.4777489452,13.9739642204,4.83426,8.66952472478
 01/14  13:00:00,104.209388339,4.41516504467,0.0,0.0,43.513341876,52.539744,25.4007724581,11.8968415632,4.83426,8.66967089489
 01/14  14:00:00,104.578952514,4.72265005693,0.0,0.0,43.513341876,52.539744,24.2789595371,10.7858539363,4.83426,8.65884560087
 01/14  15:00:00,104.057251712,4.1934131926,0.0,0.0,43.513341876,52.539744,20.3717970678,6.87701425254,4.83426,8.6605228153
 01/14  16:00:00,101.236354883,1.41565555363,0.0,0.0,43.513341876,52.539744,15.527595623,2.03343444359,4.83426,8.65990117942
 01/14  17:00:00,115.28709202,3.71018710471,0.0,0.0,43.513341876,52.539744,11.7652738133,6.91101381328,4.83426,0.02
 01/14  18:00:00,122.276437464,4.72265005693,0.0,0.0,43.513341876,52.539744,15.1492206,10.2949606,4.83426,0.02
 01/14  19:00:00,121.967872829,4.41516504467,0.0,0.0,43.513341876,52.539744,17.6646278481,12.8103678481,4.83426,0.02
 01/14  20:00:00,123.488821545,5.50110383317,0.0,0.0,43.513341876,52.539744,33.7887687814,20.3411387803,4.83426,8.61337000114
 01/14  21:00:00,132.915795881,14.9527661184,0.0,0.0,43.513341876,52.539744,30.7124244821,25.8581644821,4.83426,0.02
 01/14  22:00:00,136.605978232,18.8040759163,0.0,0.0,43.513341876,52.539744,87.736488804,47.4263884042,4.83426,35.4758403998
 01/14  23:00:00,138.476457327,21.0007713634,0.0,0.0,43.513341876,52.539744,65.1742713597,60.3200113597,4.83426,0.02
 01/14  24:00:00,148.515042604,30.0203189317,0.0,0.0,43.513341876,52.539744,79.833094018,74.978834018,4.83426,0.02
 01/15  01:00:00,152.073606779,34.568065859,0.0,0.0,43.513341876,52.539744,88.9275645305,84.0733045305,4.83426,0.02
 01/15  02:00:00,153.841534785,36.3122059331,0.0,0.0,43.513341876,52.539744,102.352047013,97.4977870125,4.83426,0.02
 01/15  03:00:00,154.192505499,36.6653615261,0.0,0.0,43.513341876,52.539744,115.018368886,101.569379607,4.83426,8.6147292791
 01/15  04:00:00,149.67108856,32.1176145989,0.0,0.0,43.513341876,52.539744,120.794401263,115.940141263,4.83426,0.02
 01/15  05:00:00,148.83544589,30.8677353188,0.0,0.0,43.513341876,52.539744,114.718279097,109.864019097,4.83426,0.02
 01/15  06:00:00,147.724926744,29.7798139506,0.0,0.0,43.513341876,52.539744,117.303250539,112.448990539,4.83426,0.02
 01/15  07:00:00,146.874194987,28.9039429741,0.0,0.0,43.513341876,52.539744,125.18916924,111.74019723,4.83426,8.61471201027
 01/15  08:00:00,135.072745112,29.2146766271,0.0,0.0,43.513341876,52.539744,96.6839399685,91.8296799685,4.83426,0.02
 01/15  09:00:00,113.888625929,14.0284956435,0.0,0.0,43.513341876,52.539744,86.8504006304,81.9961406304,4.83426,0.02
 01/15  10:00:00,113.824528969,13.9467537677,0.0,0.0,43.513341876,52.539744,78.5424319251,73.6881719251,4.83426,0.02
 01/15  11:00:00,113.310771546,13.4601096793,0.0,0.0,43.513341876,52.539744,96.2794266174,65.2162569241,4.83426,26.2289096933
 01/15  12:00:00,105.477308937,4.72265005693,0.0,0.0,43.513341876,52.539744,56.9953614362,43.4914114733,4.83426,8.66968996297
 01/15  13:00:00,104.163815037,4.41516504467,0.0,0.0,43.513341876,52.539744,52.2441228089,38.740213672,4.83426,8.66964913692
 01/15  14:00:00,104.530002141,4.72265005693,0.0,0.0,43.513341876,52.539744,43.9195499013,30.4156883718,4.83426,8.66960152949
 01/15  15:00:00,104.229376724,4.41516504467,0.0,0.0,43.513341876,52.539744,25.6534092704,20.7991492704,4.83426,0.02
 01/15  16:00:00,103.510154591,3.73055170594,0.0,0.0,43.513341876,52.539744,29.8441398779,16.3490414786,4.83426,8.66083839931
 01/15  17:00:00,113.625502617,5.07656394533,0.0,0.0,43.513341876,52.539744,36.140385008,22.6914368492,4.83426,8.61468815882
 01/15  18:00:00,121.569106316,4.06125115627,0.0,0.0,43.513341876,52.539744,26.8347673938,21.9805073938,4.83426,0.02
 01/15  19:00:00,122.595974596,5.07656394533,0.0,0.0,43.513341876,52.539744,36.1509798152,31.2967198152,4.83426,0.02
 01/15  20:00:00,124.731691567,6.78583937313,0.0,0.0,43.513341876,52.539744,37.7499962715,32.8957362715,4.83426,0.02
 01/15  21:00:00,124.573206853,6.63347149783,0.0,0.0,43.513341876,52.539744,52.4239210739,47.5696610739,4.83426,0.02
 01/15  22:00:00,133.810134353,16.0371316123,0.0,0.0,43.513341876,52.539744,112.762474178,72.4508019977,4.83426,35.4774121806
 01/15  23:00:00,135.251093657,17.7839615359,0.0,0.0,43.513341876,52.539744,105.870763396,92.4217620142,4.83426,8.61474138176
 01/15  24:00:00,150.323511066,31.8738507745,0.0,0.0,43.513341876,52.539744,95.5460067715,90.6917467715,4.83426,0.02
 01/16  01:00:00,133.60472953,16.1182998698,0.0,0.0,43.513341876,52.539744,111.796967437,106.942707437,4.83426,0.02
 01/16  02:00:00,147.392509595,29.904245174,0.0,0.0,43.513341876,52.539744,117.871738353,113.017478353,4.83426,0.02
 01/16  03:00:00,152.870341717,35.3497172502,0.0,0.0,43.513341876,52.539744,139.488413106,134.634153106,4.83426,0.02
 01/16  04:00:00,145.880143259,28.3703984428,0.0,0.0,43.513341876,52.539744,142.093211138,128.644188782,4.83426,8.61476235529
 01/16  05:00:00,144.75225587,26.7867812617,0.0,0.0,43.513341876,52.539744,144.864709717,140.010449717,4.83426,0.02
 01/16  06:00:00,151.981480321,34.0477721595,0.0,0.0,43.513341876,52.539744,145.475508252,140.621248252,4.83426,0.02
 01/16  07:00:00,152.059972446,34.0605644355,0.0,0.0,43.513341876,52.539744,161.363503104,156.509243104,4.83426,0.02
 01/16  08:00:00,133.399939532,27.5548820815,0.0,0.0,43.513341876,52.539744,112.582772901,107.728512901,4.83426,0.02
 01/16  09:00:00,114.000782241,14.12150858,0.0,0.0,43.513341876,52.539744,105.730410291,92.2724897089,4.83426,8.62366058245
 01/16  10:00:00,108.887879914,9.00385909766,0.0,0.0,43.513341876,52.539744,73.0141351579,68.1598751579,4.83426,0.02
 01/16  11:00:00,107.389804931,7.54786791603,0.0,0.0,43.513341876,52.539744,73.9141337065,60.4563362955,4.83426,8.62353741097
 01/16  12:00:00,111.730807663,10.9809022742,0.0,0.0,43.513341876,52.539744,46.6582128798,41.8039528798,4.83426,0.02
 01/16  13:00:00,104.823706481,5.07656394533,0.0,0.0,43.513341876,52.539744,43.9280263355,39.0737663355,4.83426,0.02
 01/16  14:00:00,103.859841008,4.06125115627,0.0,0.0,43.513341876,52.539744,40.3996952853,26.9418101657,4.83426,8.62362511959
 01/16  15:00:00,104.889264647,5.07656394533,0.0,0.0,43.513341876,52.539744,28.514001111,23.659741111,4.83426,0.02
 01/16  16:00:00,103.39276585,3.62031855583,0.0,0.0,43.513341876,52.539744,21.6644632894,16.8102032894,4.83426,0.02
 01/16  17:00:00,113.625847295,5.07656394533,0.0,0.0,43.513341876,52.539744,30.2066689009,25.3524089009,4.83426,0.02
 01/16  18:00:00,121.571032379,4.06125115627,0.0,0.0,43.513341876,52.539744,31.0819146616,26.2276546616,4.83426,0.02
 01/16  19:00:00,122.607130021,5.07656394533,0.0,0.0,43.513341876,52.539744,56.3939915456,42.9449931892,4.83426,8.61473835646
 01/16  20:00:00,133.726907602,15.7566588377,0.0,0.0,43.513341876,52.539744,61.4351882415,56.5809282415,4.83426,0.02
 01/16  21:00:00,136.315292627,18.3288791793,0.0,0.0,43.513341876,52.539744,94.4146074394,89.5603474394,4.83426,0.02
 01/16  22:00:00,147.85655676,30.0195606363,0.0,0.0,43.513341876,52.539744,146.115574872,141.261314872,4.83426,0.02
 01/16  23:00:00,153.646299388,36.0516065368,0.0,0.0,43.513341876,52.539744,197.03046165,183.58318152,4.83426,8.61302013065
 01/16  24:00:00,158.842245484,40.252283159,0.0,0.0,43.513341876,52.539744,184.828550375,179.974290375,4.83426,0.02
 01/17  01:00:00,165.180408358,47.5133556289,0.0,0.0,43.513341876,52.539744,216.361317988,211.507057988,4.83426,0.02
 01/17  02:00:00,154.481075046,36.8057084318,0.0,0.0,43.513341876,52.539744,208.096648157,203.242388157,4.83426,0.02
 01/17  03:00:00,167.344670397,49.610651296,0.0,0.0,43.513341876,52.539744,240.277406901,226.819454865,4.83426,8.62369203588
 01/17  04:00:00,155.639615007,37.9144825107,0.0,0.0,43.513341876,52.539744,213.475480434,208.621220434,4.83426,0.02
 01/17  05:00:00,171.753752629,51.8281994538,0.0,0.0,43.513341876,52.539744,252.636411035,239.178733305,4.83426,8.6234177305
