Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  06:00:00,158.581116948,39.0232565895,0.0,0.0,43.513341876,52.539744,226.365775792,221.511515792,4.83426,0.02
 01/17  07:00:00,198.214460087,72.5649505506,0.0,0.0,43.513341876,53.238744,3182.06078619,3177.20652619,4.83426,0.02
 01/17  08:00:00,362.657875204,72.5649505506,0.0,0.0,220.879908,53.238744,2707.25872528,2667.09395788,4.83426,35.3305073926
 01/17  09:00:00,446.999363412,72.5649505506,0.0,0.0,220.879908,145.652643033,2170.87261609,2098.97320375,36.25695,35.642462347
 01/17  10:00:00,446.739731084,72.5649505506,0.0,0.0,220.879908,145.652643033,1935.68300481,1845.22982789,36.25695,54.1962269221
 01/17  11:00:00,452.625711331,72.5649505506,0.0,0.0,220.879908,151.653867033,1824.2467899,1721.61701166,48.3426,54.2871782394
 01/17  12:00:00,453.540987485,72.5649505506,0.0,0.0,220.879908,151.653867033,1660.0918581,1557.18453221,48.3426,54.564725892
 01/17  13:00:00,452.475033521,72.5649505506,0.0,0.0,220.879908,151.653867033,1574.65609262,1462.41700364,48.3426,63.8964889832
 01/17  14:00:00,446.344394038,72.5649505506,0.0,0.0,220.879908,145.652643033,1491.41067925,1394.0543428,24.1713,73.1850364425
 01/17  15:00:00,445.254651492,72.5649505506,0.0,0.0,220.879908,145.652643033,1281.8945804,1203.51199237,24.1713,54.2112880337
 01/17  16:00:00,437.155261804,72.5649505506,0.0,0.0,220.879908,137.835547516,1189.92847128,1130.76010106,4.83426,54.3341102172
 01/17  17:00:00,441.055306242,72.5649505506,0.0,0.0,220.879908,133.019064,1079.51409817,1029.82170762,4.83426,44.8581305483
 01/17  18:00:00,370.3227505,72.5649505506,0.0,0.0,220.879908,53.238744,1221.01285967,1171.32313599,4.83426,44.8554636768
 01/17  19:00:00,370.451535711,72.5649505506,0.0,0.0,220.879908,53.238744,1264.66404758,1205.75890281,4.83426,54.0708847691
 01/17  20:00:00,370.417179149,72.5649505506,0.0,0.0,220.879908,53.238744,1220.43663543,1206.88916745,4.83426,8.71320797928
 01/17  21:00:00,371.151888942,72.5649505506,0.0,0.0,220.879908,53.238744,1353.07008642,1330.85656846,4.83426,17.3792579556
 01/17  22:00:00,118.695330677,1.41565555363,0.0,0.0,43.513341876,52.539744,14.4366412104,0.902466034952,4.83426,8.69991517548
 01/17  23:00:00,119.181008354,1.76956944204,0.0,0.0,43.513341876,52.539744,14.9077795397,1.41862444191,4.83426,8.65489509782
 01/17  24:00:00,119.931590109,1.41565555363,0.0,0.0,43.513341876,52.539744,6.49330080581,1.63904080581,4.83426,0.02
 01/18  01:00:00,119.234845987,1.76956944204,0.0,0.0,43.513341876,52.539744,15.6866162502,2.22878723322,4.83426,8.62356901698
 01/18  02:00:00,121.914080269,4.44717625652,0.0,0.0,43.513341876,52.539744,8.94594607446,4.09168607446,4.83426,0.02
 01/18  03:00:00,121.881220446,4.41516504467,0.0,0.0,43.513341876,52.539744,10.476811494,5.62255149403,4.83426,0.02
 01/18  04:00:00,122.202562429,4.72265005693,0.0,0.0,43.513341876,52.539744,23.9519304017,10.493990654,4.83426,8.62367974767
 01/18  05:00:00,126.218913541,8.30743392591,0.0,0.0,43.513341876,52.539744,21.0550451944,16.2007851944,4.83426,0.02
 01/18  06:00:00,129.797492019,11.8844247984,0.0,0.0,43.513341876,52.539744,44.7345414522,31.2765790041,4.83426,8.62370244805
 01/18  07:00:00,197.020919588,72.5649505506,0.0,0.0,43.513341876,53.238744,2796.38822877,2791.53396877,4.83426,0.02
 01/18  08:00:00,360.72705931,72.5649505506,0.0,0.0,220.879908,53.238744,2253.37664431,2222.04129116,4.83426,26.5010931524
 01/18  09:00:00,446.460576557,72.5649505506,0.0,0.0,220.879908,145.652643033,1905.81450948,1825.00384404,36.25695,44.5537154377
 01/18  10:00:00,446.436345362,72.5649505506,0.0,0.0,220.879908,145.652643033,1733.52426566,1643.53122166,36.25695,53.7360940004
 01/18  11:00:00,452.424489493,72.5649505506,0.0,0.0,220.879908,151.653867033,1641.88917242,1538.81850364,48.3426,54.7280687824
 01/18  12:00:00,453.414597939,72.5649505506,0.0,0.0,220.879908,151.653867033,1476.85471788,1373.94690546,48.3426,54.5652124193
 01/18  13:00:00,452.406466132,72.6065092368,0.0,0.0,220.879908,151.653867033,1428.06770193,1315.82450506,48.3426,63.9005968705
 01/18  14:00:00,446.58895835,72.7668725375,0.0,0.0,220.879908,145.652643033,1438.65399034,1350.44243772,24.1713,64.0402526157
 01/18  15:00:00,446.640384571,72.844957421,0.0,0.0,220.879908,145.652643033,1402.47721515,1324.05664138,24.1713,54.249273766
 01/18  16:00:00,438.602579366,72.6698665699,0.0,0.0,220.879908,137.835547516,1387.65104488,1328.44614393,4.83426,54.3706409451
 01/18  17:00:00,442.434381285,72.5649505506,0.0,0.0,220.879908,133.019064,1347.4335489,1288.77573976,4.83426,53.8235491393
 01/18  18:00:00,371.658643391,72.5649505506,0.0,0.0,220.879908,53.238744,1497.4869846,1447.79384052,4.83426,44.8588840783
 01/18  19:00:00,371.683174501,72.5649505506,0.0,0.0,220.879908,53.238744,1539.70004431,1489.79799912,4.83426,45.0677851822
 01/18  20:00:00,372.10079916,72.5649505506,0.0,0.0,220.879908,53.238744,1557.00104594,1534.75980736,4.83426,17.4069785819
 01/18  21:00:00,372.091902969,72.5649505506,0.0,0.0,220.879908,53.238744,1606.4073816,1592.87294015,4.83426,8.70018145316
 01/18  22:00:00,119.002732409,1.41565555363,0.0,0.0,43.513341876,52.539744,22.9957358301,0.781208786378,4.83426,17.3802670437
 01/18  23:00:00,119.192609708,1.76956944204,0.0,0.0,43.513341876,52.539744,14.90093645,1.41159781328,4.83426,8.65507863674
 01/18  24:00:00,119.955107174,1.41565555363,0.0,0.0,43.513341876,52.539744,6.88916562906,2.03490562906,4.83426,0.02
 01/19  01:00:00,121.245828164,3.75376614402,0.0,0.0,43.513341876,52.539744,16.9593096396,3.50162702368,4.83426,8.62342261588
 01/19  02:00:00,122.218595252,4.72265005693,0.0,0.0,43.513341876,52.539744,10.9595593322,6.10529933223,4.83426,0.02
 01/19  03:00:00,123.462754277,5.97207259717,0.0,0.0,43.513341876,52.539744,14.4135540513,9.55929405134,4.83426,0.02
 01/19  04:00:00,128.771432796,11.2616617774,0.0,0.0,43.513341876,52.539744,30.8628279397,17.4048228876,4.83426,8.62374505215
 01/19  05:00:00,134.208393714,16.2625432738,0.0,0.0,43.513341876,52.539744,35.2098677261,30.3556077261,4.83426,0.02
 01/19  06:00:00,151.871584182,33.880986126,0.0,0.0,43.513341876,52.539744,64.5021021232,59.6478421232,4.83426,0.02
 01/19  07:00:00,197.363767493,72.5649505506,0.0,0.0,43.513341876,53.238744,3308.43960365,3294.98169454,4.83426,8.62364911518
 01/19  08:00:00,361.383708316,72.5649505506,0.0,0.0,220.879908,53.238744,2876.82120429,2845.48243552,4.83426,26.5045087662
 01/19  09:00:00,446.679308594,72.5649505506,0.0,0.0,220.879908,145.652643033,2557.63917738,2485.73697713,36.25695,35.64525025
 01/19  10:00:00,446.607647541,72.5649505506,0.0,0.0,220.879908,145.652643033,2419.53045363,2329.04559487,36.25695,54.2279087607
 01/19  11:00:00,452.489452245,72.5649505506,0.0,0.0,220.879908,151.653867033,2087.16118146,1984.50338076,48.3426,54.3152007052
 01/19  12:00:00,453.465026107,72.5725540015,0.0,0.0,220.879908,151.653867033,1793.47719734,1681.48112383,48.3426,63.653473514
 01/19  13:00:00,452.469071299,72.6381696191,0.0,0.0,220.879908,151.653867033,1726.08523422,1613.83350738,48.3426,63.9091268355
 01/19  14:00:00,446.598399889,72.7553817711,0.0,0.0,220.879908,145.652643033,1670.11734388,1581.89969884,24.1713,64.0463450414
 01/19  15:00:00,446.531909959,72.7216265444,0.0,0.0,220.879908,145.652643033,1612.63753609,1534.22045158,24.1713,54.2457845086
 01/19  16:00:00,438.583020471,72.6397822497,0.0,0.0,220.879908,137.835547516,1534.91293687,1475.70817712,4.83426,54.3704997558
 01/19  17:00:00,442.463233969,72.5649505506,0.0,0.0,220.879908,133.019064,1459.05763767,1409.36574489,4.83426,44.8576327753
 01/19  18:00:00,371.697889859,72.5649505506,0.0,0.0,220.879908,53.238744,1627.91307307,1569.25109152,4.83426,53.8277215422
 01/19  19:00:00,371.726993832,72.5649505506,0.0,0.0,220.879908,53.238744,1666.7871385,1616.87092925,4.83426,45.0819492567
 01/19  20:00:00,372.138173691,72.5649505506,0.0,0.0,220.879908,53.238744,1658.69292273,1636.45301054,4.83426,17.4056521865
 01/19  21:00:00,372.118637666,72.5649505506,0.0,0.0,220.879908,53.238744,1668.75777105,1655.22403386,4.83426,8.69947718582
 01/19  22:00:00,119.150276382,1.55722110899,0.0,0.0,43.513341876,52.539744,23.721631234,1.50645542608,4.83426,17.3809158079
 01/19  23:00:00,118.835888679,1.41565555363,0.0,0.0,43.513341876,52.539744,10.2157846716,2.04609447315,4.83426,3.33543019845
 01/19  24:00:00,121.645475135,3.09119076637,0.0,0.0,43.513341876,52.539744,14.7910954058,4.6271513594,4.83426,5.32968404641
 01/20  01:00:00,121.556769736,4.06125115627,0.0,0.0,43.513341876,52.539744,9.65907963754,4.80481963754,4.83426,0.02
 01/20  02:00:00,122.589195304,5.07656394533,0.0,0.0,43.513341876,52.539744,24.1199286676,10.6618868131,4.83426,8.62378185457
 01/20  03:00:00,128.724351321,11.2230258977,0.0,0.0,43.513341876,52.539744,21.8571992138,17.0029392138,4.83426,0.02
 01/20  04:00:00,134.46147975,16.9239421745,0.0,0.0,43.513341876,52.539744,33.6279762917,28.7737162917,4.83426,0.02
 01/20  05:00:00,135.628401479,15.9827545555,0.0,0.0,43.513341876,52.539744,46.0696278426,32.6115847722,4.83426,8.6237830704
 01/20  06:00:00,153.633271342,34.2409431713,0.0,0.0,43.513341876,52.539744,70.9581339575,66.1038739575,4.83426,0.02
 01/20  07:00:00,197.948493736,72.5649505506,0.0,0.0,43.513341876,53.238744,3190.47030683,3177.01235135,4.83426,8.62369547934
 01/20  08:00:00,361.200295635,72.5649505506,0.0,0.0,220.879908,53.238744,2709.45898486,2678.11975035,4.83426,26.5049745114
 01/20  09:00:00,446.605989797,72.5649505506,0.0,0.0,220.879908,145.652643033,2367.94841846,2296.04215074,36.25695,35.6493177266
 01/20  10:00:00,446.528897941,72.5649505506,0.0,0.0,220.879908,145.652643033,2164.10040049,2073.61634976,36.25695,54.2271007354
 01/20  11:00:00,452.461688521,72.5649505506,0.0,0.0,220.879908,151.653867033,1964.95049804,1862.2924004,48.3426,54.3154976433
 01/20  12:00:00,453.452151503,72.5723814536,0.0,0.0,220.879908,151.653867033,1706.63388374,1594.62916647,48.3426,63.6621172665
 01/20  13:00:00,452.438978981,72.6254391899,0.0,0.0,220.879908,151.653867033,1485.08735369,1372.83188476,48.3426,63.9128689248
 01/20  14:00:00,446.292855456,72.5839251043,0.0,0.0,220.879908,145.652643033,1373.00846841,1284.78665483,24.1713,64.0505135849
 01/20  15:00:00,446.409263815,72.6920797736,0.0,0.0,220.879908,145.652643033,1350.20663668,1271.78785953,24.1713,54.2474771522
 01/20  16:00:00,438.623796345,72.681040632,0.0,0.0,220.879908,137.835547516,1305.47286004,1246.26575494,4.83426,54.3728450977
 01/20  17:00:00,442.425527263,72.5649505506,0.0,0.0,220.879908,133.019064,1205.44607814,1155.74878102,4.83426,44.8630371185
 01/20  18:00:00,371.630350579,72.5649505506,0.0,0.0,220.879908,53.238744,1301.24645903,1242.58215976,4.83426,53.8300392702
 01/20  19:00:00,371.646872213,72.5649505506,0.0,0.0,220.879908,53.238744,1312.80709829,1262.88498494,4.83426,45.0878533474
 01/20  20:00:00,371.640279493,72.5649505506,0.0,0.0,220.879908,53.238744,1378.94887739,1356.70882256,4.83426,17.4057948231
 01/20  21:00:00,371.648012723,72.5649505506,0.0,0.0,220.879908,53.238744,1401.39229486,1387.85849755,4.83426,8.69953731059
 01/20  22:00:00,118.586462223,1.2976842575,0.0,0.0,43.513341876,52.539744,22.6195483914,0.404172711835,4.83426,17.3811156796
 01/20  23:00:00,119.19712872,1.76956944204,0.0,0.0,43.513341876,52.539744,5.74265961483,0.888399614834,4.83426,0.02
 01/20  24:00:00,119.954911334,1.41565555363,0.0,0.0,43.513341876,52.539744,14.5549822968,1.07895442098,4.83426,8.64176787584
 01/21  01:00:00,119.256637111,1.76956944204,0.0,0.0,43.513341876,52.539744,6.30440729414,1.45014729414,4.83426,0.02
 01/21  02:00:00,118.964759303,1.48671864981,0.0,0.0,43.513341876,52.539744,15.0464569864,1.59740592029,4.83426,8.61479106616
 01/21  03:00:00,121.745580657,4.26833294435,0.0,0.0,43.513341876,52.539744,7.45651573534,2.60225573534,4.83426,0.02
 01/21  04:00:00,121.752046508,4.27914635277,0.0,0.0,43.513341876,52.539744,8.13781588261,3.28355588261,4.83426,0.02
 01/21  05:00:00,122.762120887,4.85866874883,0.0,0.0,43.513341876,52.539744,10.1682863608,5.31402636077,4.83426,0.02
 01/21  06:00:00,126.053504581,8.171415234,0.0,0.0,43.513341876,52.539744,15.2371187561,10.3828587561,4.83426,0.02
 01/21  07:00:00,126.271991317,8.36171074194,0.0,0.0,43.513341876,52.539744,26.3668597644,12.9177392902,4.83426,8.61486047417
 01/21  08:00:00,113.987809916,8.171415234,0.0,0.0,43.513341876,52.539744,15.0873684779,10.2331084779,4.83426,0.02
 01/21  09:00:00,104.721809317,4.85866874883,0.0,0.0,43.513341876,52.539744,14.4910126691,9.63675266907,4.83426,0.02
 01/21  10:00:00,104.175952817,4.27914635277,0.0,0.0,43.513341876,52.539744,13.6903769141,8.83611691407,4.83426,0.02
 01/21  11:00:00,104.730461778,4.85866874883,0.0,0.0,43.513341876,52.539744,39.8145252063,8.7477087902,4.83426,26.2325564161
 01/21  12:00:00,105.073102904,4.27914635277,0.0,0.0,43.513341876,52.539744,20.7040400142,7.19955877114,4.83426,8.6702212431
 01/21  13:00:00,104.650706718,4.85866874883,0.0,0.0,43.513341876,52.539744,22.3189857067,8.81448405486,4.83426,8.67024165185
 01/21  14:00:00,104.131507685,4.27914635277,0.0,0.0,43.513341876,52.539744,21.8897069641,8.39431497221,4.83426,8.6611319919
 01/21  15:00:00,103.402662841,3.54057685547,0.0,0.0,43.513341876,52.539744,10.2494661879,5.3952061879,4.83426,0.02
 01/21  16:00:00,101.241193134,1.41565555363,0.0,0.0,43.513341876,52.539744,16.0701255324,2.57457459784,4.83426,8.66129093456
 01/21  17:00:00,111.516654627,2.9258410412,0.0,0.0,43.513341876,52.539744,10.5177784391,5.6635184391,4.83426,0.02
 01/21  18:00:00,121.615399101,4.06125115627,0.0,0.0,43.513341876,52.539744,21.2859689571,7.83686546164,4.83426,8.61484349551
 01/21  19:00:00,122.634134584,5.07656394533,0.0,0.0,43.513341876,52.539744,15.7960342988,10.9417742988,4.83426,0.02
 01/21  20:00:00,122.041636463,4.06125115627,0.0,0.0,43.513341876,52.539744,15.5129063927,10.6586463927,4.83426,0.02
 01/21  21:00:00,123.035807144,5.07656394533,0.0,0.0,43.513341876,52.539744,20.1762980584,15.3220380584,4.83426,0.02
 01/21  22:00:00,124.9449333,7.17506626125,0.0,0.0,43.513341876,52.539744,62.2334838827,21.9127642551,4.83426,35.4864596276
 01/21  23:00:00,124.082747382,6.63347149783,0.0,0.0,43.513341876,52.539744,35.1599423768,30.3056823768,4.83426,0.02
 01/21  24:00:00,134.89671786,16.4572672363,0.0,0.0,43.513341876,52.539744,49.7951718167,36.3464017974,4.83426,8.61451001928
 01/22  01:00:00,130.459763189,12.9970443498,0.0,0.0,43.513341876,52.539744,52.3735649213,47.5193049213,4.83426,0.02
 01/22  02:00:00,131.907092274,14.4530355314,0.0,0.0,43.513341876,52.539744,49.532494935,44.678234935,4.83426,0.02
 01/22  03:00:00,134.018832106,16.5433725222,0.0,0.0,43.513341876,52.539744,65.544498544,60.690238544,4.83426,0.02
 01/22  04:00:00,130.059194491,12.5995575534,0.0,0.0,43.513341876,52.539744,70.1510025978,56.701862066,4.83426,8.61488053187
 01/22  05:00:00,130.515444999,12.6078174616,0.0,0.0,43.513341876,52.539744,73.3230825788,68.4688225788,4.83426,0.02
 01/22  06:00:00,134.170758433,16.3065135094,0.0,0.0,43.513341876,52.539744,69.7762797565,64.9220197565,4.83426,0.02
 01/22  07:00:00,147.709870231,29.7955346856,0.0,0.0,43.513341876,52.539744,83.7281766101,78.8739166101,4.83426,0.02
 01/22  08:00:00,114.524530932,8.73197381375,0.0,0.0,43.513341876,52.539744,57.1786146037,52.3243546037,4.83426,0.02
 01/22  09:00:00,104.909558723,5.07656394533,0.0,0.0,43.513341876,52.539744,57.2152207452,43.7571231898,4.83426,8.62383755535
 01/22  10:00:00,103.915700957,4.06125115627,0.0,0.0,43.513341876,52.539744,34.1802916081,29.3260316081,4.83426,0.02
 01/22  11:00:00,104.914116657,5.07656394533,0.0,0.0,43.513341876,52.539744,51.6445684202,29.3140331706,4.83426,17.4962752496
 01/22  12:00:00,104.812162824,4.06125115627,0.0,0.0,43.513341876,52.539744,31.4981781333,17.9935913776,4.83426,8.67032675569
 01/22  13:00:00,104.737903744,4.98808547323,0.0,0.0,43.513341876,52.539744,31.1504641201,17.6458461052,4.83426,8.67035801496
 01/22  14:00:00,103.60768914,3.79581573996,0.0,0.0,43.513341876,52.539744,24.6527933157,11.148145697,4.83426,8.67038761868
 01/22  15:00:00,101.233285103,1.41565555363,0.0,0.0,43.513341876,52.539744,15.5496299112,2.05431236151,4.83426,8.66105754969
 01/22  16:00:00,101.203282343,1.41565555363,0.0,0.0,43.513341876,52.539744,15.1913949273,1.69590900511,4.83426,8.66122592216
 01/22  17:00:00,109.608049624,1.06174166522,0.0,0.0,43.513341876,52.539744,6.76397378503,1.90971378503,4.83426,0.02
 01/22  18:00:00,121.527998568,4.00677735714,0.0,0.0,43.513341876,52.539744,26.4884705597,13.0393905124,4.83426,8.61482004727
 01/22  19:00:00,122.600398428,5.07656394533,0.0,0.0,43.513341876,52.539744,22.7480196064,17.8937596064,4.83426,0.02
 01/22  20:00:00,122.012445092,4.06125115627,0.0,0.0,43.513341876,52.539744,23.4551696218,18.6009096218,4.83426,0.02
 01/22  21:00:00,123.012147709,5.07656394533,0.0,0.0,43.513341876,52.539744,34.1261066694,29.2718466694,4.83426,0.02
 01/22  22:00:00,128.951037483,11.1835296711,0.0,0.0,43.513341876,52.539744,94.5778547807,54.2561487919,4.83426,35.4874459888
 01/22  23:00:00,129.66067545,12.2185905735,0.0,0.0,43.513341876,52.539744,66.7710980993,61.9168380993,4.83426,0.02
 01/22  24:00:00,135.654981319,17.2085324842,0.0,0.0,43.513341876,52.539744,87.5109056006,74.0617630525,4.83426,8.61488254805
 01/23  01:00:00,134.627168222,17.1611985149,0.0,0.0,43.513341876,52.539744,86.8271082644,81.9728482644,4.83426,0.02
 01/23  02:00:00,146.473598155,28.9750376709,0.0,0.0,43.513341876,52.539744,112.294954544,107.440694544,4.83426,0.02
 01/23  03:00:00,148.523618279,31.0307485572,0.0,0.0,43.513341876,52.539744,114.150688172,100.692699653,4.83426,8.62372851849
 01/23  04:00:00,135.019566368,17.5199139947,0.0,0.0,43.513341876,52.539744,110.258435717,105.404175717,4.83426,0.02
 01/23  05:00:00,151.410693012,33.4913022438,0.0,0.0,43.513341876,52.539744,103.090053903,98.235793903,4.83426,0.02
 01/23  06:00:00,134.611843835,16.71427169,0.0,0.0,43.513341876,52.539744,110.172056523,96.7139215529,4.83426,8.62387496992
 01/23  07:00:00,196.120703491,72.5649505506,0.00065283484942,0.0,43.513341876,53.238744,2564.96081605,2560.10655605,4.83426,0.02
 01/23  08:00:00,360.451494075,72.5649505506,0.0,0.0,220.879908,53.238744,1850.75948723,1819.41672832,4.83426,26.5084989114
 01/23  09:00:00,446.120602309,72.5649505506,0.00183598137587,0.0,220.879908,145.652643033,1601.85202616,1521.03429216,36.25695,44.5607839968
 01/23  10:00:00,445.942860278,72.5649505506,0.0016765946092,0.0,220.879908,145.652643033,1453.21041464,1362.73874009,36.25695,54.214724558
 01/23  11:00:00,450.214661419,72.5649505506,0.00132241212473,0.0,220.879908,151.653867033,1031.77047293,929.119837012,48.3426,54.3080359185
 01/23  12:00:00,450.767145118,72.6725192089,0.0,0.0,220.879908,151.653867033,706.777706184,603.844869645,48.3426,54.5902365392
 01/23  13:00:00,450.417418045,73.3020806576,0.0,0.0,220.879908,151.653867033,664.832893749,551.28299177,48.3426,65.2073019793
 01/23  14:00:00,444.760562067,73.613740771,0.0,0.0,220.879908,145.652643033,653.983997074,557.869945841,24.1713,71.9427512331
 01/23  15:00:00,444.616003183,73.5065486529,0.0,0.0,220.879908,145.652643033,591.747876201,513.335990328,24.1713,54.2405858738
 01/23  16:00:00,436.086182223,72.85028566,0.0,0.0,220.879908,137.835547516,531.176740683,471.974640386,4.83426,54.3678402967
 01/23  17:00:00,436.765055633,72.5649505506,0.0,0.0,220.879908,133.019064,499.579521788,449.871902811,4.83426,44.8733589773
 01/23  18:00:00,368.983528657,72.5649505506,0.0,0.0,220.879908,53.238744,634.976742718,585.275341401,4.83426,44.8671413166
 01/23  19:00:00,369.002432347,72.5649505506,0.0,0.0,220.879908,53.238744,650.719717186,591.778047564,4.83426,54.1074096218
 01/23  20:00:00,369.408164384,72.5649505506,0.0,0.0,220.879908,53.238744,622.650206542,600.407734392,4.83426,17.4082121504
 01/23  21:00:00,369.383843363,72.5649505506,0.0,0.0,220.879908,53.238744,625.956407112,612.422640988,4.83426,8.69950612423
 01/23  22:00:00,117.789546358,0.0,0.0,0.0,43.513341876,52.539744,13.5350749176,0.0,4.83426,8.70081491762
 01/23  23:00:00,117.553130051,0.0,0.0,0.0,43.513341876,52.539744,13.4891778482,0.0,4.83426,8.65491784819
 01/23  24:00:00,118.585973874,0.0,0.0,0.0,43.513341876,52.539744,13.4755743588,0.0,4.83426,8.64131435883
 01/24  01:00:00,117.617025645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  02:00:00,117.609519598,0.0,0.0,0.0,43.513341876,52.539744,13.4578476585,0.0,4.83426,8.62358765852
 01/24  03:00:00,117.572752401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  04:00:00,117.573685748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  05:00:00,119.695875646,0.0,0.0,0.0,43.513341876,52.539744,13.4577987181,0.0,4.83426,8.62353871813
 01/24  06:00:00,119.33353828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/24  07:00:00,193.311398654,72.5649505506,0.0,0.0,43.513341876,53.238744,1586.51403824,1581.65977824,4.83426,0.02
 01/24  08:00:00,357.957994644,72.5649505506,0.0,0.0,220.879908,53.238744,1351.00199218,1310.83072571,4.83426,35.3370064725
 01/24  09:00:00,444.325146168,72.5649505506,0.00187176303896,0.0,220.879908,145.652643033,1159.21989123,1087.30714026,36.25695,35.6558009754
 01/24  10:00:00,444.381090293,72.5649505506,0.00195284533056,0.0,220.879908,145.652643033,1133.46306338,1042.97555946,36.25695,54.2305539187
 01/24  11:00:00,450.392588198,72.5649505506,0.00157116871004,0.0,220.879908,151.653867033,1120.67397632,1018.00992321,48.3426,54.3214531071
 01/24  12:00:00,451.698174601,72.8092827901,0.0,0.0,220.879908,151.653867033,1083.8887002,971.855349344,48.3426,63.6907508512
 01/24  13:00:00,450.832455307,72.8543159893,0.0,0.0,220.879908,151.653867033,1101.90748349,989.629522265,48.3426,63.9353612202
 01/24  14:00:00,444.613910808,72.6074268147,0.0,0.0,220.879908,145.652643033,1113.85706876,1025.60663886,24.1713,64.0791299001
 01/24  15:00:00,444.698136174,72.6036452785,0.0,0.0,220.879908,145.652643033,1133.1767299,1054.74639111,24.1713,54.2590387964
 01/24  16:00:00,437.314953113,72.7034133003,0.0,0.0,220.879908,137.835547516,1143.84947891,1084.62850469,4.83426,54.3867142155
 01/24  17:00:00,438.254515851,72.5649505506,0.0,0.0,220.879908,133.019064,1036.36562856,986.661176058,4.83426,44.8701925029
 01/24  18:00:00,370.419679854,72.5649505506,0.0,0.0,220.879908,53.238744,1123.06786084,1064.3898168,4.83426,53.8437840328
 01/24  19:00:00,370.648648955,72.5649505506,0.0,0.0,220.879908,53.238744,1162.71676,1112.78666373,4.83426,45.0958362767
 01/24  20:00:00,370.79187701,72.5649505506,0.0,0.0,220.879908,53.238744,1158.54652974,1136.30451673,4.83426,17.4077530118
 01/24  21:00:00,371.027538275,72.5649505506,0.0,0.0,220.879908,53.238744,1191.7803493,1178.24557006,4.83426,8.70051923244
 01/24  22:00:00,117.329623552,0.0,0.0,0.0,43.513341876,52.539744,22.2138299364,0.0,4.83426,17.3795699364
 01/24  23:00:00,117.430556614,0.0,0.0,0.0,43.513341876,52.539744,13.4894681535,0.0,4.83426,8.65520815353
 01/24  24:00:00,118.524693932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/25  01:00:00,117.490727211,0.0,0.0,0.0,43.513341876,52.539744,13.4580174438,0.0,4.83426,8.62375744381
 01/25  02:00:00,118.557567009,1.06174166522,0.0,0.0,43.513341876,52.539744,5.05631406409,0.202054064087,4.83426,0.02
 01/25  03:00:00,119.258726438,1.76956944204,0.0,0.0,43.513341876,52.539744,5.2544279486,0.400167948598,4.83426,0.02
 01/25  04:00:00,120.659339722,3.17574744955,0.0,0.0,43.513341876,52.539744,14.2101571605,0.751973661568,4.83426,8.62392349893
 01/25  05:00:00,122.769877446,4.85866874883,0.0,0.0,43.513341876,52.539744,6.47079210956,1.61653210956,4.83426,0.02
 01/25  06:00:00,122.156501011,4.27914635277,0.0,0.0,43.513341876,52.539744,6.68921842482,1.83495842482,4.83426,0.02
 01/25  07:00:00,195.538313003,72.5649505506,0.0,0.0,43.513341876,53.238744,2233.65312125,2220.19518798,4.83426,8.62367326521
 01/25  08:00:00,360.148887601,72.5649505506,0.0,0.0,220.879908,53.238744,1927.98247017,1896.63843201,4.83426,26.5097781615
 01/25  09:00:00,446.351125601,72.5649505506,0.0,0.0,220.879908,145.652643033,1646.06844456,1573.85518115,36.25695,35.9563134052
 01/25  10:00:00,446.389716754,72.5649505506,0.0,0.0,220.879908,145.652643033,1565.05694786,1474.84994988,36.25695,53.9500479854
 01/25  11:00:00,452.441737423,72.6220098647,0.0,0.0,220.879908,151.653867033,1526.93510323,1415.20727226,48.3426,63.3852309762
 01/25  12:00:00,453.822042976,72.9764101186,0.0,0.0,220.879908,151.653867033,1457.02415153,1354.10061428,48.3426,54.5809372559
 01/25  13:00:00,453.447782097,73.6333887497,0.0,0.0,220.879908,151.653867033,1427.5179252,1315.23858858,48.3426,63.9367366169
 01/25  14:00:00,448.022762834,74.1977977122,0.0,0.0,220.879908,145.652643033,1368.26251905,1280.00646215,24.1713,64.0847568992
 01/25  15:00:00,448.018385176,74.2854508525,0.0,0.0,220.879908,145.652643033,1328.68968967,1250.23432827,24.1713,54.2840613988
 01/25  16:00:00,439.600678995,73.7303748138,0.0,0.0,220.879908,137.835547516,1264.40350799,1196.13602039,4.83426,63.4332276052
 01/25  17:00:00,439.097243192,72.6156014272,0.0,0.0,220.879908,133.019064,1105.161781,1055.44643823,4.83426,44.8810827724
 01/25  18:00:00,371.18488383,72.5649505506,0.0,0.0,220.879908,53.238744,1190.08734848,1140.36948788,4.83426,44.8836005973
 01/25  19:00:00,370.944224416,72.5649505506,0.0,0.0,220.879908,53.238744,1183.07471117,1124.1347643,4.83426,54.1056868755
 01/25  20:00:00,371.174938752,72.5649505506,0.0,0.0,220.879908,53.238744,1140.7369774,1127.18908368,4.83426,8.71363372142
 01/25  21:00:00,370.914835241,72.5649505506,0.0,0.0,220.879908,53.238744,1132.46752435,1110.25285779,4.83426,17.3804065642
 01/25  22:00:00,117.623867792,0.0,0.0,0.0,43.513341876,52.539744,13.5339470349,0.0,4.83426,8.69968703487
 01/25  23:00:00,117.427751832,0.0,0.0,0.0,43.513341876,52.539744,13.4898233157,0.0,4.83426,8.65556331573
 01/25  24:00:00,118.537403622,0.0,0.0,0.0,43.513341876,52.539744,13.4757549065,0.0,4.83426,8.64149490646
 01/26  01:00:00,117.511391634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/26  02:00:00,118.590774731,1.06174166522,0.0,0.0,43.513341876,52.539744,5.08234525658,0.22808525658,4.83426,0.02
 01/26  03:00:00,118.937674854,1.41565555363,0.0,0.0,43.513341876,52.539744,13.7998628436,0.341634903051,4.83426,8.62396794052
 01/26  04:00:00,118.939526475,1.41565555363,0.0,0.0,43.513341876,52.539744,5.17663998447,0.32237998447,4.83426,0.02
 01/26  05:00:00,119.380096904,1.41565555363,0.0,0.0,43.513341876,52.539744,5.18848863313,0.334228633129,4.83426,0.02
 01/26  06:00:00,118.998407963,1.06174166522,0.0,0.0,43.513341876,52.539744,13.7402396073,0.28204705459,4.83426,8.62393255266
 01/26  07:00:00,192.595774199,72.5649505506,0.0,0.0,43.513341876,53.238744,1410.4381021,1405.5838421,4.83426,0.02
 01/26  08:00:00,357.774848022,72.5649505506,0.0,0.0,220.879908,53.238744,1282.94570658,1247.38451749,4.83426,30.7269290914
 01/26  09:00:00,444.083471737,72.5649505506,0.00149138097019,0.0,220.879908,145.652643033,1085.82261558,1009.24561798,36.25695,40.3200476002
 01/26  10:00:00,444.083672331,72.6017348408,0.00178171347324,0.0,220.879908,145.652643033,1004.87443897,914.387344573,36.25695,54.2301443976
 01/26  11:00:00,449.976241136,72.5677583257,0.0012391696285,0.0,220.879908,151.653867033,966.823579209,864.155684563,48.3426,54.3252946457
 01/26  12:00:00,450.97932891,72.5649505506,0.0,0.0,220.879908,151.653867033,953.333292356,841.28868927,48.3426,63.702003086
 01/26  13:00:00,450.02825192,72.5649505506,0.0,0.0,220.879908,151.653867033,967.264873762,854.981637192,48.3426,63.9406365703
 01/26  14:00:00,443.994814727,72.5843788797,0.0,0.0,220.879908,145.652643033,909.484803814,821.229150653,24.1713,64.0843531607
 01/26  15:00:00,444.345580505,72.9276892662,0.0,0.0,220.879908,145.652643033,892.892781439,814.459691735,24.1713,54.2617897039
 01/26  16:00:00,436.575166661,72.9817198144,0.0,0.0,220.879908,137.835547516,846.946028318,787.721434121,4.83426,54.3903341971
 01/26  17:00:00,437.065055397,72.5650470671,0.0,0.0,220.879908,133.019064,736.679220391,686.965388067,4.83426,44.8795723243
 01/26  18:00:00,369.322902083,72.5649505506,0.0,0.0,220.879908,53.238744,870.754695619,812.072640532,4.83426,53.8477950871
 01/26  19:00:00,369.58295155,72.5649505506,0.0,0.0,220.879908,53.238744,975.883990856,925.943570622,4.83426,45.1061602337
 01/26  20:00:00,370.068823551,72.5649505506,0.0,0.0,220.879908,53.238744,968.51523932,946.273039354,4.83426,17.4079399657
 01/26  21:00:00,370.064143988,72.5649505506,0.0,0.0,220.879908,53.238744,975.13709969,961.602246285,4.83426,8.70059340468
 01/26  22:00:00,117.673613465,0.0,0.0,0.0,43.513341876,52.539744,22.2154140428,0.0,4.83426,17.3811540428
 01/26  23:00:00,117.441609456,0.0,0.0,0.0,43.513341876,52.539744,13.4894808063,0.0,4.83426,8.65522080631
 01/26  24:00:00,118.537373887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/27  01:00:00,117.498664711,0.0,0.0,0.0,43.513341876,52.539744,13.4579726035,0.0,4.83426,8.62371260347
 01/27  02:00:00,118.56432098,1.06174166522,0.0,0.0,43.513341876,52.539744,5.21730779594,0.363047795939,4.83426,0.02
 01/27  03:00:00,118.556214509,1.06174166522,0.0,0.0,43.513341876,52.539744,5.27563366468,0.421373664683,4.83426,0.02
 01/27  04:00:00,119.257531765,1.76956944204,0.0,0.0,43.513341876,52.539744,14.2581195314,0.799966851865,4.83426,8.62389267955
 01/27  05:00:00,123.453300205,3.84335595976,0.0,0.0,43.513341876,52.539744,6.77818303622,1.92392303622,4.83426,0.02
 01/27  06:00:00,124.352763378,5.07656394533,0.0,0.0,43.513341876,52.539744,8.51382694317,3.65956694317,4.83426,0.02
 01/27  07:00:00,196.178125175,72.5649505506,0.0,0.0,43.513341876,53.238744,2259.49834747,2246.04043178,4.83426,8.62365569176
 01/27  08:00:00,357.16507375,72.5649505506,0.0,0.0,220.879908,53.238744,1934.59448396,1903.24804618,4.83426,26.5121777767
 01/27  09:00:00,446.354154395,72.5649505506,0.0,0.0,220.879908,145.652643033,1627.50322485,1553.38936366,36.25695,37.8569111841
 01/27  10:00:00,446.400739366,72.5688706933,0.00159966736289,0.0,220.879908,145.652643033,1495.59143762,1407.30462335,36.25695,52.0298642756
 01/27  11:00:00,451.300069482,72.7787831753,0.00131906748943,0.0,220.879908,151.653867033,1196.75636572,1085.03191081,48.3426,63.3818549094
 01/27  12:00:00,452.186587759,73.733059251,0.0,0.0,220.879908,151.653867033,864.154172463,761.220968786,48.3426,54.5906036767
 01/27  13:00:00,452.17101847,74.8556800958,0.0,0.0,220.879908,151.653867033,765.310051545,653.01953474,48.3426,63.9479168042
 01/27  14:00:00,446.737088358,75.4181900904,0.0,0.0,220.879908,145.652643033,753.641904238,656.218691306,24.1713,73.2519129325
 01/27  15:00:00,446.848485074,75.5035445954,0.0,0.0,220.879908,145.652643033,772.995685543,694.577019015,24.1713,54.2473665283
 01/27  16:00:00,437.983791222,74.5132809777,0.0,0.0,220.879908,137.835547516,720.925841137,661.71518592,4.83426,54.3763952172
 01/27  17:00:00,437.098898884,72.7531629746,0.0,0.0,220.879908,133.019064,628.264364573,578.543049228,4.83426,44.8870553459
 01/27  18:00:00,369.285178334,72.5649505506,0.0,0.0,220.879908,53.238744,860.078298153,810.35723786,4.83426,44.8868002932
 01/27  19:00:00,369.18541533,72.5649505506,0.0,0.0,220.879908,53.238744,788.853181315,729.901359109,4.83426,54.1175622052
 01/27  20:00:00,369.047412712,72.5649505506,0.0,0.0,220.879908,53.238744,692.484730308,670.241983045,4.83426,17.4084872636
 01/27  21:00:00,369.072757957,72.5649505506,0.0,0.0,220.879908,53.238744,724.361069499,710.825516214,4.83426,8.70129328474
 01/27  22:00:00,117.433728781,0.0,0.0,0.0,43.513341876,52.539744,13.5352214429,0.0,4.83426,8.70096144295
 01/27  23:00:00,117.464581029,0.0,0.0,0.0,43.513341876,52.539744,13.4891487387,0.0,4.83426,8.65488873866
 01/27  24:00:00,118.533800279,0.0,0.0,0.0,43.513341876,52.539744,13.4762179888,0.0,4.83426,8.64195798879
 01/28  01:00:00,117.493468167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  02:00:00,117.502011206,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  03:00:00,118.558824995,1.06174166522,0.0,0.0,43.513341876,52.539744,5.41929925554,0.565039255542,4.83426,0.02
 01/28  04:00:00,118.905441627,1.41565555363,0.0,0.0,43.513341876,52.539744,14.3793523318,0.930148156308,4.83426,8.61494417551
 01/28  05:00:00,120.009072727,2.09791593839,0.0,0.0,43.513341876,52.539744,6.13253401563,1.27827401563,4.83426,0.02
 01/28  06:00:00,121.796493068,3.91598769193,0.0,0.0,43.513341876,52.539744,7.46318203187,2.60892203187,4.83426,0.02
 01/28  07:00:00,122.540000369,4.63306024118,0.0,0.0,43.513341876,52.539744,8.83793559408,3.98367559408,4.83426,0.02
 01/28  08:00:00,107.232179576,4.39580726217,0.0,0.0,43.513341876,52.539744,17.0854211416,3.63618517319,4.83426,8.61497596837
 01/28  09:00:00,104.501222821,4.63306024118,0.0,0.0,43.513341876,52.539744,8.55600839399,3.70174839399,4.83426,0.02
 01/28  10:00:00,104.016721439,4.10335200571,0.0,0.0,43.513341876,52.539744,7.87185345701,3.01759345701,4.83426,0.02
 01/28  11:00:00,101.851373017,1.85915925779,0.0,0.0,43.513341876,52.539744,23.5505690233,1.21973640353,4.83426,17.4965726198
 01/28  12:00:00,101.261596695,0.353913888408,0.0,0.0,43.513341876,52.539744,13.6602576668,0.155970511559,4.83426,8.67002715529
 01/28  13:00:00,100.011340213,0.0,0.0,0.0,43.513341876,52.539744,13.5043644104,0.0,4.83426,8.67010441042
 01/28  14:00:00,100.076450093,0.0,0.0,0.0,43.513341876,52.539744,13.4953070593,0.0,4.83426,8.66104705932
 01/28  15:00:00,100.116456315,0.0,0.0,0.0,43.513341876,52.539744,13.4955251881,0.0,4.83426,8.66126518811
 01/28  16:00:00,100.08655692,0.0,0.0,0.0,43.513341876,52.539744,13.4957442333,0.0,4.83426,8.66148423332
 01/28  17:00:00,105.804731232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  18:00:00,117.696537545,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  19:00:00,117.657172635,0.0,0.0,0.0,43.513341876,52.539744,13.4490636799,0.0,4.83426,8.61480367991
 01/28  20:00:00,118.063133603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  21:00:00,118.011527159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 01/28  22:00:00,118.844650197,1.06174166522,0.0,0.0,43.513341876,52.539744,40.9767177773,0.645282218426,4.83426,35.4971755589
 01/28  23:00:00,119.326919814,1.89117046963,0.0,0.0,43.513341876,52.539744,6.0108156162,1.1565556162,4.83426,0.02
 01/28  24:00:00,122.951063184,4.52411264293,0.0,0.0,43.513341876,52.539744,7.74986939152,2.89560939152,4.83426,0.02
 01/29  01:00:00,121.937887798,4.50475486042,0.0,0.0,43.513341876,52.539744,17.5964430347,4.1490128462,4.83426,8.61317018846
 01/29  02:00:00,122.068404763,4.63306024118,0.0,0.0,43.513341876,52.539744,11.6275603226,6.77330032265,4.83426,0.02
 01/29  03:00:00,125.443370188,8.00779685353,0.0,0.0,43.513341876,52.539744,15.2450745578,10.3908145578,4.83426,0.02
 01/29  04:00:00,125.965755355,8.52532912241,0.0,0.0,43.513341876,52.539744,19.5377306839,14.6834706839,4.83426,0.02
 01/29  05:00:00,132.835410733,14.9645105565,0.0,0.0,43.513341876,52.539744,32.2165992373,18.7690160476,4.83426,8.61332318967
 01/29  06:00:00,135.192151786,17.3404578317,0.0,0.0,43.513341876,52.539744,32.5272405504,27.6729805504,4.83426,0.02
 01/29  07:00:00,132.018633406,14.1378335726,0.0,0.0,43.513341876,52.539744,33.6904266632,28.8361666632,4.83426,0.02
 01/29  08:00:00,117.049522339,14.2463908401,0.0,0.0,43.513341876,52.539744,29.4666457356,24.6123857356,4.83426,0.02
 01/29  09:00:00,104.323443101,4.50475486042,0.0,0.0,43.513341876,52.539744,30.6401708463,17.1818987658,4.83426,8.62401208054
 01/29  10:00:00,104.47663092,4.63306024118,0.0,0.0,43.513341876,52.539744,21.4996104749,16.6453504749,4.83426,0.02
 01/29  11:00:00,104.324999646,4.50475486042,0.0,0.0,43.513341876,52.539744,37.0347027577,14.7010067082,4.83426,17.4994360495
 01/29  12:00:00,105.398237471,4.63306024118,0.0,0.0,43.513341876,52.539744,24.8485632715,11.3432834221,4.83426,8.67101984945
 01/29  13:00:00,103.456337224,3.66254235999,0.0,0.0,43.513341876,52.539744,19.3360453195,5.83068075291,4.83426,8.67110456656
 01/29  14:00:00,102.771655462,2.89910626688,0.0,0.0,43.513341876,52.539744,17.2020736894,3.69683312912,4.83426,8.67098056026
 01/29  15:00:00,101.848674275,1.95345498149,0.0,0.0,43.513341876,52.539744,15.4451586725,1.94902919692,4.83426,8.66186947558
 01/29  16:00:00,100.911954954,1.06174166522,0.0,0.0,43.513341876,52.539744,14.244556731,0.748922244791,4.83426,8.66137448623
 01/29  17:00:00,106.661497454,1.06174166522,0.0,0.0,43.513341876,52.539744,5.63589330231,0.781633302309,4.83426,0.02
 01/29  18:00:00,118.589433753,1.06174166522,0.0,0.0,43.513341876,52.539744,5.73928153358,0.885021533579,4.83426,0.02
 01/29  19:00:00,120.726061737,3.20635161723,0.0,0.0,43.513341876,52.539744,17.2561909122,3.8087062568,4.83426,8.61322465539
 01/29  20:00:00,122.204097684,4.25298027355,0.0,0.0,43.513341876,52.539744,11.8670818332,7.01282183319,4.83426,0.02
 01/29  21:00:00,122.419827923,4.49233564132,0.0,0.0,43.513341876,52.539744,15.6499422844,10.7956822844,4.83426,0.02
 01/29  22:00:00,122.390957409,4.64547946028,0.0,0.0,43.513341876,52.539744,60.1215737481,19.7896336115,4.83426,35.4976801366
 01/29  23:00:00,126.57886311,9.1630582988,0.0,0.0,43.513341876,52.539744,32.789997602,27.935737602,4.83426,0.02
 01/29  24:00:00,126.56260026,8.14852145339,0.0,0.0,43.513341876,52.539744,38.8834128602,34.0291528602,4.83426,0.02
 01/30  01:00:00,132.091547721,14.6543040911,0.0,0.0,43.513341876,52.539744,58.4038458839,44.9455761313,4.83426,8.62400975256
 01/30  02:00:00,133.187547662,15.7415924416,0.0,0.0,43.513341876,52.539744,57.1173101051,52.2630501051,4.83426,0.02
 01/30  03:00:00,130.781389187,13.3197720488,0.0,0.0,43.513341876,52.539744,79.677623684,66.2193619436,4.83426,8.62400174041
 01/30  04:00:00,147.556467477,30.0930286736,0.0,0.0,43.513341876,52.539744,76.4942670215,71.6400070215,4.83426,0.02
 01/30  05:00:00,136.797296639,18.8851430112,0.0,0.0,43.513341876,52.539744,90.153184318,85.298924318,4.83426,0.02
 01/30  06:00:00,150.205248849,32.3188265676,0.0,0.0,43.513341876,52.539744,107.262695704,93.8058146276,4.83426,8.62262107631
 01/30  07:00:00,197.213723926,72.5649505506,0.0,0.0,43.513341876,53.238744,2926.67467222,2921.82041222,4.83426,0.02
 01/30  08:00:00,358.390245773,72.5649505506,0.0,0.0,220.879908,53.238744,2227.85301606,2196.50604729,4.83426,26.5127087606
 01/30  09:00:00,446.562630522,72.5649505506,0.0,0.0,220.879908,145.652643033,1937.83260572,1856.99954843,36.25695,44.576107288
 01/30  10:00:00,446.572503907,72.5649505506,0.0,0.0,220.879908,145.652643033,1924.16982539,1833.67507168,36.25695,54.2378037098
 01/30  11:00:00,452.529331505,72.5649505506,0.0,0.0,220.879908,151.653867033,1892.10534869,1789.42877094,48.3426,54.3339777482
 01/30  12:00:00,453.473254842,72.5649505506,0.0,0.0,220.879908,151.653867033,1747.33767173,1635.27653903,48.3426,63.718532696
 01/30  13:00:00,452.413470446,72.5649505506,0.0,0.0,220.879908,151.653867033,1702.00479887,1589.70402389,48.3426,63.9581749859
 01/30  14:00:00,446.447648918,72.5649505506,0.0,0.0,220.879908,145.652643033,1704.6254598,1616.3525798,24.1713,64.1015800028
 01/30  15:00:00,446.422274761,72.5649505506,0.0,0.0,220.879908,145.652643033,1690.05635035,1611.60985268,24.1713,54.2751976704
 01/30  16:00:00,438.528980025,72.5649505506,0.0,0.0,220.879908,137.835547516,1603.77768141,1544.53787135,4.83426,54.4055500611
 01/30  17:00:00,436.544134903,72.5649505506,0.0,0.0,220.879908,133.019064,1553.17323411,1503.45445159,4.83426,44.8845225136
 01/30  18:00:00,371.788225478,72.5649505506,0.0,0.0,220.879908,53.238744,1743.27081407,1684.57416405,4.83426,53.8623900251
 01/30  19:00:00,371.815864366,72.5649505506,0.0,0.0,220.879908,53.238744,1777.4477332,1727.51227985,4.83426,45.1011933548
 01/30  20:00:00,372.233595849,72.5649505506,0.0,0.0,220.879908,53.238744,1788.10533123,1765.86226986,4.83426,17.4088013673
 01/30  21:00:00,372.224067251,72.5649505506,0.0,0.0,220.879908,53.238744,1834.31273981,1820.77816225,4.83426,8.70031756762
 01/30  22:00:00,119.129687162,1.55722110899,0.0,0.0,43.513341876,52.539744,24.7118559175,2.49581409835,4.83426,17.3817818191
 01/30  23:00:00,120.033616341,2.6295057567,0.0,0.0,43.513341876,52.539744,17.4773534689,3.98746003374,4.83426,8.65563343518
 01/30  24:00:00,122.963950595,4.41516504467,0.0,0.0,43.513341876,52.539744,13.2909063323,8.4366463323,4.83426,0.02
 01/31  01:00:00,122.841634892,5.34541307792,0.0,0.0,43.513341876,52.539744,25.9149588263,12.4566550016,4.83426,8.62404382471
 01/31  02:00:00,127.537695421,10.0200322337,0.0,0.0,43.513341876,52.539744,26.4187867758,21.5645267758,4.83426,0.02
 01/31  03:00:00,127.54089334,10.0161357354,0.0,0.0,43.513341876,52.539744,33.7633839057,28.9091239057,4.83426,0.02
 01/31  04:00:00,136.240006202,18.6794701877,0.0,0.0,43.513341876,52.539744,64.3355235482,50.8772234916,4.83426,8.6240400566
 01/31  05:00:00,136.57409536,16.8814097966,0.0,0.0,43.513341876,52.539744,63.4019606341,58.5477006341,4.83426,0.02
 01/31  06:00:00,152.915243946,33.5334169502,0.0,0.0,43.513341876,52.539744,87.6179756685,82.7637156685,4.83426,0.02
 01/31  07:00:00,197.99046409,72.5649505506,0.0,0.0,43.513341876,53.238744,2965.907749,2952.44945426,4.83426,8.6240347466
 01/31  08:00:00,358.247541808,72.5649505506,0.0,0.0,220.879908,53.238744,2435.96857277,2404.62156083,4.83426,26.5127519378
 01/31  09:00:00,446.646229088,72.5649505506,0.0,0.0,220.879908,145.652643033,2140.0254647,2059.18702321,36.25695,44.5814914867
 01/31  10:00:00,446.612329235,72.5649505506,0.0,0.0,220.879908,145.652643033,2082.53874284,1992.04652346,36.25695,54.2352693859
 01/31  11:00:00,452.560232892,72.5649505506,0.0,0.0,220.879908,151.653867033,2025.31559509,1922.64191043,48.3426,54.3310846588
 01/31  12:00:00,453.570005172,72.5649505506,0.0,0.0,220.879908,151.653867033,1954.50673355,1847.40519996,48.3426,58.758933598
 01/31  13:00:00,452.547724619,72.5649505506,0.0,0.0,220.879908,151.653867033,1990.4587867,1873.17059855,48.3426,68.9455881422
 01/31  14:00:00,446.551957295,72.5649505506,0.0,0.0,220.879908,145.652643033,1972.70881461,1884.42798402,24.1713,64.1095305925
 01/31  15:00:00,446.518600561,72.5649505506,0.0,0.0,220.879908,145.652643033,1922.99091697,1844.54626122,24.1713,54.273355756
 01/31  16:00:00,438.641429361,72.5649505506,0.0,0.0,220.879908,137.835547516,1854.3198392,1795.08172573,4.83426,54.4038534653
 01/31  17:00:00,436.691155834,72.5649505506,0.0,0.0,220.879908,133.019064,1790.09267708,1740.36932809,4.83426,44.8890889911
 01/31  18:00:00,371.9864055,72.5649505506,0.0,0.0,220.879908,53.238744,1950.26778017,1891.5724387,4.83426,53.8610814719
 01/31  19:00:00,371.925696771,72.5649505506,0.0,0.0,220.879908,53.238744,1904.82718258,1854.87966576,4.83426,45.1132568212
 01/31  20:00:00,371.931297277,72.5649505506,0.0,0.0,220.879908,53.238744,1876.55704796,1854.31287091,4.83426,17.4099170462
 01/31  21:00:00,371.929270393,72.5649505506,0.0,0.0,220.879908,53.238744,1901.40185605,1887.86600916,4.83426,8.70158689742
 01/31  22:00:00,118.913380255,1.62800388668,0.0,0.0,43.513341876,52.539744,26.5461823462,4.32825301716,4.83426,17.3836693291
 01/31  23:00:00,119.496625889,2.07705445429,0.0,0.0,43.513341876,52.539744,18.2980435905,4.80862676324,4.83426,8.65515682728
 01/31  24:00:00,123.63861423,5.07656394533,0.0,0.0,43.513341876,52.539744,14.3490473924,9.49478739237,4.83426,0.02
 02/01  01:00:00,121.554776714,4.06125115627,0.0,0.0,43.513341876,52.539744,21.7275405121,8.2692268803,4.83426,8.6240536318
 02/01  02:00:00,122.586411518,5.07656394533,0.0,0.0,43.513341876,52.539744,19.0264160353,14.1721560353,4.83426,0.02
 02/01  03:00:00,121.551470042,4.06125115627,0.0,0.0,43.513341876,52.539744,17.1689267604,12.3146667604,4.83426,0.02
 02/01  04:00:00,122.581168713,5.07656394533,0.0,0.0,43.513341876,52.539744,32.3183900513,18.8600746267,4.83426,8.62405542466
 02/01  05:00:00,125.087158884,7.17506626125,0.0,0.0,43.513341876,52.539744,22.4745704984,17.6203104984,4.83426,0.02
 02/01  06:00:00,124.537593306,6.63347149783,0.0,0.0,43.513341876,52.539744,28.1262333976,23.2719733976,4.83426,0.02
 02/01  07:00:00,194.840770571,72.5649505506,0.0,0.0,43.513341876,53.238744,2106.2249442,2092.76663086,4.83426,8.62405334654
 02/01  08:00:00,356.02834874,72.5649505506,0.0,0.0,220.879908,53.238744,1662.54158687,1631.1911898,4.83426,26.5161370694
 02/01  09:00:00,445.020853928,72.5649505506,0.0020750230915,0.0,220.879908,145.652643033,1424.38214029,1343.54466477,36.25695,44.5805255218
 02/01  10:00:00,444.947096256,72.5649505506,0.0018643824367,0.0,220.879908,145.652643033,1346.36995354,1255.87766686,36.25695,54.2353366852
 02/01  11:00:00,450.799737143,72.5649505506,0.00130941632934,0.0,220.879908,151.653867033,1288.51361348,1185.83991749,48.3426,54.3310959897
 02/01  12:00:00,451.717464782,72.5649505506,0.0,0.0,220.879908,151.653867033,1216.98941988,1114.02822014,48.3426,54.6185997365
 02/01  13:00:00,450.49428153,72.5649505506,0.0,0.0,220.879908,151.653867033,1155.16321278,1034.27201721,48.3426,72.5485955667
 02/01  14:00:00,444.34069531,72.5649505506,0.0,0.0,220.879908,145.652643033,1080.15157875,991.307016192,24.1713,64.6732625587
 02/01  15:00:00,444.269537565,72.5649505506,0.0,0.0,220.879908,145.652643033,1046.02316713,967.57749137,24.1713,54.2743757641
 02/01  16:00:00,436.85770693,72.5649505506,0.0,0.0,220.879908,137.835547516,1129.69351402,1070.4541254,4.83426,54.4051286199
 02/01  17:00:00,435.10614352,72.5649505506,0.0,0.0,220.879908,133.019064,1054.27837186,1004.55160872,4.83426,44.8925031394
 02/01  18:00:00,370.190567759,72.5649505506,0.0,0.0,220.879908,53.238744,1130.33591783,1071.63910869,4.83426,53.8625491478
 02/01  19:00:00,370.21201014,72.5649505506,0.0,0.0,220.879908,53.238744,1142.04799058,1092.09748298,4.83426,45.1162475982
 02/01  20:00:00,370.612706715,72.5649505506,0.0,0.0,220.879908,53.238744,1128.5614723,1106.31724136,4.83426,17.4099709381
 02/01  21:00:00,370.581938472,72.5649505506,0.0,0.0,220.879908,53.238744,1133.2469344,1119.71106772,4.83426,8.70160668847
 02/01  22:00:00,117.642454527,0.0,0.0,0.0,43.513341876,52.539744,22.2156266951,0.0,4.83426,17.3813666951
 02/01  23:00:00,118.129697056,0.707827776816,0.0,0.0,43.513341876,52.539744,13.7165295035,0.22646496695,4.83426,8.65580453654
 02/01  24:00:00,119.764392721,1.23869860943,0.0,0.0,43.513341876,52.539744,5.2796731596,0.4254131596,4.83426,0.02
 02/02  01:00:00,119.259303099,1.76956944204,0.0,0.0,43.513341876,52.539744,14.4132002315,0.95491230456,4.83426,8.62402792692
 02/02  02:00:00,118.898276941,1.41565555363,0.0,0.0,43.513341876,52.539744,5.86788802272,1.01362802272,4.83426,0.02
 02/02  03:00:00,120.943277502,3.46066811163,0.0,0.0,43.513341876,52.539744,7.58121315608,2.72695315608,4.83426,0.02
 02/02  04:00:00,121.538856997,4.06125115627,0.0,0.0,43.513341876,52.539744,17.2439640566,3.7856738026,4.83426,8.62403025404
 02/02  05:00:00,122.991882497,5.07656394533,0.0,0.0,43.513341876,52.539744,12.6983371038,7.84407710384,4.83426,0.02
 02/02  06:00:00,127.789502059,9.89965447812,0.0,0.0,43.513341876,52.539744,19.6581271032,14.8038671032,4.83426,0.02
 02/02  07:00:00,196.775297507,72.5649505506,0.0,0.0,43.513341876,53.238744,2801.89709742,2788.43879918,4.83426,8.62403824233
 02/02  08:00:00,357.684847315,72.5649505506,0.0,0.0,220.879908,53.238744,2491.07085301,2459.71987154,4.83426,26.5167214723
 02/02  09:00:00,446.541833974,72.5649505506,0.0,0.0,220.879908,145.652643033,2308.12211789,2227.28200462,36.25695,44.5831632704
 02/02  10:00:00,446.523118551,72.5649505506,0.0,0.0,220.879908,145.652643033,2225.76440545,2135.26958561,36.25695,54.2378698432
 02/02  11:00:00,452.480743273,72.5649505506,0.0,0.0,220.879908,151.653867033,2153.76823702,2051.09173715,48.3426,54.3338998666
 02/02  12:00:00,453.482320769,72.5649505506,0.0,0.0,220.879908,151.653867033,2059.82540532,1956.86079326,48.3426,54.6220120552
