Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/02  13:00:00,452.423867361,72.5649505506,0.0,0.0,220.879908,151.653867033,2034.79224173,1913.33519911,48.3426,73.1144426144
 02/02  14:00:00,446.443820966,72.5649505506,0.0,0.0,220.879908,145.652643033,1998.88111679,1910.59386287,24.1713,64.1159539189
 02/02  15:00:00,446.423577068,72.5649505506,0.0,0.0,220.879908,145.652643033,1980.61337177,1902.16399913,24.1713,54.2780726399
 02/02  16:00:00,438.55893469,72.5649505506,0.0,0.0,220.879908,137.835547516,1909.48912349,1850.24559204,4.83426,54.4092714516
 02/02  17:00:00,436.585066609,72.5649505506,0.0,0.0,220.879908,133.019064,1887.67574792,1837.95012207,4.83426,44.8913658476
 02/02  18:00:00,371.856444977,72.5649505506,0.0,0.0,220.879908,53.238744,2130.20652975,2071.50584872,4.83426,53.8664210249
 02/02  19:00:00,371.918906619,72.5649505506,0.0,0.0,220.879908,53.238744,2241.97435624,2192.02767111,4.83426,45.1124251298
 02/02  20:00:00,372.370839008,72.5649505506,0.0,0.0,220.879908,53.238744,2318.22499081,2295.97989295,4.83426,17.4108378637
 02/02  21:00:00,372.381898063,72.5649505506,0.0,0.0,220.879908,53.238744,2371.49773234,2357.96316814,4.83426,8.70030419358
 02/02  22:00:00,119.806364355,2.21677105517,0.0,0.0,43.513341876,52.539744,28.9539259482,6.73685597243,4.83426,17.3828099758
 02/02  23:00:00,122.175719317,4.72265005693,0.0,0.0,43.513341876,52.539744,26.2120807404,12.7222400751,4.83426,8.65558066528
 02/02  24:00:00,129.936228526,11.2655582756,0.0,0.0,43.513341876,52.539744,44.7130220878,39.8587620878,4.83426,0.02
 02/03  01:00:00,135.965625443,18.364192179,0.0,0.0,43.513341876,52.539744,63.0366577582,49.5782875696,4.83426,8.62411018869
 02/03  02:00:00,155.428366343,37.7280082844,0.0,0.0,43.513341876,52.539744,105.208534848,100.354274848,4.83426,0.02
 02/03  03:00:00,154.646888989,36.9728465383,0.0,0.0,43.513341876,52.539744,106.863359119,102.009099119,4.83426,0.02
 02/03  04:00:00,158.993441136,41.1878338434,0.0,0.0,43.513341876,52.539744,183.477091587,170.01879514,4.83426,8.62403644784
 02/03  05:00:00,162.900730912,43.0109777267,0.0,0.0,43.513341876,52.539744,165.441691571,160.587431571,4.83426,0.02
 02/03  06:00:00,166.468838608,46.7317042377,0.0,0.0,43.513341876,52.539744,251.913859668,247.059599668,4.83426,0.02
 02/03  07:00:00,198.354640997,72.5649505506,0.0,0.0,43.513341876,53.238744,3770.72181518,3757.26502871,4.83426,8.62252646502
 02/03  08:00:00,359.897174481,72.5649505506,0.0,0.0,220.879908,53.238744,3313.63577243,3282.28741233,4.83426,26.5141000994
 02/03  09:00:00,447.199383839,72.5649505506,0.0,0.0,220.879908,145.652643033,2899.33232501,2818.49083531,36.25695,44.5845397028
 02/03  10:00:00,446.84909828,72.5649505506,0.0,0.0,220.879908,145.652643033,2643.99025266,2553.49064101,36.25695,54.2426616468
 02/03  11:00:00,452.667819455,72.5649505506,0.0,0.0,220.879908,151.653867033,2406.90974024,2304.22774648,48.3426,54.3393937614
 02/03  12:00:00,453.603452002,72.5649505506,0.0,0.0,220.879908,151.653867033,2211.57861324,2099.50372915,48.3426,63.7322840863
 02/03  13:00:00,452.472805196,72.5649505506,0.0,0.0,220.879908,151.653867033,2037.81952657,1925.50252371,48.3426,63.9744028663
 02/03  14:00:00,446.462835771,72.5649505506,0.0,0.0,220.879908,145.652643033,1894.65251078,1806.36500133,24.1713,64.1162094467
 02/03  15:00:00,446.417643144,72.5649505506,0.0,0.0,220.879908,145.652643033,1800.99799163,1722.54216755,24.1713,54.2845240779
 02/03  16:00:00,438.534421893,72.5649505506,0.0,0.0,220.879908,137.835547516,1669.76322259,1610.51263223,4.83426,54.4163303645
 02/03  17:00:00,436.549732408,72.5649505506,0.0,0.0,220.879908,133.019064,1629.34034646,1574.3818262,4.83426,50.1242602668
 02/03  18:00:00,371.824927388,72.5649505506,0.0,0.0,220.879908,53.238744,1912.4278122,1858.95783501,4.83426,48.6357171927
 02/03  19:00:00,371.880917619,72.5649505506,0.0,0.0,220.879908,53.238744,2037.46500574,1985.45830298,4.83426,47.1724427624
 02/03  20:00:00,371.928104351,72.5649505506,0.0,0.0,220.879908,53.238744,2180.06551428,2159.81958535,4.83426,15.4116689287
 02/03  21:00:00,371.972680998,72.5649505506,0.0,0.0,220.879908,53.238744,2273.74220234,2251.52584937,4.83426,17.3820929783
 02/03  22:00:00,119.235211973,1.95870333701,0.0,0.0,43.513341876,52.539744,20.2494394089,6.71308295131,4.83426,8.7020964576
 02/03  23:00:00,122.160868293,4.72265005693,0.0,0.0,43.513341876,52.539744,24.8081223805,11.3177551393,4.83426,8.65610724124
 02/03  24:00:00,127.418179507,8.77450619166,0.0,0.0,43.513341876,52.539744,34.8415633112,29.9873033112,4.83426,0.02
 02/04  01:00:00,134.149071702,16.5700282861,0.0,0.0,43.513341876,52.539744,55.7537969153,42.3058727587,4.83426,8.61366415667
 02/04  02:00:00,137.271048919,19.6136147192,0.0,0.0,43.513341876,52.539744,81.9375020529,77.0832420529,4.83426,0.02
 02/04  03:00:00,150.284651558,32.6535857696,0.0,0.0,43.513341876,52.539744,89.7038759335,84.8496159335,4.83426,0.02
 02/04  04:00:00,152.620643552,34.895946842,0.0,0.0,43.513341876,52.539744,135.58463761,130.73037761,4.83426,0.02
 02/04  05:00:00,158.269769766,40.1744993404,0.0,0.0,43.513341876,52.539744,134.854397423,121.405145715,4.83426,8.61499170798
 02/04  06:00:00,162.802901507,44.6344085706,0.0,0.0,43.513341876,52.539744,173.290767304,168.436507304,4.83426,0.02
 02/04  07:00:00,152.855185764,34.7552983806,0.0,0.0,43.513341876,52.539744,137.683365378,132.829105378,4.83426,0.02
 02/04  08:00:00,124.138129297,21.0963971016,0.0,0.0,43.513341876,52.539744,139.563486331,134.709226331,4.83426,0.02
 02/04  09:00:00,119.57393241,19.5998441643,0.0,0.0,43.513341876,52.539744,108.336396062,103.482136062,4.83426,0.02
 02/04  10:00:00,121.140136224,21.0963971016,0.0,0.0,43.513341876,52.539744,137.844973904,124.386578309,4.83426,8.6241355954
 02/04  11:00:00,133.478348595,33.5130209794,0.0,0.0,43.513341876,52.539744,122.379639167,100.044268188,4.83426,17.501110979
 02/04  12:00:00,118.254436291,17.3251900322,0.0,0.0,43.513341876,52.539744,122.851802518,109.346403304,4.83426,8.67113921394
 02/04  13:00:00,117.303275863,17.4300476475,0.0,0.0,43.513341876,52.539744,100.871132834,87.3654746855,4.83426,8.67139814892
 02/04  14:00:00,117.722892305,17.7551997129,0.0,0.0,43.513341876,52.539744,112.726147666,99.2314901715,4.83426,8.6603974945
 02/04  15:00:00,116.573676014,16.6244053429,0.0,0.0,43.513341876,52.539744,98.0314360754,84.5349892609,4.83426,8.66218681445
 02/04  16:00:00,114.988656725,15.0367653451,0.0,0.0,43.513341876,52.539744,114.383173243,100.886672512,4.83426,8.66224073137
 02/04  17:00:00,117.980176697,15.2701251873,0.0,0.0,43.513341876,52.539744,97.3425114703,92.4882514703,4.83426,0.02
 02/04  18:00:00,134.836465978,17.1423107485,0.0,0.0,43.513341876,52.539744,123.015457803,118.161197803,4.83426,0.02
 02/04  19:00:00,134.797379021,17.1285401936,0.0,0.0,43.513341876,52.539744,114.294013281,109.439753281,4.83426,0.02
 02/04  20:00:00,151.687569352,33.5334169502,0.0,0.0,43.513341876,52.539744,155.661262056,142.212013383,4.83426,8.61498867297
 02/04  21:00:00,135.706675789,17.6228009878,0.0,0.0,43.513341876,52.539744,124.659524558,119.805264558,4.83426,0.02
 02/04  22:00:00,155.522424302,37.4875033033,0.0,0.0,43.513341876,52.539744,240.156282233,199.818318632,4.83426,35.503703601
 02/04  23:00:00,154.722970915,37.088682085,0.0,0.0,43.513341876,52.539744,170.78511814,165.93085814,4.83426,0.02
 02/04  24:00:00,161.740267155,43.0313736976,0.0,0.0,43.513341876,52.539744,205.719386709,200.865126709,4.83426,0.02
 02/05  01:00:00,155.966579261,38.3221255983,0.0,0.0,43.513341876,52.539744,172.190192094,167.335932094,4.83426,0.02
 02/05  02:00:00,156.103846552,38.351355457,0.0,0.0,43.513341876,52.539744,227.798198812,214.349938111,4.83426,8.61400070158
 02/05  03:00:00,153.663335359,35.9843249501,0.0,0.0,43.513341876,52.539744,188.603033931,183.748773931,4.83426,0.02
 02/05  04:00:00,164.035371036,46.2374434435,0.0,0.0,43.513341876,52.539744,241.989342495,237.135082495,4.83426,0.02
 02/05  05:00:00,161.770513131,43.6254910115,0.0,0.0,43.513341876,52.539744,204.519057806,199.664797806,4.83426,0.02
 02/05  06:00:00,159.43000421,41.1878338434,0.0,0.0,43.513341876,52.539744,265.187314017,251.73802231,4.83426,8.61503170701
 02/05  07:00:00,163.397718323,45.2285258844,0.0,0.0,43.513341876,52.539744,212.757880227,207.903620227,4.83426,0.02
 02/05  08:00:00,140.363261845,40.1993122551,0.0,0.0,43.513341876,52.539744,229.419829925,224.565569925,4.83426,0.02
 02/05  09:00:00,132.124607007,32.0434894288,0.0,0.0,43.513341876,52.539744,196.304700303,191.450440303,4.83426,0.02
 02/05  10:00:00,140.916582384,40.6935730493,0.0,0.0,43.513341876,52.539744,253.897448553,240.439129038,4.83426,8.62405951522
 02/05  11:00:00,129.190088124,29.0867585518,0.0,0.0,43.513341876,52.539744,215.422393825,193.086769828,4.83426,17.5013639963
 02/05  12:00:00,138.524098153,37.3672508127,0.0,0.0,43.513341876,52.539744,254.034447014,240.528635758,4.83426,8.67155125562
 02/05  13:00:00,135.188924421,35.1248897403,0.0,0.0,43.513341876,52.539744,216.305158946,202.799460993,4.83426,8.67143795272
 02/05  14:00:00,139.858760823,39.5847989704,0.0,0.0,43.513341876,52.539744,271.986100214,258.481068181,4.83426,8.67077203288
 02/05  15:00:00,137.656084957,37.4671073325,0.0,0.0,43.513341876,52.539744,231.121438988,217.624944769,4.83426,8.66223421849
 02/05  16:00:00,142.618313195,42.2966079223,0.0,0.0,43.513341876,52.539744,294.191851723,280.695298904,4.83426,8.66229281822
 02/05  17:00:00,143.303466465,40.2884645217,0.0,0.0,43.513341876,52.539744,293.538312156,288.684052156,4.83426,0.02
 02/05  18:00:00,161.330676169,43.1670200466,0.0,0.0,43.513341876,52.539744,361.578371486,356.724111486,4.83426,0.02
 02/05  19:00:00,164.1470175,46.0989380088,0.0,0.0,43.513341876,52.539744,317.669369144,312.815109144,4.83426,0.02
 02/05  20:00:00,169.893918728,51.2091622606,0.0,0.0,43.513341876,52.539744,392.883374352,379.434077956,4.83426,8.61503639579
 02/05  21:00:00,159.915615592,41.3972386005,0.0,0.0,43.513341876,52.539744,343.923726017,339.069466017,4.83426,0.02
 02/05  22:00:00,174.757022524,55.924982238,0.0,0.0,43.513341876,52.539744,535.199754465,494.857576385,4.83426,35.5079180795
 02/05  23:00:00,167.76644224,49.4676219528,0.0,0.0,43.513341876,52.539744,457.807716075,452.953456075,4.83426,0.02
 02/05  24:00:00,176.388702624,56.767153224,0.0,0.0,43.513341876,52.539744,515.878180939,511.023920939,4.83426,0.02
 02/06  01:00:00,167.852228046,49.4676219528,0.0,0.0,43.513341876,52.539744,479.908808185,466.450414086,4.83426,8.62413409917
 02/06  02:00:00,175.455141382,56.767153224,0.0,0.0,43.513341876,52.539744,521.432021567,516.577761567,4.83426,0.02
 02/06  03:00:00,168.174465537,49.7483456148,0.0,0.0,43.513341876,52.539744,482.992752471,478.138492471,4.83426,0.02
 02/06  04:00:00,176.050007316,57.3160549483,0.0,0.0,43.513341876,52.539744,554.557468964,541.099052125,4.83426,8.62415683847
 02/06  05:00:00,168.90727741,50.0371527588,0.0,0.0,43.513341876,52.539744,520.088726416,515.234466416,4.83426,0.02
 02/06  06:00:00,177.054502338,57.8775022723,0.0,0.0,43.513341876,52.539744,587.755510257,582.901250257,4.83426,0.02
 02/06  07:00:00,198.156110789,72.5649505506,0.0,0.0,43.513341876,53.238744,4201.65136199,4188.19296511,4.83426,8.62413688599
 02/06  08:00:00,357.617198801,72.5649505506,0.0,0.0,220.879908,53.238744,3943.84002828,3912.48793766,4.83426,26.5178306151
 02/06  09:00:00,449.719514865,72.5649505506,0.0,0.0,220.879908,145.652643033,3814.08235404,3733.24146345,36.25695,44.5839405923
 02/06  10:00:00,449.069080958,72.5649505506,0.0,0.0,220.879908,145.652643033,3664.56729831,3574.06198174,36.25695,54.2483665722
 02/06  11:00:00,454.143954061,72.5649505506,0.0,0.0,220.879908,151.653867033,3479.96609599,3377.27764411,48.3426,54.3458518802
 02/06  12:00:00,454.520891464,72.5649505506,0.0,0.0,220.879908,151.653867033,3252.959655,3140.87583722,48.3426,63.7412177814
 02/06  13:00:00,453.125674293,72.5649505506,0.0,0.0,220.879908,151.653867033,3100.75075069,2988.42814403,48.3426,63.980006653
 02/06  14:00:00,447.020899021,72.5649505506,0.0,0.0,220.879908,145.652643033,3044.30286407,2956.00621924,24.1713,64.1253448276
 02/06  15:00:00,446.893733049,72.5649505506,0.0,0.0,220.879908,145.652643033,2975.9511504,2897.48647357,24.1713,54.2933768288
 02/06  16:00:00,438.986874697,72.5649505506,0.0,0.0,220.879908,137.835547516,2891.57057476,2832.31019977,4.83426,54.426114991
 02/06  17:00:00,434.303607111,72.5649505506,0.0,0.0,220.879908,133.019064,2942.02722424,2883.32026619,4.83426,53.8726980521
 02/06  18:00:00,372.84852103,72.5649505506,0.0,0.0,220.879908,53.238744,3157.37164825,3107.63464354,4.83426,44.902744713
 02/06  19:00:00,372.96404062,72.5649505506,0.0,0.0,220.879908,53.238744,3231.14860107,3172.1789459,4.83426,54.1353951782
 02/06  20:00:00,373.426575731,72.5649505506,0.0,0.0,220.879908,53.238744,3242.31326795,3228.76339187,4.83426,8.71561608536
 02/06  21:00:00,373.443187895,72.5649505506,0.0,0.0,220.879908,53.238744,3286.66826813,3264.4501074,4.83426,17.3839007277
 02/06  22:00:00,121.848319358,4.12664465696,0.0,0.0,43.513341876,52.539744,62.1877850533,48.651256237,4.83426,8.70226881624
 02/06  23:00:00,138.695704842,21.0298738103,0.0,0.0,43.513341876,52.539744,115.06642434,101.577638056,4.83426,8.65452628361
 02/06  24:00:00,162.102730224,43.0775010181,0.0,0.0,43.513341876,52.539744,211.097114721,197.620413459,4.83426,8.64244126158
 02/07  01:00:00,159.127634146,41.2415630427,0.0,0.0,43.513341876,52.539744,198.888319448,194.034059448,4.83426,0.02
 02/07  02:00:00,167.718997659,49.6098930006,0.0,0.0,43.513341876,52.539744,289.939545433,285.085285433,4.83426,0.02
 02/07  03:00:00,162.540845944,44.5678852792,0.0,0.0,43.513341876,52.539744,257.285743335,243.827586174,4.83426,8.6238971603
 02/07  04:00:00,168.957065487,50.7186670795,0.0,0.0,43.513341876,52.539744,348.502067798,343.647807798,4.83426,0.02
 02/07  05:00:00,164.783771364,44.5678852792,0.0,0.0,43.513341876,52.539744,292.496509525,287.642249525,4.83426,0.02
 02/07  06:00:00,170.872166111,50.7186670795,0.0,0.0,43.513341876,52.539744,399.568874199,386.110439584,4.83426,8.62417461518
 02/07  07:00:00,198.646218522,72.5649505506,0.0,0.0,43.513341876,53.238744,4029.02299042,4024.16873042,4.83426,0.02
 02/07  08:00:00,357.446378599,72.5649505506,0.0,0.0,220.879908,53.238744,3715.79509471,3684.44057145,4.83426,26.5202632639
 02/07  09:00:00,448.278215675,72.5649505506,0.0,0.0,220.879908,145.652643033,3388.28471357,3307.44012449,36.25695,44.5876390763
 02/07  10:00:00,447.360272455,72.5649505506,0.0,0.0,220.879908,145.652643033,3131.16643092,3040.64963067,36.25695,54.2598502446
 02/07  11:00:00,452.971687168,72.5649505506,0.0,0.0,220.879908,151.653867033,2906.15190703,2803.45058221,48.3426,54.3587248212
 02/07  12:00:00,453.762260874,72.5649505506,0.0,0.0,220.879908,151.653867033,2586.47142458,2474.39059283,48.3426,63.7382317573
 02/07  13:00:00,452.588937284,72.5649505506,0.0,0.0,220.879908,151.653867033,2378.84096447,2266.51702387,48.3426,63.9813405948
 02/07  14:00:00,446.564703863,72.5649505506,0.0,0.0,220.879908,145.652643033,2299.95497711,2211.65716651,24.1713,64.1265106068
 02/07  15:00:00,446.495970735,72.5649505506,0.0,0.0,220.879908,145.652643033,2195.37793704,2116.89931981,24.1713,54.3073172311
 02/07  16:00:00,438.607234076,72.5649505506,0.0,0.0,220.879908,137.835547516,2067.70694721,1999.3800271,4.83426,63.492660107
 02/07  17:00:00,433.668854115,72.5649505506,0.0,0.0,220.879908,133.019064,2002.99629645,1953.25794605,4.83426,44.9040903967
 02/07  18:00:00,371.936214479,72.5649505506,0.0,0.0,220.879908,53.238744,2172.78048921,2123.04552599,4.83426,44.9007032157
 02/07  19:00:00,372.000584254,72.5649505506,0.0,0.0,220.879908,53.238744,2282.08663877,2223.11272272,4.83426,54.1396560448
 02/07  20:00:00,372.054461673,72.5649505506,0.0,0.0,220.879908,53.238744,2402.62189818,2389.07207736,4.83426,8.71556082437
 02/07  21:00:00,372.106444205,72.5649505506,0.0,0.0,220.879908,53.238744,2491.92174372,2469.70330605,4.83426,17.3841776746
 02/07  22:00:00,120.155588873,2.86115976557,0.0,0.0,43.513341876,52.539744,26.9556872349,13.4191066329,4.83426,8.70232060203
 02/07  23:00:00,121.504807147,4.06125115627,0.0,0.0,43.513341876,52.539744,30.7745352003,17.2840509437,4.83426,8.65622425668
 02/07  24:00:00,128.406281901,9.74728660281,0.0,0.0,43.513341876,52.539744,54.5325148723,41.0558259713,4.83426,8.64242890105
 02/08  01:00:00,133.784061025,16.2200108959,0.0,0.0,43.513341876,52.539744,49.4793566098,44.6250966098,4.83426,0.02
 02/08  02:00:00,137.92393926,20.2750136199,0.0,0.0,43.513341876,52.539744,82.5512953013,77.6970353013,4.83426,0.02
 02/08  03:00:00,139.351763729,21.7638812902,0.0,0.0,43.513341876,52.539744,86.8131631389,73.3548188355,4.83426,8.62408430344
 02/08  04:00:00,154.823186401,37.1002543704,0.0,0.0,43.513341876,52.539744,137.699348886,132.845088886,4.83426,0.02
 02/08  05:00:00,158.080848728,40.0073612339,0.0,0.0,43.513341876,52.539744,131.898412276,118.439955309,4.83426,8.62419696783
 02/08  06:00:00,164.616453976,46.4045815501,0.0,0.0,43.513341876,52.539744,198.866236023,194.011976023,4.83426,0.02
 02/08  07:00:00,197.552821108,72.5649505506,0.0,0.0,43.513341876,53.238744,3469.54341512,3464.68915512,4.83426,0.02
 02/08  08:00:00,356.343030037,72.5649505506,0.0,0.0,220.879908,53.238744,2964.77701385,2924.59019765,4.83426,35.3525562055
 02/08  09:00:00,446.967855132,72.5649505506,0.0,0.0,220.879908,145.652643033,2632.46568522,2560.53294682,36.25695,35.6757884073
 02/08  10:00:00,446.841881289,72.5649505506,0.0,0.0,220.879908,145.652643033,2552.41923813,2461.88875536,36.25695,54.2735327697
 02/08  11:00:00,452.640137402,72.5649505506,0.0,0.0,220.879908,151.653867033,2414.42449428,2311.71249026,48.3426,54.369404021
 02/08  12:00:00,453.57681545,72.5649505506,0.0,0.0,220.879908,151.653867033,2232.20875757,2120.13376607,48.3426,63.7323914993
 02/08  13:00:00,452.469692495,72.5649505506,0.0,0.0,220.879908,151.653867033,2095.68291001,1983.35132426,48.3426,63.9889857503
 02/08  14:00:00,446.47195262,72.5649505506,0.0,0.0,220.879908,145.652643033,2033.89886682,1939.63846853,24.1713,70.0890982872
 02/08  15:00:00,446.435189801,72.5649505506,0.0,0.0,220.879908,145.652643033,1961.69088278,1880.07487117,24.1713,57.4447116118
 02/08  16:00:00,438.555338696,72.5649505506,0.0,0.0,220.879908,137.835547516,1840.78299234,1781.54088898,4.83426,54.4078433628
 02/08  17:00:00,433.588826505,72.5649505506,0.0,0.0,220.879908,133.019064,1794.67345818,1744.93280694,4.83426,44.9063912413
 02/08  18:00:00,371.849468376,72.5649505506,0.0,0.0,220.879908,53.238744,2006.91110496,1957.18020904,4.83426,44.8966359201
 02/08  19:00:00,371.899389468,72.5649505506,0.0,0.0,220.879908,53.238744,2092.10707131,2033.11876806,4.83426,54.1540432516
 02/08  20:00:00,372.343111768,72.5649505506,0.0,0.0,220.879908,53.238744,2137.94148514,2115.69589544,4.83426,17.4113296946
 02/08  21:00:00,372.3611904,72.5649505506,0.0,0.0,220.879908,53.238744,2215.64170329,2202.10502959,4.83426,8.70241370228
 02/08  22:00:00,119.209411433,1.62800388668,0.0,0.0,43.513341876,52.539744,29.0471778578,6.83041375118,4.83426,17.3825041066
 02/08  23:00:00,122.151542253,4.72265005693,0.0,0.0,43.513341876,52.539744,16.1873628855,11.3331028855,4.83426,0.02
 02/08  24:00:00,127.40662251,8.77450619166,0.0,0.0,43.513341876,52.539744,41.2150878473,27.7400729399,4.83426,8.64075490737
 02/09  01:00:00,130.364411679,12.7988212166,0.0,0.0,43.513341876,52.539744,42.7173489706,37.8630889706,4.83426,0.02
 02/09  02:00:00,135.741332135,18.1308323368,0.0,0.0,43.513341876,52.539744,72.9321346538,59.4736697611,4.83426,8.62420489279
 02/09  03:00:00,144.112781836,26.4996190345,0.0,0.0,43.513341876,52.539744,79.9367175052,75.0824575052,4.83426,0.02
 02/09  04:00:00,151.935140959,34.2814335573,0.0,0.0,43.513341876,52.539744,105.447282443,100.593022443,4.83426,0.02
 02/09  05:00:00,153.713381537,35.6103166465,0.0,0.0,43.513341876,52.539744,136.052191916,122.595305206,4.83426,8.6226267104
 02/09  06:00:00,157.193376581,39.0905381763,0.0,0.0,43.513341876,52.539744,147.178070822,142.323810822,4.83426,0.02
 02/09  07:00:00,197.52182175,72.5649505506,0.0,0.0,43.513341876,53.238744,3370.33847165,3356.88003341,4.83426,8.62417824465
 02/09  08:00:00,355.956609489,72.5649505506,0.0,0.0,220.879908,53.238744,2765.06344069,2733.70828951,4.83426,26.5208911786
 02/09  09:00:00,446.771648264,72.5649505506,0.0,0.0,220.879908,145.652643033,2378.45563739,2303.02292522,36.25695,39.1757621685
 02/09  10:00:00,446.574167699,72.5649505506,0.0,0.0,220.879908,145.652643033,2082.27695435,1989.10852783,36.25695,56.9114765233
 02/09  11:00:00,452.467689514,72.5649505506,0.0,0.0,220.879908,151.653867033,1858.97672671,1753.44191636,48.3426,57.192210352
 02/09  12:00:00,453.463112375,72.5649505506,0.0,0.0,220.879908,151.653867033,1751.08937473,1648.11502073,48.3426,54.6317540034
 02/09  13:00:00,452.384494153,72.5649505506,0.0,0.0,220.879908,151.653867033,1662.74810097,1543.69175379,48.3426,70.7137471869
 02/09  14:00:00,446.397433546,72.5649505506,0.0,0.0,220.879908,145.652643033,1589.24242512,1498.51496957,24.1713,66.5561555531
 02/09  15:00:00,446.386794338,72.5649505506,0.0,0.0,220.879908,145.652643033,1579.48450101,1501.02217097,24.1713,54.2910300388
 02/09  16:00:00,438.531169306,72.5649505506,0.0,0.0,220.879908,137.835547516,1549.59759322,1490.33921701,4.83426,54.4241162121
 02/09  17:00:00,433.548307841,72.5649505506,0.0,0.0,220.879908,133.019064,1527.04671989,1477.31418812,4.83426,44.8982717669
 02/09  18:00:00,371.769917329,72.5649505506,0.0,0.0,220.879908,53.238744,1705.29508197,1646.57979655,4.83426,53.8810254161
 02/09  19:00:00,371.792845162,72.5649505506,0.0,0.0,220.879908,53.238744,1729.06805497,1676.02195254,4.83426,48.2118424329
 02/09  20:00:00,372.200278076,72.5649505506,0.0,0.0,220.879908,53.238744,1708.95231988,1689.70041824,4.83426,14.4176416422
 02/09  21:00:00,372.180091177,72.5649505506,0.0,0.0,220.879908,53.238744,1728.9679562,1706.75077005,4.83426,17.3829261468
 02/09  22:00:00,119.136854618,1.55722110899,0.0,0.0,43.513341876,52.539744,15.9576658437,2.42094619524,4.83426,8.70245964845
 02/09  23:00:00,119.100601819,1.69188120483,0.0,0.0,43.513341876,52.539744,16.8331408933,3.34310970324,4.83426,8.65577119007
 02/09  24:00:00,123.634195874,5.07656394533,0.0,0.0,43.513341876,52.539744,12.3277141838,7.47345418381,4.83426,0.02
 02/10  01:00:00,121.557267358,4.06125115627,0.0,0.0,43.513341876,52.539744,20.2950712456,6.83658471573,4.83426,8.62422652986
 02/10  02:00:00,122.588610483,5.07656394533,0.0,0.0,43.513341876,52.539744,17.5768366165,12.7225766165,4.83426,0.02
 02/10  03:00:00,125.918794094,8.42059230325,0.0,0.0,43.513341876,52.539744,28.1329614079,14.674523381,4.83426,8.62417802685
 02/10  04:00:00,127.272038826,9.74728660281,0.0,0.0,43.513341876,52.539744,30.5158696785,25.6616096785,4.83426,0.02
 02/10  05:00:00,131.283675728,11.6431615218,0.0,0.0,43.513341876,52.539744,35.8965529159,31.0422929159,4.83426,0.02
 02/10  06:00:00,136.843123512,17.4923281387,0.0,0.0,43.513341876,52.539744,66.1833774989,52.724906313,4.83426,8.62421118589
 02/10  07:00:00,197.867595833,72.5649505506,0.0,0.0,43.513341876,53.238744,2923.32083067,2918.46657067,4.83426,0.02
 02/10  08:00:00,354.950145737,72.5649505506,0.0,0.0,220.879908,53.238744,2415.48619725,2384.13369744,4.83426,26.5182398106
 02/10  09:00:00,446.520734238,72.5649505506,0.0,0.0,220.879908,145.652643033,2095.89584996,2015.04613802,36.25695,44.5927619335
 02/10  10:00:00,446.424201275,72.5649505506,0.0,0.0,220.879908,145.652643033,1715.36869988,1624.84621267,36.25695,54.2655372029
 02/10  11:00:00,452.387990349,72.5649505506,0.000749005882894,0.0,220.879908,151.653867033,1612.61053249,1509.90710787,48.3426,54.3608246116
 02/10  12:00:00,453.41329759,72.5649505506,0.0,0.0,220.879908,151.653867033,1620.25627229,1508.17163135,48.3426,63.7420409381
 02/10  13:00:00,452.361285279,72.5716897817,0.0,0.0,220.879908,151.653867033,1466.54911673,1354.22006853,48.3426,63.9864481976
 02/10  14:00:00,446.422320786,72.606627984,0.0,0.0,220.879908,145.652643033,1413.91359493,1325.60993669,24.1713,64.1323582444
 02/10  15:00:00,446.429388952,72.6320184023,0.0,0.0,220.879908,145.652643033,1393.06787644,1314.58547692,24.1713,54.3110995225
 02/10  16:00:00,438.521802376,72.5857864774,0.0,0.0,220.879908,137.835547516,1319.28488128,1250.95317051,4.83426,63.4974507769
 02/10  17:00:00,433.460850267,72.5649505506,0.0,0.0,220.879908,133.019064,1217.19634584,1167.45460111,4.83426,44.9074847326
 02/10  18:00:00,371.632612591,72.5649505506,0.0,0.0,220.879908,53.238744,1337.24741971,1287.50203085,4.83426,44.9111288654
 02/10  19:00:00,371.659489782,72.5649505506,0.0,0.0,220.879908,53.238744,1411.57937432,1352.60043708,4.83426,54.1446772366
 02/10  20:00:00,371.651802007,72.5649505506,0.0,0.0,220.879908,53.238744,1419.32982468,1403.72026855,4.83426,10.7752961376
 02/10  21:00:00,371.660357147,72.5649505506,0.0,0.0,220.879908,53.238744,1444.79417058,1424.63288646,4.83426,15.3270241158
 02/10  22:00:00,118.471878836,1.17971296136,0.0,0.0,43.513341876,52.539744,13.8232500481,0.287669338639,4.83426,8.70132070948
 02/10  23:00:00,119.19788667,1.76956944204,0.0,0.0,43.513341876,52.539744,14.1908369225,0.701011431476,4.83426,8.65556549098
 02/10  24:00:00,119.955458859,1.41565555363,0.0,0.0,43.513341876,52.539744,14.3808292789,0.904780328988,4.83426,8.64178894992
 02/11  01:00:00,119.256287917,1.76956944204,0.0,0.0,43.513341876,52.539744,6.17166796937,1.31740796937,4.83426,0.02
 02/11  02:00:00,119.923810988,2.44378668658,0.0,0.0,43.513341876,52.539744,6.60955724223,1.75529724223,4.83426,0.02
 02/11  03:00:00,121.928181522,4.44955258297,0.0,0.0,43.513341876,52.539744,7.61914800806,2.76488800806,4.83426,0.02
 02/11  04:00:00,121.979807525,4.50475486042,0.0,0.0,43.513341876,52.539744,16.9723691686,3.5230498304,4.83426,8.6150593382
 02/11  05:00:00,122.53546045,4.63306024118,0.0,0.0,43.513341876,52.539744,9.73193040213,4.87767040213,4.83426,0.02
 02/11  06:00:00,122.378779771,4.50475486042,0.0,0.0,43.513341876,52.539744,11.3139377355,6.45967773553,4.83426,0.02
 02/11  07:00:00,122.530669047,4.63306024118,0.0,0.0,43.513341876,52.539744,11.7960969786,6.94183697858,4.83426,0.02
 02/11  08:00:00,104.340086295,4.50475486042,0.0,0.0,43.513341876,52.539744,19.4540142409,6.00467225323,4.83426,8.61508198763
 02/11  09:00:00,104.489003335,4.63306024118,0.0,0.0,43.513341876,52.539744,10.9255724429,6.07131244291,4.83426,0.02
 02/11  10:00:00,104.398319255,4.50475486042,0.0,0.0,43.513341876,52.539744,10.3360523754,5.48179237544,4.83426,0.02
 02/11  11:00:00,104.500454941,4.63306024118,0.0,0.0,43.513341876,52.539744,27.2376388693,4.90302067929,4.83426,17.50035819
 02/11  12:00:00,105.29688261,4.50475486042,0.0,0.0,43.513341876,52.539744,18.2692684426,4.76374158815,4.83426,8.67126685442
 02/11  13:00:00,104.419163269,4.63306024118,0.0,0.0,43.513341876,52.539744,18.1045081173,4.59886715987,4.83426,8.67138095741
 02/11  14:00:00,102.635552865,2.7891562009,0.0,0.0,43.513341876,52.539744,15.9372949228,2.4406981717,4.83426,8.66233675107
 02/11  15:00:00,101.279034979,1.41565555363,0.0,0.0,43.513341876,52.539744,14.6690113961,1.17265585921,4.83426,8.66209553691
 02/11  16:00:00,101.249425111,1.41565555363,0.0,0.0,43.513341876,52.539744,14.4848144452,0.988172287189,4.83426,8.66238215805
 02/11  17:00:00,101.042699331,1.41565555363,0.0,0.0,43.513341876,52.539744,6.07680130356,1.22254130356,4.83426,0.02
 02/11  18:00:00,121.749754074,4.19313010847,0.0,0.0,43.513341876,52.539744,17.8122420844,4.36297945749,4.83426,8.61500262687
 02/11  19:00:00,122.281416916,4.72265005693,0.0,0.0,43.513341876,52.539744,12.2974277302,7.44316773019,4.83426,0.02
 02/11  20:00:00,122.405947424,4.41516504467,0.0,0.0,43.513341876,52.539744,16.2406592681,11.3863992681,4.83426,0.02
 02/11  21:00:00,126.586284761,8.61491893816,0.0,0.0,43.513341876,52.539744,24.2537403275,19.3994803275,4.83426,0.02
 02/11  22:00:00,134.318983004,16.4997996142,0.0,0.0,43.513341876,52.539744,85.1897797062,44.8447176401,4.83426,35.5108020661
 02/11  23:00:00,140.382539982,22.8734136645,0.0,0.0,43.513341876,52.539744,68.1975747694,63.3433147694,4.83426,0.02
 02/11  24:00:00,146.19895229,27.6616655728,0.0,0.0,43.513341876,52.539744,102.325704881,88.8763753091,4.83426,8.61506957222
 02/12  01:00:00,155.498462008,37.9152408061,0.0,0.0,43.513341876,52.539744,121.166409014,116.312149014,4.83426,0.02
 02/12  02:00:00,157.135500202,39.4974229685,0.0,0.0,43.513341876,52.539744,156.704735054,151.850475054,4.83426,0.02
 02/12  03:00:00,164.842094951,47.1594417405,0.0,0.0,43.513341876,52.539744,181.945373285,177.091113285,4.83426,0.02
 02/12  04:00:00,156.005428287,38.2683963991,0.0,0.0,43.513341876,52.539744,219.42162538,205.972257311,4.83426,8.61510806984
 02/12  05:00:00,169.67861043,51.4742855653,0.0,0.0,43.513341876,52.539744,228.661615126,223.807355126,4.83426,0.02
 02/12  06:00:00,159.813263256,41.5947186356,0.0,0.0,43.513341876,52.539744,245.017006005,240.162746005,4.83426,0.02
 02/12  07:00:00,170.858487757,52.5830596442,0.0,0.0,43.513341876,52.539744,256.696879086,251.842619086,4.83426,0.02
 02/12  08:00:00,137.297332888,37.1596223202,0.0,0.0,43.513341876,52.539744,210.952688653,206.098428653,4.83426,0.02
 02/12  09:00:00,140.518772799,40.3865447768,0.0,0.0,43.513341876,52.539744,217.014671817,203.556197149,4.83426,8.62421466816
 02/12  10:00:00,136.213913052,36.0508482414,0.0,0.0,43.513341876,52.539744,207.248488738,202.394228738,4.83426,0.02
 02/12  11:00:00,137.183473733,37.0602225403,0.0,0.0,43.513341876,52.539744,211.799592966,189.463248829,4.83426,17.5020841367
 02/12  12:00:00,134.3459965,33.3390392895,0.0,0.0,43.513341876,52.539744,174.483452194,160.977538513,4.83426,8.6716536805
 02/12  13:00:00,118.122557698,18.2159418388,0.0,0.0,43.513341876,52.539744,122.888269692,109.383135518,4.83426,8.67087417419
 02/12  14:00:00,116.187814388,16.2427951605,0.0,0.0,43.513341876,52.539744,108.013246939,94.5072785189,4.83426,8.67170842029
 02/12  15:00:00,115.486527802,15.5617585845,0.0,0.0,43.513341876,52.539744,92.4262381217,78.9311812424,4.83426,8.6607968793
 02/12  16:00:00,118.701544189,18.8302239147,0.0,0.0,43.513341876,52.539744,84.9336917384,71.4369701799,4.83426,8.66246155847
 02/12  17:00:00,133.149211076,33.45952015,0.0,0.0,43.513341876,52.539744,91.6232914835,86.7690314835,4.83426,0.02
 02/12  18:00:00,136.907262607,19.2396064157,0.0,0.0,43.513341876,52.539744,136.778865454,123.329501831,4.83426,8.61510362314
 02/12  19:00:00,146.675187793,28.9576721734,0.0,0.0,43.513341876,52.539744,156.279147297,151.424887297,4.83426,0.02
 02/12  20:00:00,155.180969617,36.9932425092,0.0,0.0,43.513341876,52.539744,186.324902618,181.470642618,4.83426,0.02
 02/12  21:00:00,150.26220939,32.0434894288,0.0,0.0,43.513341876,52.539744,206.144701258,201.290441258,4.83426,0.02
 02/12  22:00:00,171.117196728,52.9324496241,0.0,0.0,43.513341876,52.539744,350.141315721,309.797228546,4.83426,35.5098271758
 02/12  23:00:00,160.317932553,42.4636509719,0.0,0.0,43.513341876,52.539744,278.679250399,265.229914614,4.83426,8.61507578594
 02/12  24:00:00,173.974899639,55.082811252,0.0,0.0,43.513341876,52.539744,314.547850928,309.693590928,4.83426,0.02
 02/13  01:00:00,164.000000479,46.0989380088,0.0,0.0,43.513341876,52.539744,297.148251494,292.293991494,4.83426,0.02
 02/13  02:00:00,174.13120452,56.2057059,0.0,0.0,43.513341876,52.539744,322.540469149,317.686209149,4.83426,0.02
 02/13  03:00:00,163.178194641,45.2567670228,0.0,0.0,43.513341876,52.539744,297.97609268,284.51761638,4.83426,8.62421630017
 02/13  04:00:00,172.183347405,54.240640266,0.0,0.0,43.513341876,52.539744,307.796438442,302.942178442,4.83426,0.02
 02/13  05:00:00,164.177668191,45.8182143468,0.0,0.0,43.513341876,52.539744,305.098090829,291.639668838,4.83426,8.62416199076
 02/13  06:00:00,174.816855961,56.486429562,0.0,0.0,43.513341876,52.539744,318.403124741,313.548864741,4.83426,0.02
 02/13  07:00:00,194.552192294,72.5649505506,0.0,0.0,43.513341876,53.238744,3267.14060486,3262.28634486,4.83426,0.02
 02/13  08:00:00,356.986266032,72.5649505506,0.0,0.0,220.879908,53.238744,2828.2608398,2788.07162528,4.83426,35.3549545252
 02/13  09:00:00,447.386533722,72.5649505506,0.0,0.0,220.879908,145.652643033,2432.26920526,2360.33343189,36.25695,35.6788233705
 02/13  10:00:00,446.822835084,72.5649505506,0.0,0.0,220.879908,145.652643033,2234.77045141,2144.23346089,36.25695,54.2800405205
 02/13  11:00:00,452.628548834,72.5649505506,0.0,0.0,220.879908,151.653867033,2102.77754537,2000.05830785,48.3426,54.3766375231
 02/13  12:00:00,453.555461344,72.5649505506,0.0,0.0,220.879908,151.653867033,1984.68455803,1872.60578137,48.3426,63.7361766612
 02/13  13:00:00,452.447167105,72.5649505506,0.0,0.0,220.879908,151.653867033,1884.99147875,1772.65447438,48.3426,63.9944043666
 02/13  14:00:00,446.453415257,72.5649505506,0.0,0.0,220.879908,145.652643033,1870.98259527,1773.50177049,24.1713,73.3095247724
 02/13  15:00:00,446.410923247,72.5649505506,0.0,0.0,220.879908,145.652643033,1816.3908681,1737.93609321,24.1713,54.2834748887
 02/13  16:00:00,438.53852127,72.5649505506,0.0,0.0,220.879908,137.835547516,1716.85657778,1657.60447177,4.83426,54.4178460056
 02/13  17:00:00,433.561607807,72.5649505506,0.0,0.0,220.879908,133.019064,1642.14383,1592.39851071,4.83426,44.911059285
 02/13  18:00:00,368.819365183,72.5649505506,0.0,0.0,220.879908,53.238744,1829.23550199,1779.50076677,4.83426,44.9004752135
 02/13  19:00:00,371.861106563,72.5649505506,0.0,0.0,220.879908,53.238744,1948.5946365,1889.59495628,4.83426,54.1654202201
 02/13  20:00:00,372.284192119,72.5649505506,0.0,0.0,220.879908,53.238744,1949.28273921,1927.03801357,4.83426,17.410465643
 02/13  21:00:00,372.270391182,72.5649505506,0.0,0.0,220.879908,53.238744,1948.49435942,1934.9583037,4.83426,8.70179572456
 02/13  22:00:00,119.189032101,1.62800388668,0.0,0.0,43.513341876,52.539744,26.3714494291,4.15185550235,4.83426,17.3853339267
 02/13  23:00:00,120.657990001,3.26757247548,0.0,0.0,43.513341876,52.539744,18.9727719774,5.48218630709,4.83426,8.65632567028
 02/13  24:00:00,123.637603806,5.07656394533,0.0,0.0,43.513341876,52.539744,18.2440295632,13.3897695632,4.83426,0.02
 02/14  01:00:00,123.115595608,5.61815870876,0.0,0.0,43.513341876,52.539744,29.8635470956,16.4054143041,4.83426,8.62387279142
 02/14  02:00:00,128.862089281,11.3041941553,0.0,0.0,43.513341876,52.539744,40.2779646284,35.4237046284,4.83426,0.02
 02/14  03:00:00,133.615389001,16.0915086691,0.0,0.0,43.513341876,52.539744,39.5224760576,34.6682160576,4.83426,0.02
 02/14  04:00:00,137.065513364,19.4693713153,0.0,0.0,43.513341876,52.539744,80.6620542844,67.203545084,4.83426,8.62424920045
 02/14  05:00:00,136.014995509,16.3402633865,0.0,0.0,43.513341876,52.539744,63.3114165919,58.4571565919,4.83426,0.02
 02/14  06:00:00,152.277607999,32.8455367908,0.0,0.0,43.513341876,52.539744,113.465150905,108.610890905,4.83426,0.02
 02/14  07:00:00,195.021814809,72.5649505506,0.0,0.0,43.513341876,53.238744,3036.51990019,3023.06147677,4.83426,8.62416341957
 02/14  08:00:00,355.406966135,72.5649505506,0.0,0.0,220.879908,53.238744,2499.87183939,2468.51647456,4.83426,26.5211048271
 02/14  09:00:00,446.600078134,72.5649505506,0.0,0.0,220.879908,145.652643033,2151.38324266,2070.53263804,36.25695,44.5936546235
 02/14  10:00:00,446.523956517,72.5649505506,0.0,0.0,220.879908,145.652643033,2024.97877989,1934.46547042,36.25695,54.2563594743
 02/14  11:00:00,452.468001158,72.5649505506,0.0,0.0,220.879908,151.653867033,1958.20865622,1855.51129384,48.3426,54.3547623801
 02/14  12:00:00,453.462518916,72.5649505506,0.0,0.0,220.879908,151.653867033,1870.75558144,1758.65910788,48.3426,63.7538735576
 02/14  13:00:00,452.393000665,72.5649505506,0.0,0.0,220.879908,151.653867033,1811.20048626,1698.86757142,48.3426,63.9903148406
 02/14  14:00:00,446.404513041,72.5649505506,0.0,0.0,220.879908,145.652643033,1734.97646234,1646.66371734,24.1713,64.1414450024
 02/14  15:00:00,446.378298903,72.5698515481,0.0,0.0,220.879908,145.652643033,1671.84528795,1593.36780035,24.1713,54.3061876056
 02/14  16:00:00,438.504146699,72.5656250047,0.0,0.0,220.879908,137.835547516,1575.7191261,1516.44682982,4.83426,54.4380362823
 02/14  17:00:00,433.494066803,72.5649505506,0.0,0.0,220.879908,133.019064,1502.90459207,1444.18559081,4.83426,53.8847412549
 02/14  18:00:00,368.720590542,72.5649505506,0.0,0.0,220.879908,53.238744,1679.93108802,1630.18550101,4.83426,44.9113270101
 02/14  19:00:00,371.787067575,72.5649505506,0.0,0.0,220.879908,53.238744,1893.29192752,1834.31501913,4.83426,54.1426483866
 02/14  20:00:00,371.815989469,72.5649505506,0.0,0.0,220.879908,53.238744,2008.67681422,1995.12743782,4.83426,8.71511640079
 02/14  21:00:00,371.844634105,72.5649505506,0.0,0.0,220.879908,53.238744,2066.31134387,2044.09379735,4.83426,17.3832865245
 02/14  22:00:00,118.89282729,1.62800388668,0.0,0.0,43.513341876,52.539744,17.5000786032,3.9633391879,4.83426,8.70247941528
 02/14  23:00:00,121.118032199,3.70704967358,0.0,0.0,43.513341876,52.539744,19.6642361753,6.1736933881,4.83426,8.6562827872
 02/14  24:00:00,126.483970828,7.87899753982,0.0,0.0,43.513341876,52.539744,33.6234296543,20.1484018389,4.83426,8.64076781545
 02/15  01:00:00,128.205591137,10.6546399335,0.0,0.0,43.513341876,52.539744,33.2270396007,28.3727796007,4.83426,0.02
 02/15  02:00:00,138.394593297,20.769274414,0.0,0.0,43.513341876,52.539744,66.3445067025,61.4902467025,4.83426,0.02
 02/15  03:00:00,148.020853511,30.3935689399,0.0,0.0,43.513341876,52.539744,88.239933206,74.783140449,4.83426,8.62253275704
 02/15  04:00:00,156.97589941,39.2576762828,0.0,0.0,43.513341876,52.539744,131.500175304,126.645915304,4.83426,0.02
 02/15  05:00:00,162.717471914,44.5671269838,0.0,0.0,43.513341876,52.539744,146.940125315,142.085865315,4.83426,0.02
 02/15  06:00:00,164.514097268,46.2843290595,0.0,0.0,43.513341876,52.539744,211.997195508,198.538705536,4.83426,8.62422997213
 02/15  07:00:00,194.640956744,72.5649505506,0.0,0.0,43.513341876,53.238744,3745.69329513,3740.83903513,4.83426,0.02
 02/15  08:00:00,356.675993744,72.5649505506,0.0,0.0,220.879908,53.238744,3303.43316602,3263.241859,4.83426,35.3570470158
 02/15  09:00:00,447.085770128,72.5649505506,0.0,0.0,220.879908,145.652643033,2853.16604234,2781.23299293,36.25695,35.6760994131
 02/15  10:00:00,446.696395747,72.5649505506,0.0,0.0,220.879908,145.652643033,2376.88146444,2286.34713914,36.25695,54.2773752987
 02/15  11:00:00,452.511262026,72.5649505506,0.0,0.0,220.879908,151.653867033,1950.21935135,1847.50262662,48.3426,54.3741247359
 02/15  12:00:00,453.485667227,72.5649505506,0.0,0.0,220.879908,151.653867033,1736.74866909,1624.66325664,48.3426,63.742812446
 02/15  13:00:00,452.411872028,72.5649505506,0.0,0.0,220.879908,151.653867033,1657.1967212,1544.85665615,48.3426,63.9974650541
 02/15  14:00:00,446.424330129,72.5649505506,0.0,0.0,220.879908,145.652643033,1618.36058047,1522.9263042,24.1713,71.2629762691
 02/15  15:00:00,446.403367219,72.5649505506,0.0,0.0,220.879908,145.652643033,1557.86096171,1477.38774713,24.1713,56.3019145836
 02/15  16:00:00,438.526713203,72.5649505506,0.0,0.0,220.879908,137.835547516,1433.77367356,1374.52500869,4.83426,54.4144048701
 02/15  17:00:00,433.52250049,72.5649505506,0.0,0.0,220.879908,133.019064,1311.21263778,1261.46945832,4.83426,44.9089194641
 02/15  18:00:00,368.735770785,72.5649505506,0.0,0.0,220.879908,53.238744,1436.72063625,1386.98680493,4.83426,44.8995713244
 02/15  19:00:00,371.736070139,72.5649505506,0.0,0.0,220.879908,53.238744,1463.342017,1404.34402318,4.83426,54.1637338116
 02/15  20:00:00,372.138109468,72.5649505506,0.0,0.0,220.879908,53.238744,1414.3525131,1392.10647194,4.83426,17.4117811591
 02/15  21:00:00,372.10607153,72.5649505506,0.0,0.0,220.879908,53.238744,1375.11676054,1361.58103353,4.83426,8.70146700557
 02/15  22:00:00,119.095371201,1.48643833131,0.0,0.0,43.513341876,52.539744,23.3077606054,1.08884796291,4.83426,17.3846526424
 02/15  23:00:00,118.847086162,1.41565555363,0.0,0.0,43.513341876,52.539744,14.6871412795,1.1968771741,4.83426,8.65600410542
 02/15  24:00:00,120.319072993,1.76956944204,0.0,0.0,43.513341876,52.539744,6.67011369874,1.81585369874,4.83426,0.02
 02/16  01:00:00,118.924693922,1.41565555363,0.0,0.0,43.513341876,52.539744,14.9222880662,1.46382027196,4.83426,8.62420779425
 02/16  02:00:00,119.292256139,1.76956944204,0.0,0.0,43.513341876,52.539744,6.88501439267,2.03075439267,4.83426,0.02
 02/16  03:00:00,118.962445819,1.41565555363,0.0,0.0,43.513341876,52.539744,6.36256867222,1.50830867222,4.83426,0.02
 02/16  04:00:00,119.327239851,1.76956944204,0.0,0.0,43.513341876,52.539744,15.4651120663,2.0066022013,4.83426,8.62424986505
 02/16  05:00:00,120.590936919,2.6295057567,0.0,0.0,43.513341876,52.539744,6.98704058508,2.13278058508,4.83426,0.02
 02/16  06:00:00,122.321180088,4.41516504467,0.0,0.0,43.513341876,52.539744,8.65035215942,3.79609215942,4.83426,0.02
 02/16  07:00:00,190.836815744,72.5649505506,0.0,0.0,43.513341876,53.238744,1778.26281244,1764.80454066,4.83426,8.6240117774
 02/16  08:00:00,352.894860536,72.5649505506,0.0,0.0,220.879908,53.238744,1634.83354654,1603.47902062,4.83426,26.5202659216
 02/16  09:00:00,445.067109102,72.5649505506,0.00186423151282,0.0,220.879908,145.652643033,1379.49106639,1298.64290377,36.25695,44.5912126279
 02/16  10:00:00,445.001676478,72.5649505506,0.00161347354018,0.0,220.879908,145.652643033,1302.16109088,1211.64885574,36.25695,54.25528514
 02/16  11:00:00,450.965132319,72.5649505506,0.00106635882386,0.0,220.879908,151.653867033,1272.14638318,1169.45025847,48.3426,54.3535247108
 02/16  12:00:00,451.892111012,72.5649505506,0.0,0.0,220.879908,151.653867033,1212.76131998,1100.66604188,48.3426,63.752678098
 02/16  13:00:00,450.997622512,72.5649505506,0.0,0.0,220.879908,151.653867033,1231.66881109,1119.33191172,48.3426,63.9942993714
 02/16  14:00:00,445.127937666,72.5649505506,0.0,0.0,220.879908,145.652643033,1237.50178396,1149.18971442,24.1713,64.1407695357
 02/16  15:00:00,445.111472561,72.5649505506,0.0,0.0,220.879908,145.652643033,1219.77672667,1141.30013864,24.1713,54.3052880271
 02/16  16:00:00,437.249338794,72.5649505506,0.0,0.0,220.879908,137.835547516,1151.07732953,1091.80345375,4.83426,54.4396157832
 02/16  17:00:00,432.410153303,72.5649505506,0.0,0.0,220.879908,133.019064,1077.0807034,1018.36210474,4.83426,53.8843386659
 02/16  18:00:00,368.286118066,72.5649505506,0.0,0.0,220.879908,53.238744,1241.08897608,1191.34363441,4.83426,44.911081677
 02/16  19:00:00,371.635920864,72.5649505506,0.0,0.0,220.879908,53.238744,1306.42269326,1247.44606393,4.83426,54.142369336
 02/16  20:00:00,372.047531073,72.5649505506,0.0,0.0,220.879908,53.238744,1310.74440048,1297.19519679,4.83426,8.71494369188
 02/16  21:00:00,372.032989657,72.5649505506,0.0,0.0,220.879908,53.238744,1378.2725629,1356.05535981,4.83426,17.3829430878
 02/16  22:00:00,117.590006607,0.0,0.0,0.0,43.513341876,52.539744,13.5362694557,0.0,4.83426,8.70200945566
 02/16  23:00:00,118.82103483,1.41565555363,0.0,0.0,43.513341876,52.539744,13.8182628667,0.327840172043,4.83426,8.65616269461
 02/16  24:00:00,120.302627917,1.76956944204,0.0,0.0,43.513341876,52.539744,14.0893730081,0.612833318692,4.83426,8.64227968937
 02/17  01:00:00,118.905034742,1.41565555363,0.0,0.0,43.513341876,52.539744,5.72308832403,0.86882832403,4.83426,0.02
 02/17  02:00:00,121.097746521,3.60593157596,0.0,0.0,43.513341876,52.539744,6.80389345854,1.94963345854,4.83426,0.02
 02/17  03:00:00,122.001209806,4.50475486042,0.0,0.0,43.513341876,52.539744,17.6280663693,4.1696406339,4.83426,8.62416573543
 02/17  04:00:00,126.408728331,8.91455601054,0.0,0.0,43.513341876,52.539744,12.3795072447,7.52524724472,4.83426,0.02
 02/17  05:00:00,128.807088323,9.1754775179,0.0,0.0,43.513341876,52.539744,16.9666090882,12.1123490882,4.83426,0.02
 02/17  06:00:00,131.089989198,11.7948349826,0.0,0.0,43.513341876,52.539744,32.3488588576,18.8903852321,4.83426,8.62421362545
 02/17  07:00:00,194.311808243,72.5649505506,0.0,0.0,43.513341876,53.238744,2689.25003082,2684.39577082,4.83426,0.02
 02/17  08:00:00,354.537460076,72.5649505506,0.0,0.0,220.879908,53.238744,2240.91673081,2200.7254125,4.83426,35.3570583163
 02/17  09:00:00,446.447604272,72.5649505506,0.0,0.0,220.879908,145.652643033,1931.69840926,1859.76235553,36.25695,35.6791037281
 02/17  10:00:00,446.430562729,72.5649505506,0.0,0.0,220.879908,145.652643033,1729.47871792,1638.9449158,36.25695,54.2768521187
 02/17  11:00:00,452.379797212,72.5649505506,0.000810599247806,0.0,220.879908,151.653867033,1493.33003126,1390.61372376,48.3426,54.3737075041
 02/17  12:00:00,453.229286972,72.5649505506,0.0,0.0,220.879908,151.653867033,1366.10420664,1254.01893273,48.3426,63.7426739106
 02/17  13:00:00,452.192042477,72.6756800397,0.0,0.0,220.879908,151.653867033,1334.21302487,1221.8731418,48.3426,63.9972830694
 02/17  14:00:00,445.957598142,72.8859198032,0.0,0.0,220.879908,145.652643033,1270.69534925,1177.60705331,24.1713,68.9169959428
 02/17  15:00:00,445.859559297,73.0803930274,0.0,0.0,220.879908,145.652643033,1233.86998735,1151.07689753,24.1713,58.6217898234
 02/17  16:00:00,437.694484376,72.9866376597,0.0,0.0,220.879908,137.835547516,1132.35352041,1073.1048539,4.83426,54.4144065188
 02/17  17:00:00,432.076792254,72.5649505506,0.0,0.0,220.879908,133.019064,1012.14732686,962.402789323,4.83426,44.9102775414
 02/17  18:00:00,368.063668847,72.5649505506,0.0,0.0,220.879908,53.238744,1218.37998932,1168.64256963,4.83426,44.9031596924
 02/17  19:00:00,371.619550569,72.5649505506,0.0,0.0,220.879908,53.238744,1275.27993578,1216.28188151,4.83426,54.1637942644
 02/17  20:00:00,371.614002713,72.5649505506,0.0,0.0,220.879908,53.238744,1354.19915795,1331.9531806,4.83426,17.411717349
 02/17  21:00:00,371.627441271,72.5649505506,0.0,0.0,220.879908,53.238744,1413.36684788,1399.83115509,4.83426,8.70143278383
 02/17  22:00:00,117.630106442,0.353913888408,0.0,0.0,43.513341876,52.539744,22.3157489263,0.096129292142,4.83426,17.3853596341
 02/17  23:00:00,119.18194551,1.76956944204,0.0,0.0,43.513341876,52.539744,13.8700180783,0.380038555096,4.83426,8.65571952322
 02/17  24:00:00,119.95053183,1.41565555363,0.0,0.0,43.513341876,52.539744,5.37589161747,0.521631617471,4.83426,0.02
 02/18  01:00:00,119.255698406,1.76956944204,0.0,0.0,43.513341876,52.539744,5.74898191884,0.894721918843,4.83426,0.02
 02/18  02:00:00,120.49484772,3.01232605218,0.0,0.0,43.513341876,52.539744,14.9533850745,1.50409346471,4.83426,8.61503160983
 02/18  03:00:00,121.897967141,4.41516504467,0.0,0.0,43.513341876,52.539744,7.66595418485,2.81169418485,4.83426,0.02
 02/18  04:00:00,124.154752159,6.66878449754,0.0,0.0,43.513341876,52.539744,11.1732467554,6.31898675543,4.83426,0.02
 02/18  05:00:00,126.996601342,9.08588770215,0.0,0.0,43.513341876,52.539744,12.9148099605,8.06054996049,4.83426,0.02
 02/18  06:00:00,127.601741649,9.7047542249,0.0,0.0,43.513341876,52.539744,20.6841290916,13.71587259,4.83426,2.13399650161
 02/18  07:00:00,133.252468975,18.3137116205,0.0,0.0,43.513341876,52.539744,33.8466854308,22.5126274085,4.83426,6.4997980223
 02/18  08:00:00,106.151854808,6.27955760942,0.0,0.0,43.513341876,52.539744,20.1809820192,15.3267220192,4.83426,0.02
 02/18  09:00:00,104.273290893,4.41516504467,0.0,0.0,43.513341876,52.539744,18.4566531783,13.6023931783,4.83426,0.02
 02/18  10:00:00,104.60589266,4.72265005693,0.0,0.0,43.513341876,52.539744,24.6495897754,11.1911142315,4.83426,8.62421554388
 02/18  11:00:00,104.282991301,4.41516504467,0.0,0.0,43.513341876,52.539744,30.3707622843,8.034552615,4.83426,17.5019496693
 02/18  12:00:00,105.115958584,4.28955372235,0.0,0.0,43.513341876,52.539744,18.6123376631,5.10650400874,4.83426,8.67157365436
 02/18  13:00:00,101.16537713,1.27963686173,0.0,0.0,43.513341876,52.539744,14.7863510181,1.28040411678,4.83426,8.67168690127
 02/18  14:00:00,100.691068542,0.707827776816,0.0,0.0,43.513341876,52.539744,13.9497544664,0.453495000931,4.83426,8.6619994655
