Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/18  15:00:00,100.021418497,0.0,0.0,0.0,43.513341876,52.539744,13.4965567992,0.0,4.83426,8.66229679921
 02/18  16:00:00,99.9922610748,0.0,0.0,0.0,43.513341876,52.539744,8.24360758481,0.0,4.83426,3.40934758481
 02/18  17:00:00,99.7681984435,0.0,0.0,0.0,43.513341876,52.539744,10.076351764,0.0,4.83426,5.24209176404
 02/18  18:00:00,114.650794452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  19:00:00,117.589487238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  20:00:00,117.989697347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/18  21:00:00,119.010908316,1.06174166522,0.0,0.0,43.513341876,52.539744,14.0170401596,0.567684527958,4.83426,8.61509563168
 02/18  22:00:00,121.435411101,3.68113441185,0.0,0.0,43.513341876,52.539744,43.3830229945,3.0387276692,4.83426,35.5100353253
 02/18  23:00:00,122.142821617,4.72265005693,0.0,0.0,43.513341876,52.539744,10.7849851011,5.93072510114,4.83426,0.02
 02/18  24:00:00,122.829543447,4.41516504467,0.0,0.0,43.513341876,52.539744,13.5365139526,8.68225395258,4.83426,0.02
 02/19  01:00:00,122.150670049,4.72265005693,0.0,0.0,43.513341876,52.539744,17.4888359743,12.6345759743,4.83426,0.02
 02/19  02:00:00,125.347905871,7.91820703778,0.0,0.0,43.513341876,52.539744,21.5773037592,16.7230437592,4.83426,0.02
 02/19  03:00:00,128.133023482,10.6969960207,0.0,0.0,43.513341876,52.539744,35.9687307251,22.5193577937,4.83426,8.61511293145
 02/19  04:00:00,131.075931572,13.6392687554,0.0,0.0,43.513341876,52.539744,31.0956769485,26.2414169485,4.83426,0.02
 02/19  05:00:00,132.134807306,14.2680093348,0.0,0.0,43.513341876,52.539744,32.9620956819,28.1078356819,4.83426,0.02
 02/19  06:00:00,130.563622136,12.7248723372,0.0,0.0,43.513341876,52.539744,34.6708283831,29.8165683831,4.83426,0.02
 02/19  07:00:00,130.685448716,15.8002317457,0.0,0.0,43.513341876,52.539744,48.882670761,35.4332943785,4.83426,8.61511638246
 02/19  08:00:00,104.220018981,4.41516504467,0.0,0.0,43.513341876,52.539744,28.843090703,23.988830703,4.83426,0.02
 02/19  09:00:00,104.538134638,4.72265005693,0.0,0.0,43.513341876,52.539744,24.9856718444,20.1314118444,4.83426,0.02
 02/19  10:00:00,104.275917558,4.41516504467,0.0,0.0,43.513341876,52.539744,29.2832984959,15.8248162445,4.83426,8.62422225138
 02/19  11:00:00,104.601261225,4.72265005693,0.0,0.0,43.513341876,52.539744,34.1910888785,11.8545349616,4.83426,17.502293917
 02/19  12:00:00,104.400052676,3.59838966961,0.0,0.0,43.513341876,52.539744,19.8057777586,6.29995123348,4.83426,8.67156652514
 02/19  13:00:00,100.720628088,0.825799072951,0.0,0.0,43.513341876,52.539744,14.7770172497,1.27106643203,4.83426,8.67169081765
 02/19  14:00:00,100.002010323,0.0,0.0,0.0,43.513341876,52.539744,13.503680632,0.0,4.83426,8.66942063197
 02/19  15:00:00,100.042500687,0.0,0.0,0.0,43.513341876,52.539744,13.4964149358,0.0,4.83426,8.66215493576
 02/19  16:00:00,100.014630857,0.0,0.0,0.0,43.513341876,52.539744,13.4967131231,0.0,4.83426,8.66245312306
 02/19  17:00:00,99.7854114067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  18:00:00,114.664187869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  19:00:00,117.613952402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 02/19  20:00:00,118.034142581,0.0,0.0,0.0,43.513341876,52.539744,13.4493161528,0.0,4.83426,8.61505615281
 02/19  21:00:00,118.343420259,0.353913888408,0.0,0.0,43.513341876,52.539744,5.23442425723,0.380164257226,4.83426,0.02
 02/19  22:00:00,122.349250908,4.5689075508,0.0,0.0,43.513341876,52.539744,46.7057921391,6.36337321473,4.83426,35.5081589244
 02/19  23:00:00,121.482372238,4.06125115627,0.0,0.0,43.513341876,52.539744,14.052142573,9.197882573,4.83426,0.02
 02/19  24:00:00,123.47772373,5.07656394533,0.0,0.0,43.513341876,52.539744,22.1844267655,17.3301667655,4.83426,0.02
 02/20  01:00:00,121.470251886,4.06125115627,0.0,0.0,43.513341876,52.539744,25.0401721468,20.1859121468,4.83426,0.02
 02/20  02:00:00,122.501172164,5.07656394533,0.0,0.0,43.513341876,52.539744,45.4024080124,31.9530730408,4.83426,8.61507497166
 02/20  03:00:00,126.159322068,8.73197381375,0.0,0.0,43.513341876,52.539744,42.4098912494,37.5556312494,4.83426,0.02
 02/20  04:00:00,135.392988447,17.9396522911,0.0,0.0,43.513341876,52.539744,63.948938605,59.094678605,4.83426,0.02
 02/20  05:00:00,131.87719748,13.9958373223,0.0,0.0,43.513341876,52.539744,66.3100900551,61.4558300551,4.83426,0.02
 02/20  06:00:00,148.101042897,30.2115119884,0.0,0.0,43.513341876,52.539744,91.7241620241,86.8699020241,4.83426,0.02
 02/20  07:00:00,141.655727839,29.7246785984,0.0,0.0,43.513341876,52.539744,101.574933495,88.1255694591,4.83426,8.61510403602
 02/20  08:00:00,118.003073878,18.1516878559,0.0,0.0,43.513341876,52.539744,86.341175813,81.486915813,4.83426,0.02
 02/20  09:00:00,109.31421708,9.4981198918,0.0,0.0,43.513341876,52.539744,56.6728991746,51.8186391746,4.83426,0.02
 02/20  10:00:00,104.925805718,5.07656394533,0.0,0.0,43.513341876,52.539744,54.9278769713,41.4693774582,4.83426,8.62423951316
 02/20  11:00:00,103.865443927,4.06125115627,0.0,0.0,43.513341876,52.539744,30.1121710296,25.2579110296,4.83426,0.02
 02/20  12:00:00,105.824842307,5.07656394533,0.0,0.0,43.513341876,52.539744,27.0242234936,22.1699634936,4.83426,0.02
 02/20  13:00:00,103.35000388,3.58936597172,0.0,0.0,43.513341876,52.539744,23.736854765,10.2784179736,4.83426,8.62417679135
 02/20  14:00:00,102.885037134,3.0459383672,0.0,0.0,43.513341876,52.539744,11.2302725529,6.37601255285,4.83426,0.02
 02/20  15:00:00,103.560062373,3.70733726786,0.0,0.0,43.513341876,52.539744,11.7873991389,6.93313913891,4.83426,0.02
 02/20  16:00:00,102.872509448,3.0459383672,0.0,0.0,43.513341876,52.539744,18.757348018,5.30802805047,4.83426,8.61505996754
 02/20  17:00:00,102.675698969,3.0459383672,0.0,0.0,43.513341876,52.539744,10.6750555623,5.82079556235,4.83426,0.02
 02/20  18:00:00,118.821164009,4.25978857027,0.0,0.0,43.513341876,52.539744,16.2741705853,11.4199105853,4.83426,0.02
 02/20  19:00:00,121.833386194,4.29719374854,0.0,0.0,43.513341876,52.539744,19.0396389869,14.1853789869,4.83426,0.02
 02/20  20:00:00,122.680207334,4.72265005693,0.0,0.0,43.513341876,52.539744,24.2285182819,19.3742582819,4.83426,0.02
 02/20  21:00:00,122.342646138,4.41516504467,0.0,0.0,43.513341876,52.539744,36.232499305,22.783171491,4.83426,8.61506781404
 02/20  22:00:00,122.447642822,4.72265005693,0.0,0.0,43.513341876,52.539744,44.5773670848,39.7231070848,4.83426,0.02
 02/20  23:00:00,121.842376069,4.41516504467,0.0,0.0,43.513341876,52.539744,54.2420453163,49.3877853163,4.83426,0.02
 02/20  24:00:00,124.703741499,6.27955760942,0.0,0.0,43.513341876,52.539744,62.2429269746,57.3886669746,4.83426,0.02
 02/21  01:00:00,132.389698684,14.9428920617,0.0,0.0,43.513341876,52.539744,79.7452758217,66.2869001322,4.83426,8.62411568949
 02/21  02:00:00,126.840517229,9.39337271441,0.0,0.0,43.513341876,52.539744,73.6752148655,68.8209548655,4.83426,0.02
 02/21  03:00:00,131.361302008,13.8999934167,0.0,0.0,43.513341876,52.539744,85.4018787668,80.5476187668,4.83426,0.02
 02/21  04:00:00,134.263269519,16.8072846265,0.0,0.0,43.513341876,52.539744,92.1610732093,78.7025521825,4.83426,8.6242610268
 02/21  05:00:00,128.997943204,9.39726921265,0.0,0.0,43.513341876,52.539744,95.5547526724,90.7004926724,4.83426,0.02
 02/21  06:00:00,137.613362352,18.364192179,0.0,0.0,43.513341876,52.539744,89.6284545161,84.7741945161,4.83426,0.02
 02/21  07:00:00,191.612484466,72.5649505506,0.0,0.0,43.513341876,53.238744,2693.50386886,2680.04536877,4.83426,8.62424008749
 02/21  08:00:00,354.817362038,72.5649505506,0.0,0.0,220.879908,53.238744,1882.72658462,1851.37266219,4.83426,26.5196624288
 02/21  09:00:00,446.197091627,72.5649505506,0.00149509874093,0.0,220.879908,145.652643033,1618.660284,1537.8127785,36.25695,44.5905554925
 02/21  10:00:00,445.5826298,72.5649505506,0.00190058801042,0.0,220.879908,145.652643033,1466.04949132,1375.53068741,36.25695,54.2618539042
 02/21  11:00:00,451.056075946,72.5649505506,0.0012284147266,0.0,220.879908,151.653867033,1373.1277865,1270.42404717,48.3426,54.3611393258
 02/21  12:00:00,451.811513648,72.5649505506,0.0,0.0,220.879908,151.653867033,1269.67635239,1157.58139572,48.3426,63.7523566623
 02/21  13:00:00,450.680247633,72.5649505506,0.0,0.0,220.879908,151.653867033,1226.78106913,1114.44143838,48.3426,63.9970307437
 02/21  14:00:00,444.606607884,72.5649505506,0.0,0.0,220.879908,145.652643033,1185.12193955,1096.80915983,24.1713,64.1414797161
 02/21  15:00:00,444.520656107,72.5649505506,0.0,0.0,220.879908,145.652643033,1148.91034573,1070.42616665,24.1713,54.3128790796
 02/21  16:00:00,436.873667455,72.5649505506,0.0,0.0,220.879908,137.835547516,1148.3452277,1080.0036097,4.83426,63.5073579988
 02/21  17:00:00,432.151622771,72.5649505506,0.0,0.0,220.879908,133.019064,1085.73377972,1035.99023482,4.83426,44.9092848975
 02/21  18:00:00,365.357125231,72.5649505506,0.0,0.0,220.879908,53.238744,1341.94499495,1292.20426283,4.83426,44.9064721218
 02/21  19:00:00,371.731799384,72.5649505506,0.0,0.0,220.879908,53.238744,1424.61327897,1365.63100645,4.83426,54.1480125195
 02/21  20:00:00,371.712366703,72.5649505506,0.0,0.0,220.879908,53.238744,1445.8525301,1432.30225734,4.83426,8.71601276198
 02/21  21:00:00,371.728908626,72.5649505506,0.0,0.0,220.879908,53.238744,1546.94980391,1524.73048256,4.83426,17.3850613583
 02/21  22:00:00,118.158129438,0.884784721019,0.0,0.0,43.513341876,52.539744,13.7864598321,0.25000096491,4.83426,8.70219886721
 02/21  23:00:00,119.1686723,1.76956944204,0.0,0.0,43.513341876,52.539744,14.4217449032,0.931384899954,4.83426,8.65610000329
 02/21  24:00:00,119.92644356,1.41565555363,0.0,0.0,43.513341876,52.539744,14.5489575865,1.07395399407,4.83426,8.64074359239
 02/22  01:00:00,121.93050788,4.45405201447,0.0,0.0,43.513341876,52.539744,7.97082239319,3.11656239319,4.83426,0.02
 02/22  02:00:00,121.748180658,4.27914635277,0.0,0.0,43.513341876,52.539744,17.0247028117,3.56669889577,4.83426,8.6237439159
 02/22  03:00:00,122.341558738,4.85866874883,0.0,0.0,43.513341876,52.539744,12.6338904459,7.77963044586,4.83426,0.02
 02/22  04:00:00,126.430525138,8.94986901025,0.0,0.0,43.513341876,52.539744,16.7216855663,11.8674255663,4.83426,0.02
 02/22  05:00:00,127.463396983,9.52939140631,0.0,0.0,43.513341876,52.539744,34.9464172727,21.4878978341,4.83426,8.62425943855
 02/22  06:00:00,126.532994979,8.63848749975,0.0,0.0,43.513341876,52.539744,29.9610492978,25.1067892978,4.83426,0.02
 02/22  07:00:00,191.034378991,72.5649505506,0.0,0.0,43.513341876,53.238744,2729.37158648,2724.51732648,4.83426,0.02
 02/22  08:00:00,354.729094827,72.5649505506,0.0,0.0,220.879908,53.238744,2285.10994865,2244.9211578,4.83426,35.3545308494
 02/22  09:00:00,446.506188718,72.5649505506,0.0,0.0,220.879908,145.652643033,2027.45063676,1955.51712158,36.25695,35.6765651785
 02/22  10:00:00,446.456827285,72.5649505506,0.0,0.0,220.879908,145.652643033,1897.06893342,1806.52952658,36.25695,54.2824568402
 02/22  11:00:00,452.403764399,72.5649505506,0.0,0.0,220.879908,151.653867033,1750.61636688,1647.89462587,48.3426,54.3791410044
 02/22  12:00:00,453.40807818,72.5649505506,0.0,0.0,220.879908,151.653867033,1610.83756252,1498.75637556,48.3426,63.7385869607
 02/22  13:00:00,452.356605093,72.5649505506,0.0,0.0,220.879908,151.653867033,1548.87633899,1436.53986043,48.3426,63.9938785605
 02/22  14:00:00,446.402898684,72.5889202683,0.0,0.0,220.879908,145.652643033,1496.74127209,1399.2655853,24.1713,73.3043867868
 02/22  15:00:00,446.437485131,72.6431197185,0.0,0.0,220.879908,145.652643033,1440.54559671,1362.08839953,24.1713,54.2858971786
 02/22  16:00:00,438.521017322,72.5905442073,0.0,0.0,220.879908,137.835547516,1348.31711848,1289.06206556,4.83426,54.4207929208
 02/22  17:00:00,433.457255535,72.5649505506,0.0,0.0,220.879908,133.019064,1278.63806626,1228.89694752,4.83426,44.9068587422
 02/22  18:00:00,365.673296628,72.5649505506,0.0,0.0,220.879908,53.238744,1489.77342355,1431.21825449,4.83426,53.7209090622
 02/22  19:00:00,371.681533416,72.5649505506,0.0,0.0,220.879908,53.238744,1567.5418181,1517.41118061,4.83426,45.2963774837
 02/22  20:00:00,372.101838579,72.5649505506,0.0,0.0,220.879908,53.238744,1601.04320962,1578.79768412,4.83426,17.4112655006
 02/22  21:00:00,372.097731863,72.5649505506,0.0,0.0,220.879908,53.238744,1659.62241932,1646.08593945,4.83426,8.70221987283
 02/22  22:00:00,118.993248985,1.41565555363,0.0,0.0,43.513341876,52.539744,22.7614874773,0.543460272017,4.83426,17.3837672053
 02/22  23:00:00,119.184917262,1.76956944204,0.0,0.0,43.513341876,52.539744,14.6110657136,1.12121885933,4.83426,8.65558685425
 02/22  24:00:00,119.953794556,1.41565555363,0.0,0.0,43.513341876,52.539744,6.61463978213,1.76037978213,4.83426,0.02
 02/23  01:00:00,121.191991134,3.69929234489,0.0,0.0,43.513341876,52.539744,16.6104736309,3.15202451723,4.83426,8.62418911364
 02/23  02:00:00,122.220215705,4.72265005693,0.0,0.0,43.513341876,52.539744,10.4175982112,5.56333821122,4.83426,0.02
 02/23  03:00:00,121.905550638,4.41516504467,0.0,0.0,43.513341876,52.539744,11.2162678375,6.36200783751,4.83426,0.02
 02/23  04:00:00,126.891987665,9.39337271441,0.0,0.0,43.513341876,52.539744,24.3304890535,10.8723169535,4.83426,8.62391210008
 02/23  05:00:00,127.004823334,9.08588770215,0.0,0.0,43.513341876,52.539744,18.0945611483,13.2403011483,4.83426,0.02
 02/23  06:00:00,127.299897685,9.39337271441,0.0,0.0,43.513341876,52.539744,24.6482826416,19.7940226416,4.83426,0.02
 02/23  07:00:00,190.365425739,72.5649505506,0.0,0.0,43.513341876,53.238744,2483.1299628,2469.67315828,4.83426,8.62254452559
 02/23  08:00:00,354.425276021,72.5649505506,0.0,0.0,220.879908,53.238744,2041.15055909,2009.79608131,4.83426,26.5202177801
 02/23  09:00:00,446.412766766,72.5649505506,0.0,0.0,220.879908,145.652643033,1769.50813413,1688.65695323,36.25695,44.5942309022
 02/23  10:00:00,446.382626163,72.5649505506,0.0,0.0,220.879908,145.652643033,1530.26768222,1439.75275205,36.25695,54.2579801673
 02/23  11:00:00,451.616477643,72.5649505506,0.0010297181339,0.0,220.879908,151.653867033,1333.53063189,1230.83134646,48.3426,54.3566854307
 02/23  12:00:00,451.839617495,72.5649505506,0.0,0.0,220.879908,151.653867033,1185.40704038,1073.31676979,48.3426,63.7476705946
 02/23  13:00:00,450.537432742,72.5649505506,0.0,0.0,220.879908,151.653867033,1128.39067477,1016.05640494,48.3426,63.9916698348
 02/23  14:00:00,444.417983814,72.5649505506,0.0,0.0,220.879908,145.652643033,1085.68454297,997.370071331,24.1713,64.143171642
 02/23  15:00:00,444.34385346,72.5649505506,0.0,0.0,220.879908,145.652643033,1061.06076874,982.581573154,24.1713,54.3078955825
 02/23  16:00:00,436.415981157,72.5649505506,0.0,0.0,220.879908,137.835547516,975.48588827,912.30781472,4.83426,58.3438135497
 02/23  17:00:00,431.380150655,72.5649505506,0.0,0.0,220.879908,133.019064,869.850770683,814.998297855,4.83426,50.0182128281
 02/23  18:00:00,363.601821248,72.5649505506,0.0,0.0,220.879908,53.238744,969.036217225,919.293993451,4.83426,44.9079637743
 02/23  19:00:00,369.894142369,72.5649505506,0.0,0.0,220.879908,53.238744,1093.68956002,1034.71172393,4.83426,54.1435760917
 02/23  20:00:00,370.918658309,72.5649505506,0.0,0.0,220.879908,53.238744,1174.47162253,1160.92199522,4.83426,8.71536731363
 02/23  21:00:00,371.239846306,72.5649505506,0.0,0.0,220.879908,53.238744,1210.86923256,1188.6511881,4.83426,17.3837844588
 02/23  22:00:00,117.625814281,0.0,0.0,0.0,43.513341876,52.539744,13.5366777388,0.0,4.83426,8.70241773885
 02/23  23:00:00,117.418602562,0.0,0.0,0.0,43.513341876,52.539744,13.4901948125,0.0,4.83426,8.65593481246
 02/23  24:00:00,118.878676658,0.353913888408,0.0,0.0,43.513341876,52.539744,13.5759975726,0.0997429298511,4.83426,8.64199464272
 02/24  01:00:00,118.911831669,1.41565555363,0.0,0.0,43.513341876,52.539744,5.13558827316,0.281328273158,4.83426,0.02
 02/24  02:00:00,118.740808037,1.23869860943,0.0,0.0,43.513341876,52.539744,5.11122107109,0.256961071094,4.83426,0.02
 02/24  03:00:00,118.742449851,1.23869860943,0.0,0.0,43.513341876,52.539744,13.8008701216,0.342423581615,4.83426,8.62418653994
 02/24  04:00:00,118.919851752,1.41565555363,0.0,0.0,43.513341876,52.539744,5.30657245829,0.452312458286,4.83426,0.02
 02/24  05:00:00,121.039285045,1.41565555363,0.0,0.0,43.513341876,52.539744,5.37172623995,0.517466239948,4.83426,0.02
 02/24  06:00:00,121.055270492,1.76956944204,0.0,0.0,43.513341876,52.539744,14.2339466083,0.775464106459,4.83426,8.62422250188
 02/24  07:00:00,188.081813385,72.5649505506,0.0,0.0,43.513341876,53.238744,1639.97810827,1635.12384827,4.83426,0.02
 02/24  08:00:00,352.51025326,72.5649505506,0.0,0.0,220.879908,53.238744,1520.64679753,1480.45994526,4.83426,35.3525922691
 02/24  09:00:00,444.737621658,72.5649505506,0.00161132761841,0.0,220.879908,145.652643033,1299.7717544,1227.83815778,36.25695,35.6766466119
 02/24  10:00:00,444.955243245,72.5649505506,0.0018530183952,0.0,220.879908,145.652643033,1305.76744049,1215.2336218,36.25695,54.2768686885
 02/24  11:00:00,451.152910895,72.5649505506,0.00139480150813,0.0,220.879908,151.653867033,1312.69545169,1209.97955858,48.3426,54.3732931101
 02/24  12:00:00,452.188487268,72.5649505506,0.0,0.0,220.879908,151.653867033,1271.40737553,1159.32364155,48.3426,63.7411339747
 02/24  13:00:00,451.180963688,72.5649505506,0.0,0.0,220.879908,151.653867033,1262.51905913,1150.18088419,48.3426,63.9955749383
 02/24  14:00:00,444.896559367,72.5649505506,0.0,0.0,220.879908,145.652643033,1206.79997617,1110.1742831,24.1713,72.4543930669
 02/24  15:00:00,444.941170406,72.5649505506,0.0,0.0,220.879908,145.652643033,1217.47767938,1138.18585753,24.1713,55.1205218437
 02/24  16:00:00,437.765465937,72.5649505506,0.0,0.0,220.879908,137.835547516,1243.68366242,1184.43533172,4.83426,54.414070703
 02/24  17:00:00,433.443590043,72.5649505506,0.0,0.0,220.879908,133.019064,1195.3752871,1145.63351503,4.83426,44.9075120707
 02/24  18:00:00,365.67643347,72.5649505506,0.0,0.0,220.879908,53.238744,1375.07231854,1325.33998683,4.83426,44.8980717117
 02/24  19:00:00,371.700100304,72.5649505506,0.0,0.0,220.879908,53.238744,1546.92309867,1487.9274852,4.83426,54.1613534667
 02/24  20:00:00,371.705627195,72.5649505506,0.0,0.0,220.879908,53.238744,1647.16958067,1624.92384694,4.83426,17.4114737331
 02/24  21:00:00,371.734443567,72.5649505506,0.0,0.0,220.879908,53.238744,1740.88213435,1727.3465598,4.83426,8.70131454991
 02/24  22:00:00,118.514703249,1.23869860943,0.0,0.0,43.513341876,52.539744,22.6367145302,0.41737136102,4.83426,17.3850831692
 02/24  23:00:00,119.18559016,1.76956944204,0.0,0.0,43.513341876,52.539744,14.5785892337,1.08870650022,4.83426,8.65562273353
 02/24  24:00:00,121.831117982,3.29090465736,0.0,0.0,43.513341876,52.539744,7.403952729,2.549692729,4.83426,0.02
 02/25  01:00:00,122.581243125,5.07656394533,0.0,0.0,43.513341876,52.539744,10.2402590322,5.38599903224,4.83426,0.02
 02/25  02:00:00,125.457729107,7.9535200375,0.0,0.0,43.513341876,52.539744,23.105315744,9.6560961152,4.83426,8.61495962881
 02/25  03:00:00,130.07145351,12.5497201973,0.0,0.0,43.513341876,52.539744,25.5230736338,20.6688136338,4.83426,0.02
 02/25  04:00:00,132.765233149,15.2314893076,0.0,0.0,43.513341876,52.539744,36.0024640032,31.1482040032,4.83426,0.02
 02/25  05:00:00,137.289015713,19.2864920316,0.0,0.0,43.513341876,52.539744,61.0123337698,56.1580737698,4.83426,0.02
 02/25  06:00:00,153.143954702,35.1581724514,0.0,0.0,43.513341876,52.539744,74.7120787035,69.8578187035,4.83426,0.02
 02/25  07:00:00,149.015843574,36.9066248027,0.0,0.0,43.513341876,52.539744,122.950025189,109.500663497,4.83426,8.61510169263
 02/25  08:00:00,116.03922525,16.0915086691,0.0,0.0,43.513341876,52.539744,68.8524433634,63.9981833634,4.83426,0.02
 02/25  09:00:00,110.48160078,10.5134326809,0.0,0.0,43.513341876,52.539744,72.082859453,67.228599453,4.83426,0.02
 02/25  10:00:00,111.43590978,11.4751630684,0.0,0.0,43.513341876,52.539744,67.1319105903,53.6734194032,4.83426,8.62423118705
 02/25  11:00:00,112.425409296,12.4904758574,0.0,0.0,43.513341876,52.539744,73.5263184612,51.1919971569,4.83426,17.5000613042
 02/25  12:00:00,110.825095287,9.99238068594,0.0,0.0,43.513341876,52.539744,51.3074987719,37.8015405677,4.83426,8.67169820422
 02/25  13:00:00,112.318279219,12.4904758574,0.0,0.0,43.513341876,52.539744,51.833429114,38.3287167854,4.83426,8.67045232866
 02/25  14:00:00,103.936703587,4.06125115627,0.0,0.0,43.513341876,52.539744,43.5818622787,30.0852317817,4.83426,8.66237049697
 02/25  15:00:00,107.447144381,7.54786791603,0.0,0.0,43.513341876,52.539744,48.4108412704,34.9144565244,4.83426,8.66212474598
 02/25  16:00:00,109.637880306,9.78231287391,0.0,0.0,43.513341876,52.539744,35.859729613,31.005469613,4.83426,0.02
 02/25  17:00:00,117.1224588,17.445391497,0.0,0.0,43.513341876,52.539744,62.3245044274,48.8751770319,4.83426,8.61506739547
 02/25  18:00:00,124.76206712,13.1259439042,0.0,0.0,43.513341876,52.539744,64.9607859738,60.1065259738,4.83426,0.02
 02/25  19:00:00,136.652330162,18.9751105211,0.0,0.0,43.513341876,52.539744,113.041493678,108.187233678,4.83426,0.02
 02/25  20:00:00,146.895547774,28.7905340669,0.0,0.0,43.513341876,52.539744,119.814111592,114.959851592,4.83426,0.02
 02/25  21:00:00,145.966364158,27.7959271907,0.0,0.0,43.513341876,52.539744,184.679060638,171.229710603,4.83426,8.61509003494
 02/25  22:00:00,161.019707342,42.9640921108,0.0,0.0,43.513341876,52.539744,258.597813388,218.253517132,4.83426,35.5100362557
 02/25  23:00:00,164.134038317,46.2843290595,0.0,0.0,43.513341876,52.539744,278.306886962,273.452626962,4.83426,0.02
 02/25  24:00:00,166.68356456,47.8934492204,0.0,0.0,43.513341876,52.539744,245.383857357,240.529597357,4.83426,0.02
 02/26  01:00:00,165.336183232,47.3931031383,0.0,0.0,43.513341876,52.539744,301.057346896,296.203086896,4.83426,0.02
 02/26  02:00:00,165.780168584,47.8934492204,0.0,0.0,43.513341876,52.539744,273.280684976,268.426424976,4.83426,0.02
 02/26  03:00:00,165.474201486,47.3931031383,0.0,0.0,43.513341876,52.539744,347.889348733,334.440002413,4.83426,8.61508632034
 02/26  04:00:00,165.884185108,47.8934492204,0.0,0.0,43.513341876,52.539744,300.51937978,295.66511978,4.83426,0.02
 02/26  05:00:00,168.258798932,49.6388924344,0.0,0.0,43.513341876,52.539744,387.007603983,382.153343983,4.83426,0.02
 02/26  06:00:00,167.757931246,49.2970675304,0.0,0.0,43.513341876,52.539744,332.172925182,327.318665182,4.83426,0.02
 02/26  07:00:00,160.755094529,51.0425107444,0.0,0.0,43.513341876,52.539744,415.618190455,402.168845336,4.83426,8.61508511971
 02/26  08:00:00,143.741222839,43.4583529049,0.0,0.0,43.513341876,52.539744,238.848804605,233.994544605,4.83426,0.02
 02/26  09:00:00,142.679148395,42.3352438019,0.0,0.0,43.513341876,52.539744,241.4452325,236.5909725,4.83426,0.02
 02/26  10:00:00,131.2032975,31.0262116955,0.0,0.0,43.513341876,52.539744,178.253775785,164.795310977,4.83426,8.62420480818
 02/26  11:00:00,131.982200146,31.8471468239,0.0,0.0,43.513341876,52.539744,176.878653796,154.542652244,4.83426,17.5017415523
 02/26  12:00:00,114.388983974,13.4522062449,0.0,0.0,43.513341876,52.539744,121.745970099,108.239979549,4.83426,8.67173054992
 02/26  13:00:00,116.370144708,16.4445622105,0.0,0.0,43.513341876,52.539744,117.027810646,103.521904483,4.83426,8.67164616306
 02/26  14:00:00,109.415823221,9.4981198918,0.0,0.0,43.513341876,52.539744,87.4639044069,73.9593000034,4.83426,8.67034440356
 02/26  15:00:00,111.904653531,11.9962150633,0.0,0.0,43.513341876,52.539744,77.1068649715,63.6102297757,4.83426,8.66237519575
 02/26  16:00:00,110.316791455,10.4866414801,0.0,0.0,43.513341876,52.539744,58.1248756847,44.6282155433,4.83426,8.66240014142
 02/26  17:00:00,117.597951954,17.9396522911,0.0,0.0,43.513341876,52.539744,71.0396200255,66.1853600255,4.83426,0.02
 02/26  18:00:00,128.860916394,17.2455950692,0.0,0.0,43.513341876,52.539744,78.0793944453,73.2251344453,4.83426,0.02
 02/26  19:00:00,149.757447305,32.0835212589,0.0,0.0,43.513341876,52.539744,129.855849102,125.001589102,4.83426,0.02
 02/26  20:00:00,147.475797104,29.3589200311,0.0,0.0,43.513341876,52.539744,145.723946713,140.869686713,4.83426,0.02
 02/26  21:00:00,151.108041073,32.8916641113,0.0,0.0,43.513341876,52.539744,220.778832402,207.329480726,4.83426,8.61509167545
 02/26  22:00:00,165.990899683,47.8366176466,0.0,0.0,43.513341876,52.539744,350.359698252,310.015657832,4.83426,35.5097804196
 02/26  23:00:00,173.629672171,55.5909209102,0.0,0.0,43.513341876,52.539744,401.456037692,396.601777692,4.83426,0.02
 02/26  24:00:00,167.091226579,48.1173413086,0.0,0.0,43.513341876,52.539744,360.623490942,355.769230942,4.83426,0.02
 02/27  01:00:00,174.918108567,56.7138155582,0.0,0.0,43.513341876,52.539744,446.022461156,441.168201156,4.83426,0.02
 02/27  02:00:00,167.625055118,49.5209596187,0.0,0.0,43.513341876,52.539744,409.826591336,396.368155626,4.83426,8.62417570971
 02/27  03:00:00,173.979301926,55.5909209102,0.0,0.0,43.513341876,52.539744,476.80880255,471.95454255,4.83426,0.02
 02/27  04:00:00,167.21398404,48.9595122946,0.0,0.0,43.513341876,52.539744,437.718378351,424.259913802,4.83426,8.62420454843
 02/27  05:00:00,175.118900618,56.1523682342,0.0,0.0,43.513341876,52.539744,505.788926455,500.934666455,4.83426,0.02
 02/27  06:00:00,168.00000169,49.2402359567,0.0,0.0,43.513341876,52.539744,449.701462868,444.847202868,4.83426,0.02
 02/27  07:00:00,189.059374999,72.5649505506,0.0,0.0,43.513341876,53.238744,3984.50240054,3971.04415972,4.83426,8.62398081481
 02/27  08:00:00,357.406228118,72.5649505506,0.0,0.0,220.879908,53.238744,3520.48851689,3489.13243166,4.83426,26.5218252228
 02/27  09:00:00,449.059456821,72.5649505506,0.0,0.0,220.879908,145.652643033,3224.25801376,3143.41689973,36.25695,44.5841640361
 02/27  10:00:00,448.008563191,72.5649505506,0.0,0.0,220.879908,145.652643033,2925.82364999,2835.31997642,36.25695,54.2467235668
 02/27  11:00:00,453.333217163,72.5649505506,0.0,0.0,220.879908,151.653867033,2712.00331411,2609.31696384,48.3426,54.34375027
 02/27  12:00:00,454.093864733,72.5649505506,0.0,0.0,220.879908,151.653867033,2531.35093049,2428.37410802,48.3426,54.6342224625
 02/27  13:00:00,452.888277671,72.5649505506,0.0,0.0,220.879908,151.653867033,2415.08834339,2293.61118941,48.3426,73.1345539824
 02/27  14:00:00,446.798425796,72.5649505506,0.0,0.0,220.879908,145.652643033,2293.2437524,2204.93682219,24.1713,64.1356302144
 02/27  15:00:00,446.720633399,72.5649505506,0.0,0.0,220.879908,145.652643033,2210.54973065,2132.08537725,24.1713,54.2930533961
 02/27  16:00:00,438.822577584,72.5649505506,0.0,0.0,220.879908,137.835547516,2097.42652326,2038.1659689,4.83426,54.426294367
 02/27  17:00:00,433.900281548,72.5649505506,0.0,0.0,220.879908,133.019064,2002.72940595,1945.8769185,4.83426,52.018227444
 02/27  18:00:00,366.178958368,72.5649505506,0.0,0.0,220.879908,53.238744,2096.5249115,2044.93206244,4.83426,46.7585890631
 02/27  19:00:00,372.13432415,72.5649505506,0.0,0.0,220.879908,53.238744,2067.74655644,2008.7825204,4.83426,54.1297760346
 02/27  20:00:00,372.496983219,72.5649505506,0.0,0.0,220.879908,53.238744,1978.51069515,1964.96120859,4.83426,8.71522655909
 02/27  21:00:00,372.429504653,72.5649505506,0.0,0.0,220.879908,53.238744,1945.74930395,1923.5318356,4.83426,17.3832083453
 02/27  22:00:00,119.210286433,1.62800388668,0.0,0.0,43.513341876,52.539744,20.1156315081,6.5790203032,4.83426,8.70235120492
 02/27  23:00:00,121.485686389,4.06125115627,0.0,0.0,43.513341876,52.539744,24.1072233205,10.6170570487,4.83426,8.65590627173
 02/27  24:00:00,123.694279879,5.07656394533,0.0,0.0,43.513341876,52.539744,31.8710455374,27.0167855374,4.83426,0.02
 02/28  01:00:00,126.264244895,8.73197381375,0.0,0.0,43.513341876,52.539744,41.5254574555,28.0670065942,4.83426,8.62419086137
 02/28  02:00:00,126.709147337,9.12452358182,0.0,0.0,43.513341876,52.539744,55.4573155447,50.6030555447,4.83426,0.02
 02/28  03:00:00,134.263722809,16.71427169,0.0,0.0,43.513341876,52.539744,65.2092689842,51.7507931411,4.83426,8.62421584309
 02/28  04:00:00,134.033004566,16.4296813803,0.0,0.0,43.513341876,52.539744,81.365628784,76.511368784,4.83426,0.02
 02/28  05:00:00,137.094135495,17.4012858245,0.0,0.0,43.513341876,52.539744,77.7496072038,72.8953472038,4.83426,0.02
 02/28  06:00:00,152.04023374,32.6379082983,0.0,0.0,43.513341876,52.539744,113.412773317,99.9543539206,4.83426,8.62415939659
 02/28  07:00:00,188.989413653,72.5649505506,0.0,0.0,43.513341876,53.238744,2863.9372937,2859.0830337,4.83426,0.02
 02/28  08:00:00,355.283628634,72.5649505506,0.0,0.0,220.879908,53.238744,2292.98313386,2261.62963798,4.83426,26.5192358848
 02/28  09:00:00,446.617846019,72.5649505506,0.0,0.0,220.879908,145.652643033,1990.17415536,1909.32839789,36.25695,44.5888074696
 02/28  10:00:00,446.596155229,72.5649505506,0.0,0.0,220.879908,145.652643033,1907.37904675,1816.86255553,36.25695,54.2595412143
 02/28  11:00:00,452.547737199,72.5649505506,0.0,0.0,220.879908,151.653867033,1822.30883896,1719.6078142,48.3426,54.3584247592
 02/28  12:00:00,453.507038863,72.5649505506,0.0,0.0,220.879908,151.653867033,1671.12699737,1559.04575422,48.3426,63.7386431483
 02/28  13:00:00,452.438532859,72.5649505506,0.0,0.0,220.879908,151.653867033,1579.96322688,1467.63738295,48.3426,63.9832439308
 02/28  14:00:00,446.450358274,72.5649505506,0.0,0.0,220.879908,145.652643033,1517.42248014,1429.12224996,24.1713,64.1289301811
 02/28  15:00:00,446.422334705,72.5649505506,0.0,0.0,220.879908,145.652643033,1455.6563651,1377.17746508,24.1713,54.3076000229
 02/28  16:00:00,438.547752751,72.5649505506,0.0,0.0,220.879908,137.835547516,1349.77833429,1281.4464761,4.83426,63.4975981874
 02/28  17:00:00,433.529489916,72.5649505506,0.0,0.0,220.879908,133.019064,1243.42548234,1193.68675442,4.83426,44.9044679198
 02/28  18:00:00,362.771504947,72.5649505506,0.0,0.0,220.879908,53.238744,1417.04129221,1367.30582053,4.83426,44.9012116798
 02/28  19:00:00,371.759546417,72.5649505506,0.0,0.0,220.879908,53.238744,1501.87261266,1442.89772633,4.83426,54.1406263238
 02/28  20:00:00,371.739487959,72.5649505506,0.0,0.0,220.879908,53.238744,1504.84473773,1491.29494567,4.83426,8.71553206791
 02/28  21:00:00,371.748400928,72.5649505506,0.0,0.0,220.879908,53.238744,1560.84167626,1538.62329782,4.83426,17.3841184406
 02/28  22:00:00,118.705207857,1.41565555363,0.0,0.0,43.513341876,52.539744,14.6276066435,1.09303660414,4.83426,8.70031003938
 02/28  23:00:00,119.198269536,1.76956944204,0.0,0.0,43.513341876,52.539744,15.2735721883,1.78316299562,4.83426,8.65614919263
 02/28  24:00:00,119.94776799,1.41565555363,0.0,0.0,43.513341876,52.539744,15.677233557,2.20075360675,4.83426,8.64221995023
 03/01  01:00:00,121.02259688,3.53394261972,0.0,0.0,43.513341876,52.539744,8.79816050262,3.94390050262,4.83426,0.02
 03/01  02:00:00,122.15823518,4.6681762578,0.0,0.0,43.513341876,52.539744,11.0333398935,6.17907989348,4.83426,0.02
 03/01  03:00:00,121.901792392,4.41516504467,0.0,0.0,43.513341876,52.539744,21.0356401688,7.57736666569,4.83426,8.62401350308
 03/01  04:00:00,122.223396712,4.72265005693,0.0,0.0,43.513341876,52.539744,17.8883534865,13.0340934865,4.83426,0.02
 03/01  05:00:00,127.00898955,9.08588770215,0.0,0.0,43.513341876,52.539744,30.2473583738,16.7889541395,4.83426,8.62414423431
 03/01  06:00:00,126.527252192,8.61491893816,0.0,0.0,43.513341876,52.539744,29.8265396664,24.9722796664,4.83426,0.02
 03/01  07:00:00,187.767976824,72.5649505506,0.0,0.0,43.513341876,53.238744,2538.72073874,2533.86647874,4.83426,0.02
 03/01  08:00:00,354.539055292,72.5649505506,0.0,0.0,220.879908,53.238744,2072.57437711,2032.38977115,4.83426,35.3503459592
 03/01  09:00:00,446.462179723,72.5649505506,0.0,0.0,220.879908,145.652643033,1772.80938883,1700.87791553,36.25695,35.6745232939
 03/01  10:00:00,446.439254647,72.5649505506,0.0,0.0,220.879908,145.652643033,1651.5073086,1560.978891,36.25695,54.2714675974
 03/01  11:00:00,452.426598273,72.5649505506,0.0,0.0,220.879908,151.653867033,1588.28310889,1485.57342784,48.3426,54.3670810477
 03/01  12:00:00,453.425725296,72.5649505506,0.0,0.0,220.879908,151.653867033,1443.16021604,1331.08501796,48.3426,63.7325980875
 03/01  13:00:00,451.938545384,72.5649505506,0.0,0.0,220.879908,151.653867033,1316.49709011,1204.16877208,48.3426,63.9857180253
 03/01  14:00:00,445.573383476,72.5649505506,0.0,0.0,220.879908,145.652643033,1286.09120569,1195.82743505,24.1713,66.0924706391
 03/01  15:00:00,445.841157036,72.5649505506,0.0,0.0,220.879908,145.652643033,1314.13303449,1228.56556286,24.1713,61.3961716375
 03/01  16:00:00,438.435604813,72.5649505506,0.0,0.0,220.879908,137.835547516,1274.30762875,1215.07004701,4.83426,54.4033217338
 03/01  17:00:00,433.479571064,72.5649505506,0.0,0.0,220.879908,133.019064,1166.42425227,1116.68072067,4.83426,44.9092716026
 03/01  18:00:00,362.682375796,72.5649505506,0.0,0.0,220.879908,53.238744,1290.63990789,1240.90820167,4.83426,44.8974462182
 03/01  19:00:00,371.669563447,72.5649505506,0.0,0.0,220.879908,53.238744,1360.50062339,1301.51544983,4.83426,54.1509135604
 03/01  20:00:00,372.089135417,72.5649505506,0.0,0.0,220.879908,53.238744,1399.19227798,1376.94645272,4.83426,17.4115652574
 03/01  21:00:00,372.07981371,72.5649505506,0.0,0.0,220.879908,53.238744,1471.34888501,1457.81253795,4.83426,8.70208705676
 03/01  22:00:00,118.661232795,1.06174166522,0.0,0.0,43.513341876,52.539744,22.4497731999,0.23151236373,4.83426,17.3840008362
 03/01  23:00:00,118.837035904,1.41565555363,0.0,0.0,43.513341876,52.539744,5.4512678753,0.597007875296,4.83426,0.02
 03/01  24:00:00,120.304005545,1.76956944204,0.0,0.0,43.513341876,52.539744,14.6062175338,1.13003232986,4.83426,8.64192520396
 03/02  01:00:00,120.229999866,2.73845335495,0.0,0.0,43.513341876,52.539744,6.84621123106,1.99195123106,4.83426,0.02
 03/02  02:00:00,121.908830332,4.41516504467,0.0,0.0,43.513341876,52.539744,17.3101039421,3.85175945333,4.83426,8.62408448875
 03/02  03:00:00,124.562246955,7.05801138567,0.0,0.0,43.513341876,52.539744,14.0935475455,9.23928754548,4.83426,0.02
 03/02  04:00:00,128.148254446,10.6427952546,0.0,0.0,43.513341876,52.539744,18.357247215,13.502987215,4.83426,0.02
 03/02  05:00:00,127.978715384,10.0161357354,0.0,0.0,43.513341876,52.539744,41.0471454758,27.5887266853,4.83426,8.62415879049
 03/02  06:00:00,137.542166226,19.6136147192,0.0,0.0,43.513341876,52.539744,38.8970663441,34.0428063441,4.83426,0.02
 03/02  07:00:00,188.228395534,72.5649505506,0.0,0.0,43.513341876,53.238744,2947.3873246,2933.92922141,4.83426,8.62384318406
 03/02  08:00:00,354.908480848,72.5649505506,0.0,0.0,220.879908,53.238744,2490.51732217,2459.16440667,4.83426,26.5186555
 03/02  09:00:00,446.534684341,72.5649505506,0.0,0.0,220.879908,145.652643033,2124.12346405,2052.19201949,36.25695,35.6744945601
 03/02  10:00:00,446.477748946,72.5649505506,0.0,0.0,220.879908,145.652643033,1919.00489769,1828.46401775,36.25695,54.2839299404
 03/02  11:00:00,452.420867019,72.5649505506,0.0,0.0,220.879908,151.653867033,1786.10986849,1674.35943997,48.3426,63.4078285216
 03/02  12:00:00,453.418444404,72.5649505506,0.0,0.0,220.879908,151.653867033,1645.07534361,1542.11094714,48.3426,54.6217964724
 03/02  13:00:00,452.371491035,72.574274744,0.0,0.0,220.879908,151.653867033,1568.92769718,1456.60255553,48.3426,63.9825416493
 03/02  14:00:00,446.419099352,72.6016685915,0.0,0.0,220.879908,145.652643033,1536.2704249,1438.81558347,24.1713,73.283541426
 03/02  15:00:00,446.421448347,72.6215417846,0.0,0.0,220.879908,145.652643033,1505.06981537,1426.61743177,24.1713,54.2810836009
 03/02  16:00:00,438.509241439,72.5719049785,0.0,0.0,220.879908,137.835547516,1470.03939625,1410.79274758,4.83426,54.4123886753
 03/02  17:00:00,433.480076591,72.5649505506,0.0,0.0,220.879908,133.019064,1437.84268558,1388.10564214,4.83426,44.9027834388
 03/02  18:00:00,362.717614703,72.5649505506,0.0,0.0,220.879908,53.238744,1643.97141747,1585.26626932,4.83426,53.8708881497
 03/02  19:00:00,371.727105941,72.5649505506,0.0,0.0,220.879908,53.238744,1748.80750253,1698.84763465,4.83426,45.1256078787
 03/02  20:00:00,372.178371814,72.5649505506,0.0,0.0,220.879908,53.238744,1876.41733173,1854.17215166,4.83426,17.4109200722
 03/02  21:00:00,372.206045628,72.5649505506,0.0,0.0,220.879908,53.238744,2031.49163072,2017.95529962,4.83426,8.70207109608
 03/02  22:00:00,119.134190924,1.55722110899,0.0,0.0,43.513341876,52.539744,24.1834601514,1.96614290242,4.83426,17.383057249
 03/02  23:00:00,120.738214081,3.32722052344,0.0,0.0,43.513341876,52.539744,17.4541350139,3.96386361059,4.83426,8.65601140327
 03/02  24:00:00,122.992885565,4.41516504467,0.0,0.0,43.513341876,52.539744,14.8194307998,9.96517079976,4.83426,0.02
 03/03  01:00:00,128.173689541,10.6388987564,0.0,0.0,43.513341876,52.539744,34.3381580869,20.8797599985,4.83426,8.62413808846
 03/03  02:00:00,135.979742877,18.3779627339,0.0,0.0,43.513341876,52.539744,51.1240967693,46.2698367693,4.83426,0.02
 03/03  03:00:00,149.392206328,31.7897336158,0.0,0.0,43.513341876,52.539744,68.0831528989,63.2288928989,4.83426,0.02
 03/03  04:00:00,155.567436589,37.8570946629,0.0,0.0,43.513341876,52.539744,123.898047591,110.439608667,4.83426,8.62417892408
 03/03  05:00:00,157.893877496,38.0816206172,0.0,0.0,43.513341876,52.539744,126.778271781,121.924011781,4.83426,0.02
 03/03  06:00:00,170.81235462,51.1668005531,0.0,0.0,43.513341876,52.539744,205.409110066,200.554850066,4.83426,0.02
 03/03  07:00:00,189.371005617,72.5649505506,0.0,0.0,43.513341876,53.238744,3879.40780368,3865.9494173,4.83426,8.62412637761
 03/03  08:00:00,356.660322108,72.5649505506,0.0,0.0,220.879908,53.238744,3382.48360102,3351.13152115,4.83426,26.5178198678
 03/03  09:00:00,447.089584913,72.5649505506,0.0,0.0,220.879908,145.652643033,2914.0172497,2833.17468445,36.25695,44.5856152488
 03/03  10:00:00,446.764402831,72.5649505506,0.0,0.0,220.879908,145.652643033,2627.11571402,2536.61233561,36.25695,54.2464284068
 03/03  11:00:00,452.588518084,72.5649505506,0.0,0.0,220.879908,151.653867033,2320.19214131,2217.50592357,48.3426,54.3436177428
 03/03  12:00:00,453.505119743,72.5649505506,0.0,0.0,220.879908,151.653867033,1985.99568792,1873.91488515,48.3426,63.7382027727
 03/03  13:00:00,452.402995881,72.5669723719,0.0,0.0,220.879908,151.653867033,1795.45443402,1683.13086231,48.3426,63.9809717084
 03/03  14:00:00,446.47071819,72.6334948194,0.0,0.0,220.879908,145.652643033,1672.0563807,1583.76335815,24.1713,64.1217225443
 03/03  15:00:00,446.532796824,72.7287841432,0.0,0.0,220.879908,145.652643033,1552.70328481,1474.24154454,24.1713,54.2904402744
 03/03  16:00:00,438.614923806,72.6841422057,0.0,0.0,220.879908,137.835547516,1404.54916215,1345.29477409,4.83426,54.4201280557
 03/03  17:00:00,433.457407275,72.5649505506,0.0,0.0,220.879908,133.019064,1287.40595375,1228.70169283,4.83426,53.8700009228
 03/03  18:00:00,362.677744731,72.5649505506,0.0,0.0,220.879908,53.238744,1460.27905817,1410.54422212,4.83426,44.9005760517
 03/03  19:00:00,371.676899826,72.5649505506,0.0,0.0,220.879908,53.238744,1552.0083761,1493.0492501,4.83426,54.124866004
 03/03  20:00:00,371.680624306,72.5649505506,0.0,0.0,220.879908,53.238744,1615.32861716,1601.77920019,4.83426,8.71515696919
 03/03  21:00:00,371.700373039,72.5649505506,0.0,0.0,220.879908,53.238744,1680.94586824,1658.72776564,4.83426,17.3838426034
 03/03  22:00:00,118.753145185,1.48643833131,0.0,0.0,43.513341876,52.539744,14.4477398059,0.911137566503,4.83426,8.70234223935
 03/03  23:00:00,118.823506119,1.41565555363,0.0,0.0,43.513341876,52.539744,15.2589163451,1.76876647974,4.83426,8.65588986537
 03/03  24:00:00,122.23687731,3.68113441185,0.0,0.0,43.513341876,52.539744,9.60783467234,4.75357467234,4.83426,0.02
 03/04  01:00:00,122.223432776,4.72265005693,0.0,0.0,43.513341876,52.539744,19.7246370715,6.2753300817,4.83426,8.61504698983
 03/04  02:00:00,127.856535271,10.3314137441,0.0,0.0,43.513341876,52.539744,23.4499091181,18.5956491181,4.83426,0.02
 03/04  03:00:00,135.594544879,18.0528106685,0.0,0.0,43.513341876,52.539744,34.7051140735,29.8508540735,4.83426,0.02
 03/04  04:00:00,152.740915476,35.1364518232,0.0,0.0,43.513341876,52.539744,67.9232572497,63.0689972497,4.83426,0.02
 03/04  05:00:00,151.967992125,33.8870292829,0.0,0.0,43.513341876,52.539744,101.330620218,87.8813163307,4.83426,8.61504388731
 03/04  06:00:00,156.687608048,38.5962773821,0.0,0.0,43.513341876,52.539744,127.184401323,122.330141323,4.83426,0.02
 03/04  07:00:00,144.276180923,38.0816206172,0.0,0.0,43.513341876,52.539744,139.160859623,134.306599623,4.83426,0.02
 03/04  08:00:00,130.607974721,30.5531051676,0.0,0.0,43.513341876,52.539744,109.327530171,104.473270171,4.83426,0.02
 03/04  09:00:00,113.158089833,13.1250835573,0.0,0.0,43.513341876,52.539744,89.8027604201,84.9485004201,4.83426,0.02
 03/04  10:00:00,111.849475421,11.8290769568,0.0,0.0,43.513341876,52.539744,81.4402472545,67.9818786231,4.83426,8.62410863141
 03/04  11:00:00,110.608649992,10.6537795866,0.0,0.0,43.513341876,52.539744,71.7418902224,49.4064003917,4.83426,17.5012298307
 03/04  12:00:00,105.243354664,4.41516504467,0.0,0.0,43.513341876,52.539744,38.0072378341,24.503348674,4.83426,8.66962916008
 03/04  13:00:00,104.541966241,4.72265005693,0.0,0.0,43.513341876,52.539744,26.9871271446,13.4814110824,4.83426,8.67145606222
 03/04  14:00:00,104.309615156,4.41516504467,0.0,0.0,43.513341876,52.539744,21.6633587884,8.16690979437,4.83426,8.66218899401
 03/04  15:00:00,101.154002846,1.23869860943,0.0,0.0,43.513341876,52.539744,14.5489732856,1.05278106412,4.83426,8.66193222144
 03/04  16:00:00,100.952710826,1.06174166522,0.0,0.0,43.513341876,52.539744,14.2017484095,0.705295122026,4.83426,8.66219328747
 03/04  17:00:00,100.730456882,1.06174166522,0.0,0.0,43.513341876,52.539744,5.57980952304,0.725549523043,4.83426,0.02
 03/04  18:00:00,109.65364265,1.06174166522,0.0,0.0,43.513341876,52.539744,5.67997618464,0.825716184638,4.83426,0.02
 03/04  19:00:00,118.957677661,1.41565555363,0.0,0.0,43.513341876,52.539744,6.25069057059,1.39643057059,4.83426,0.02
 03/04  20:00:00,119.735668391,1.76956944204,0.0,0.0,43.513341876,52.539744,15.3169419626,1.86770395467,4.83426,8.61497800791
 03/04  21:00:00,122.598629513,4.65001832476,0.0,0.0,43.513341876,52.539744,14.3415321713,9.48727217129,4.83426,0.02
 03/04  22:00:00,122.182501449,4.41516504467,0.0,0.0,43.513341876,52.539744,60.3883479015,20.0520344394,4.83426,35.5020534621
 03/04  23:00:00,126.841648757,9.38349865776,0.0,0.0,43.513341876,52.539744,44.4855538001,39.6312938001,4.83426,0.02
 03/04  24:00:00,132.658231113,14.2113749272,0.0,0.0,43.513341876,52.539744,47.2482130863,42.3939530863,4.83426,0.02
 03/05  01:00:00,154.121090244,36.6070879711,0.0,0.0,43.513341876,52.539744,89.0952169491,84.2409569491,4.83426,0.02
 03/05  02:00:00,143.088473863,25.5776207376,0.0,0.0,43.513341876,52.539744,99.7038236978,86.2545379402,4.83426,8.61502575762
 03/05  03:00:00,153.167912784,35.564189326,0.0,0.0,43.513341876,52.539744,148.201234951,143.346974951,4.83426,0.02
 03/05  04:00:00,156.702783906,39.1366654968,0.0,0.0,43.513341876,52.539744,128.179802633,123.325542633,4.83426,0.02
 03/05  05:00:00,160.086549099,41.976328818,0.0,0.0,43.513341876,52.539744,194.258543117,189.404283117,4.83426,0.02
 03/05  06:00:00,158.25341692,40.2454395756,0.0,0.0,43.513341876,52.539744,158.151638583,144.702342306,4.83426,8.61503627705
 03/05  07:00:00,148.049708356,41.8560763274,0.0,0.0,43.513341876,52.539744,208.056999805,203.202739805,4.83426,0.02
 03/05  08:00:00,126.502795644,26.5661423258,0.0,0.0,43.513341876,52.539744,111.843792479,106.989532479,4.83426,0.02
 03/05  09:00:00,115.306673758,15.3245022441,0.0,0.0,43.513341876,52.539744,125.348645953,120.494385953,4.83426,0.02
 03/05  10:00:00,111.746968032,11.8290769568,0.0,0.0,43.513341876,52.539744,87.930136864,74.4732601079,4.83426,8.62261675616
 03/05  11:00:00,111.530757794,11.6423011749,0.0,0.0,43.513341876,52.539744,90.0135519289,67.6787049064,4.83426,17.5005870225
 03/05  12:00:00,105.186416341,4.41516504467,0.0,0.0,43.513341876,52.539744,50.3534063318,36.8478781083,4.83426,8.67126822347
 03/05  13:00:00,104.519918365,4.72265005693,0.0,0.0,43.513341876,52.539744,43.1433323991,29.6386275438,4.83426,8.6704448553
 03/05  14:00:00,104.295765936,4.41516504467,0.0,0.0,43.513341876,52.539744,33.1246470353,19.6192036152,4.83426,8.6711834201
 03/05  15:00:00,103.276882971,3.37663781753,0.0,0.0,43.513341876,52.539744,26.0275588479,12.5313355418,4.83426,8.66196330616
 03/05  16:00:00,103.575143638,3.70733726786,0.0,0.0,43.513341876,52.539744,26.3586205176,12.8629151409,4.83426,8.66144537662
 03/05  17:00:00,103.608703621,3.95230355801,0.0,0.0,43.513341876,52.539744,19.7496560852,14.8953960852,4.83426,0.02
 03/05  18:00:00,113.686777958,5.07656394533,0.0,0.0,43.513341876,52.539744,27.5303369593,22.6760769593,4.83426,0.02
 03/05  19:00:00,121.614589868,4.06125115627,0.0,0.0,43.513341876,52.539744,35.7342353596,22.4620785607,4.83426,8.43789679891
 03/05  20:00:00,123.061298246,5.07656394533,0.0,0.0,43.513341876,52.539744,39.0054376392,33.9742395393,4.83426,0.196938099908
 03/05  21:00:00,122.000846203,4.06125115627,0.0,0.0,43.513341876,52.539744,37.336544237,32.482284237,4.83426,0.02
 03/05  22:00:00,124.800187112,7.02269838595,0.0,0.0,43.513341876,52.539744,100.08416387,59.7462772479,4.83426,35.5036266222
 03/05  23:00:00,124.611983839,7.17506626125,0.0,0.0,43.513341876,52.539744,65.5131442042,60.6588842042,4.83426,0.02
 03/05  24:00:00,134.215807793,15.764918746,0.0,0.0,43.513341876,52.539744,81.047987513,76.193727513,4.83426,0.02
 03/06  01:00:00,126.179340381,8.73197381375,0.0,0.0,43.513341876,52.539744,83.8161031757,70.3577415149,4.83426,8.62410166081
 03/06  02:00:00,134.632164215,17.1611985149,0.0,0.0,43.513341876,52.539744,91.7480917382,86.8938317382,4.83426,0.02
 03/06  03:00:00,126.965742267,9.51042758999,0.0,0.0,43.513341876,52.539744,81.0182329928,76.1639729928,4.83426,0.02
 03/06  04:00:00,134.409775281,16.9239421745,0.0,0.0,43.513341876,52.539744,112.810156495,99.351788087,4.83426,8.62410840804
 03/06  05:00:00,132.55888357,14.6631033434,0.0,0.0,43.513341876,52.539744,92.3848926813,87.5306326813,4.83426,0.02
 03/06  06:00:00,142.685227158,24.7891137445,0.0,0.0,43.513341876,52.539744,113.839568351,108.985308351,4.83426,0.02
 03/06  07:00:00,184.510807892,72.5649505506,0.0,0.0,43.513341876,53.238744,2614.72390955,2601.26553956,4.83426,8.62410999431
 03/06  08:00:00,354.557093735,72.5649505506,0.0,0.0,220.879908,53.238744,1857.24449261,1825.89611846,4.83426,26.5141141508
 03/06  09:00:00,445.498954065,72.5649505506,0.00218635854397,0.0,220.879908,145.652643033,1545.61019081,1464.76988091,36.25695,44.583359901
 03/06  10:00:00,445.307886552,72.5649505506,0.00189475727511,0.0,220.879908,145.652643033,1475.33238539,1384.83480846,36.25695,54.2406269296
 03/06  11:00:00,451.097729261,72.5649505506,0.0011593274342,0.0,220.879908,151.653867033,1405.82554536,1303.14577653,48.3426,54.3371688243
 03/06  12:00:00,451.858942844,72.5649505506,0.0,0.0,220.879908,151.653867033,1294.5245743,1182.45279482,48.3426,63.729179483
 03/06  13:00:00,450.626456974,72.5649505506,0.0,0.0,220.879908,151.653867033,1220.47249874,1108.1590394,48.3426,63.9708593444
 03/06  14:00:00,444.405970199,72.5649505506,0.0,0.0,220.879908,145.652643033,1130.42442074,1042.13833737,24.1713,64.1147833692
 03/06  15:00:00,444.15468481,72.5649505506,0.0,0.0,220.879908,145.652643033,1012.4136228,933.960877522,24.1713,54.281445277
 03/06  16:00:00,436.14598951,72.5649505506,0.0,0.0,220.879908,137.835547516,870.385334445,811.140470496,4.83426,54.410603949
 03/06  17:00:00,431.125054327,72.5649505506,0.0,0.0,220.879908,133.019064,773.795285184,724.070916009,4.83426,44.8901091749
 03/06  18:00:00,360.564421439,72.5649505506,0.0,0.0,220.879908,53.238744,1002.38952139,943.685546028,4.83426,53.8697153612
 03/06  19:00:00,369.673109061,72.5649505506,0.0,0.0,220.879908,53.238744,1056.79177461,1006.85450718,4.83426,45.1030074369
