Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/06  20:00:00,369.929719549,72.5649505506,0.0,0.0,220.879908,53.238744,961.882079641,939.637896259,4.83426,17.4099233821
 03/06  21:00:00,369.949055936,72.5649505506,0.0,0.0,220.879908,53.238744,1003.37886722,981.163126681,4.83426,17.3814805367
 03/06  22:00:00,117.663580233,0.0,0.0,0.0,43.513341876,52.539744,13.5362892472,0.0,4.83426,8.70202924717
 03/06  23:00:00,117.436807076,0.0,0.0,0.0,43.513341876,52.539744,13.4894319064,0.0,4.83426,8.65517190641
 03/06  24:00:00,118.514522681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/07  01:00:00,118.547923115,1.06174166522,0.0,0.0,43.513341876,52.539744,13.9130404374,0.456462967072,4.83426,8.62231747036
 03/07  02:00:00,118.898154272,1.41565555363,0.0,0.0,43.513341876,52.539744,5.69046039696,0.836200396959,4.83426,0.02
 03/07  03:00:00,118.893661112,1.41565555363,0.0,0.0,43.513341876,52.539744,5.98169958466,1.12743958466,4.83426,0.02
 03/07  04:00:00,118.888981011,1.41565555363,0.0,0.0,43.513341876,52.539744,14.7584923104,1.30207872339,4.83426,8.62215358704
 03/07  05:00:00,121.365948322,1.76956944204,0.0,0.0,43.513341876,52.539744,6.85711759648,2.00285759648,4.83426,0.02
 03/07  06:00:00,122.432264993,3.17574744955,0.0,0.0,43.513341876,52.539744,11.7993537021,2.97453907387,4.83426,3.99055462823
 03/07  07:00:00,182.767802461,72.5649505506,0.0,0.0,43.513341876,53.238744,1893.78039238,1884.29439184,4.83426,4.65174054058
 03/07  08:00:00,352.696648753,72.5649505506,0.0,0.0,220.879908,53.238744,1557.78451963,1526.43551414,4.83426,26.5147454859
 03/07  09:00:00,444.464011853,72.5649505506,0.00166080350685,0.0,220.879908,145.652643033,1227.97196233,1147.13714457,36.25695,44.5778677568
 03/07  10:00:00,444.275220993,72.5649505506,0.00216728440463,0.0,220.879908,145.652643033,1120.08303084,1029.58559262,36.25695,54.2404882177
 03/07  11:00:00,450.21289767,72.5649505506,0.0015399516002,0.0,220.879908,151.653867033,1082.01120943,979.331552442,48.3426,54.3370569918
 03/07  12:00:00,451.152150075,72.5649505506,0.0,0.0,220.879908,151.653867033,1026.29599092,914.224948932,48.3426,63.7284419914
 03/07  13:00:00,450.290035475,72.5649505506,0.0,0.0,220.879908,151.653867033,1080.37752803,968.066040271,48.3426,63.9688877587
 03/07  14:00:00,444.419985098,72.5649505506,0.0,0.0,220.879908,145.652643033,1110.76387033,1022.48345925,24.1713,64.1091110719
 03/07  15:00:00,444.40965003,72.5649505506,0.0,0.0,220.879908,145.652643033,1089.69245387,1011.24079486,24.1713,54.2803590041
 03/07  16:00:00,436.546763913,72.5649505506,0.0,0.0,220.879908,137.835547516,1016.36868398,957.122923096,4.83426,54.4115008798
 03/07  17:00:00,431.383661562,72.5649505506,0.0,0.0,220.879908,133.019064,849.57002824,797.617002965,4.83426,47.1187652749
 03/07  18:00:00,360.479902126,72.5649505506,0.0,0.0,220.879908,53.238744,904.073824874,847.604040354,4.83426,51.6355245195
 03/07  19:00:00,369.436341221,72.5649505506,0.0,0.0,220.879908,53.238744,909.277547379,859.34317291,4.83426,45.1001144692
 03/07  20:00:00,369.352895684,72.5649505506,0.0,0.0,220.879908,53.238744,866.068871475,843.824775265,4.83426,17.4098362104
 03/07  21:00:00,369.319898612,72.5649505506,0.0,0.0,220.879908,53.238744,863.75247333,841.536820854,4.83426,17.3813924757
 03/07  22:00:00,117.443676267,0.0,0.0,0.0,43.513341876,52.539744,13.5362363734,0.0,4.83426,8.70197637337
 03/07  23:00:00,117.535988797,0.0,0.0,0.0,43.513341876,52.539744,13.4894104202,0.0,4.83426,8.65515042016
 03/07  24:00:00,118.581248528,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  01:00:00,117.61071943,0.0,0.0,0.0,43.513341876,52.539744,13.4579768204,0.0,4.83426,8.62371682038
 03/08  02:00:00,117.629591564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  03:00:00,117.636631011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  04:00:00,117.644601621,0.0,0.0,0.0,43.513341876,52.539744,13.4579670967,0.0,4.83426,8.62370709671
 03/08  05:00:00,118.075009611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/08  06:00:00,118.043855698,0.0,0.0,0.0,43.513341876,52.539744,11.4212767157,0.0,4.83426,6.58701671566
 03/08  07:00:00,180.054642785,72.5649505506,0.0,0.0,43.513341876,53.238744,1028.44163493,1021.55188014,4.83426,2.05549479002
 03/08  08:00:00,351.34427464,72.5649505506,0.0,0.0,220.879908,53.238744,843.436897037,812.088588935,4.83426,26.5140481022
 03/08  09:00:00,443.679391203,72.5649505506,0.00238465765759,0.0,220.879908,145.652643033,694.500598641,613.667408315,36.25695,44.5762403254
 03/08  10:00:00,443.692951908,72.5649505506,0.00319674864246,0.0,220.879908,145.652643033,591.319725217,500.825106244,36.25695,54.2376689736
 03/08  11:00:00,449.685737552,72.5649505506,0.00213892525423,0.0,220.879908,151.653867033,524.530036205,421.853550918,48.3426,54.3338852872
 03/08  12:00:00,450.597314665,72.5649505506,0.0,0.0,220.879908,151.653867033,476.453398757,364.386644607,48.3426,63.7241541499
 03/08  13:00:00,449.694551741,72.5649505506,0.0,0.0,220.879908,151.653867033,463.504254072,351.196978648,48.3426,63.9646754242
 03/08  14:00:00,443.76795865,72.5649505506,0.0,0.0,220.879908,145.652643033,588.040834272,499.761752806,24.1713,64.1077814658
 03/08  15:00:00,443.887746996,72.5649505506,0.0,0.0,220.879908,145.652643033,816.60113857,738.153651247,24.1713,54.2761873226
 03/08  16:00:00,436.240854354,72.5649505506,0.0,0.0,220.879908,137.835547516,940.596240921,881.355086722,4.83426,54.4068941986
 03/08  17:00:00,431.419662033,72.5649505506,0.0,0.0,220.879908,133.019064,907.459618267,857.740153125,4.83426,44.8852051423
 03/08  18:00:00,357.990745522,72.5649505506,0.0,0.0,220.879908,53.238744,1092.49550955,1033.7973306,4.83426,53.8639189447
 03/08  19:00:00,370.052852864,72.5649505506,0.0,0.0,220.879908,53.238744,1074.32110725,1024.38133113,4.83426,45.1055161171
 03/08  20:00:00,370.623282592,72.5649505506,0.0,0.0,220.879908,53.238744,1091.07694696,1068.83363513,4.83426,17.409051833
 03/08  21:00:00,371.530555378,72.5649505506,0.0,0.0,220.879908,53.238744,1228.36966699,1214.83507642,4.83426,8.70033057228
 03/08  22:00:00,117.642270384,0.0,0.0,0.0,43.513341876,52.539744,22.2175382648,0.0,4.83426,17.3832782648
 03/08  23:00:00,117.437169467,0.0,0.0,0.0,43.513341876,52.539744,13.4898616161,0.0,4.83426,8.65560161609
 03/08  24:00:00,118.527248096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/09  01:00:00,117.496912878,0.0,0.0,0.0,43.513341876,52.539744,13.4583309905,0.0,4.83426,8.62407099052
 03/09  02:00:00,117.8554435,0.353913888408,0.0,0.0,43.513341876,52.539744,4.94947663083,0.0952166308327,4.83426,0.02
 03/09  03:00:00,120.742928236,3.24375679551,0.0,0.0,43.513341876,52.539744,5.59623799012,0.741977990118,4.83426,0.02
 03/09  04:00:00,121.556242064,4.06125115627,0.0,0.0,43.513341876,52.539744,14.786057974,1.32773910523,4.83426,8.62405886874
 03/09  05:00:00,124.554190192,6.63347149783,0.0,0.0,43.513341876,52.539744,7.04860746817,2.19434746817,4.83426,0.02
 03/09  06:00:00,127.400145489,9.51042758999,0.0,0.0,43.513341876,52.539744,10.4432928877,5.58903288768,4.83426,0.02
 03/09  07:00:00,181.163177001,72.5649505506,0.0,0.0,43.513341876,53.238744,2518.56236941,2505.10406296,4.83426,8.62404645119
 03/09  08:00:00,354.38364515,72.5649505506,0.0,0.0,220.879908,53.238744,2229.7803641,2198.43433089,4.83426,26.5117732086
 03/09  09:00:00,446.439117476,72.5649505506,0.0,0.0,220.879908,145.652643033,1998.30143952,1917.46494874,36.25695,44.5795407757
 03/09  10:00:00,446.455473024,72.5649505506,0.0,0.0,220.879908,145.652643033,1935.03058906,1844.54153941,36.25695,54.2320996508
 03/09  11:00:00,452.415066713,72.5649505506,0.0,0.0,220.879908,151.653867033,1857.1250381,1754.45494599,48.3426,54.3274921194
 03/09  12:00:00,453.436639568,72.5649505506,0.0,0.0,220.879908,151.653867033,1775.71755818,1672.76083352,48.3426,54.6141246598
 03/09  13:00:00,452.388181351,72.5649505506,0.0,0.0,220.879908,151.653867033,1776.46643034,1655.07108448,48.3426,73.0527458618
 03/09  14:00:00,446.412832586,72.5649505506,0.0,0.0,220.879908,145.652643033,1776.11606318,1687.79154557,24.1713,64.1532176171
 03/09  15:00:00,446.408320631,72.5649505506,0.0,0.0,220.879908,145.652643033,1822.77310936,1744.3330518,24.1713,54.268757562
 03/09  16:00:00,438.559824269,72.5649505506,0.0,0.0,220.879908,137.835547516,1797.53956225,1738.30256558,4.83426,54.4027366662
 03/09  17:00:00,433.577334137,72.5649505506,0.0,0.0,220.879908,133.019064,1744.34140821,1694.61548938,4.83426,44.8916588295
 03/09  18:00:00,359.860409235,72.5649505506,0.0,0.0,220.879908,53.238744,1959.12374646,1900.43304363,4.83426,53.8564428276
 03/09  19:00:00,371.85337782,72.5649505506,0.0,0.0,220.879908,53.238744,2024.64619039,1974.69396098,4.83426,45.1179694124
 03/09  20:00:00,372.273447161,72.5649505506,0.0,0.0,220.879908,53.238744,2020.2845896,1998.04152623,4.83426,17.4088033747
 03/09  21:00:00,372.263799762,72.5649505506,0.0,0.0,220.879908,53.238744,2036.18183059,2022.64656464,4.83426,8.70100594861
 03/09  22:00:00,119.144298371,1.55722110899,0.0,0.0,43.513341876,52.539744,25.0013662801,2.78352104521,4.83426,17.3835852349
 03/09  23:00:00,120.707435705,3.28779985258,0.0,0.0,43.513341876,52.539744,17.8708499511,4.38065719573,4.83426,8.65593275542
 03/09  24:00:00,123.648936614,5.07656394533,0.0,0.0,43.513341876,52.539744,14.4474312163,9.5931712163,4.83426,0.02
 03/10  01:00:00,125.934613072,8.42059230325,0.0,0.0,43.513341876,52.539744,25.4050724168,11.9475978634,4.83426,8.62321455341
 03/10  02:00:00,128.546689673,10.9928126448,0.0,0.0,43.513341876,52.539744,33.5522420751,28.6979820751,4.83426,0.02
 03/10  03:00:00,134.927455076,17.3914117678,0.0,0.0,43.513341876,52.539744,35.7447987995,30.8905387995,4.83426,0.02
 03/10  04:00:00,136.900652835,19.2864920316,0.0,0.0,43.513341876,52.539744,82.1204309504,68.662122764,4.83426,8.62404818636
 03/10  05:00:00,152.562194454,32.8516220787,0.0,0.0,43.513341876,52.539744,73.502372728,68.648112728,4.83426,0.02
 03/10  06:00:00,158.37821759,38.8836679792,0.0,0.0,43.513341876,52.539744,134.863265326,130.009005326,4.83426,0.02
 03/10  07:00:00,183.185339433,72.5649505506,0.0,0.0,43.513341876,53.238744,3336.99214179,3323.53569023,4.83426,8.62219155902
 03/10  08:00:00,355.661665223,72.5649505506,0.0,0.0,220.879908,53.238744,2826.84560695,2795.49900257,4.83426,26.5123443761
 03/10  09:00:00,446.731035448,72.5649505506,0.0,0.0,220.879908,145.652643033,2486.94140107,2406.11052295,36.25695,44.5739281269
 03/10  10:00:00,446.614289089,72.5649505506,0.0,0.0,220.879908,145.652643033,2339.17894833,2251.70682856,36.25695,51.2151697726
 03/10  11:00:00,452.527353401,72.5649505506,0.0,0.0,220.879908,151.653867033,2214.08413517,2108.40689653,48.3426,57.3346386346
 03/10  12:00:00,453.493354346,72.5649505506,0.0,0.0,220.879908,151.653867033,2011.45104208,1908.50617912,48.3426,54.6022629589
 03/10  13:00:00,452.405779738,72.5649505506,0.0,0.0,220.879908,151.653867033,1871.80738955,1759.50749224,48.3426,63.9572973098
 03/10  14:00:00,446.413496032,72.5649505506,0.0,0.0,220.879908,145.652643033,1788.91492068,1691.48570576,24.1713,73.2579149214
 03/10  15:00:00,446.382353527,72.5693794977,0.0,0.0,220.879908,145.652643033,1688.08623205,1609.65653271,24.1713,54.2583993484
 03/10  16:00:00,438.507492936,72.5649505506,0.0,0.0,220.879908,137.835547516,1580.09356506,1520.8698096,4.83426,54.389495459
 03/10  17:00:00,433.489214802,72.5649505506,0.0,0.0,220.879908,133.019064,1485.26581733,1435.54339886,4.83426,44.8881584719
 03/10  18:00:00,359.736133038,72.5649505506,0.0,0.0,220.879908,53.238744,1649.94205308,1600.22378784,4.83426,44.8840052468
 03/10  19:00:00,371.746243094,72.5649505506,0.0,0.0,220.879908,53.238744,1798.07244708,1739.1069453,4.83426,54.1312417822
 03/10  20:00:00,371.767495464,72.5649505506,0.0,0.0,220.879908,53.238744,1908.13723603,1885.89335031,4.83426,17.4096257195
 03/10  21:00:00,371.822412113,72.5649505506,0.0,0.0,220.879908,53.238744,2050.85340624,2037.31800479,4.83426,8.70114144725
 03/10  22:00:00,118.825772757,1.55722110899,0.0,0.0,43.513341876,52.539744,25.3073198721,3.090783255,4.83426,17.3822766171
 03/10  23:00:00,120.141981853,2.73845335495,0.0,0.0,43.513341876,52.539744,9.05561888038,4.20135888038,4.83426,0.02
 03/10  24:00:00,122.993715353,4.41516504467,0.0,0.0,43.513341876,52.539744,24.7521542143,11.2756848078,4.83426,8.64220940643
 03/11  01:00:00,128.713712552,11.1838163998,0.0,0.0,43.513341876,52.539744,24.9846804243,20.1304204243,4.83426,0.02
 03/11  02:00:00,134.825531953,17.2510648621,0.0,0.0,43.513341876,52.539744,42.772469278,37.918209278,4.83426,0.02
 03/11  03:00:00,143.062581977,25.4649701257,0.0,0.0,43.513341876,52.539744,75.9431142125,62.493883601,4.83426,8.61497061157
 03/11  04:00:00,146.301139134,28.6501871611,0.0,0.0,43.513341876,52.539744,89.443715938,84.589455938,4.83426,0.02
 03/11  05:00:00,158.232216186,40.1327889638,0.0,0.0,43.513341876,52.539744,117.375597336,112.521337336,4.83426,0.02
 03/11  06:00:00,160.315183502,42.2092319204,0.0,0.0,43.513341876,52.539744,137.690037423,132.835777423,4.83426,0.02
 03/11  07:00:00,145.333774226,42.1098321404,0.0,0.0,43.513341876,52.539744,170.273057691,156.823848042,4.83426,8.61494964913
 03/11  08:00:00,121.307346869,21.2627769127,0.0,0.0,43.513341876,52.539744,121.490755858,116.636495858,4.83426,0.02
 03/11  09:00:00,131.274277759,31.2460968604,0.0,0.0,43.513341876,52.539744,117.358568314,112.504308314,4.83426,0.02
 03/11  10:00:00,115.860141816,15.85728848,0.0,0.0,43.513341876,52.539744,86.2569590994,81.4026990994,4.83426,0.02
 03/11  11:00:00,111.081811376,11.1480403807,0.0,0.0,43.513341876,52.539744,86.8800369732,55.8078051331,4.83426,26.2379718402
 03/11  12:00:00,105.235148583,4.41516504467,0.0,0.0,43.513341876,52.539744,47.1663519596,33.6612432343,4.83426,8.67084872524
 03/11  13:00:00,104.509737607,4.72265005693,0.0,0.0,43.513341876,52.539744,31.6130235724,18.1092522722,4.83426,8.66951130017
 03/11  14:00:00,104.258735815,4.41516504467,0.0,0.0,43.513341876,52.539744,17.6957743014,12.8415143014,4.83426,0.02
 03/11  15:00:00,103.9144793,4.06125115627,0.0,0.0,43.513341876,52.539744,22.1884562644,8.69266062398,4.83426,8.66153564043
 03/11  16:00:00,104.904351339,5.07656394533,0.0,0.0,43.513341876,52.539744,24.671252613,11.175261816,4.83426,8.66173079703
 03/11  17:00:00,103.680862529,4.06125115627,0.0,0.0,43.513341876,52.539744,15.1951983971,10.3409383971,4.83426,0.02
 03/11  18:00:00,110.677757639,5.07656394533,0.0,0.0,43.513341876,52.539744,30.2397404742,16.7906967562,4.83426,8.61478371794
 03/11  19:00:00,121.610958332,4.06125115627,0.0,0.0,43.513341876,52.539744,23.8999051664,19.0456451664,4.83426,0.02
 03/11  20:00:00,123.070959512,5.07656394533,0.0,0.0,43.513341876,52.539744,36.0481902175,31.1939302175,4.83426,0.02
 03/11  21:00:00,123.896185366,5.92954021926,0.0,0.0,43.513341876,52.539744,41.0205897009,36.1663297009,4.83426,0.02
 03/11  22:00:00,135.310903979,17.482454082,0.0,0.0,43.513341876,52.539744,114.150704273,73.8185221868,4.83426,35.4979220859
 03/11  23:00:00,133.325061514,15.8345042153,0.0,0.0,43.513341876,52.539744,84.3385181526,79.4842581526,4.83426,0.02
 03/11  24:00:00,141.72890387,23.2190778166,0.0,0.0,43.513341876,52.539744,112.048563577,98.599421838,4.83426,8.61488173873
 03/12  01:00:00,144.880158064,27.3621287412,0.0,0.0,43.513341876,52.539744,107.009111819,102.154851819,4.83426,0.02
 03/12  02:00:00,154.138924072,36.5952432922,0.0,0.0,43.513341876,52.539744,125.230935513,120.376675513,4.83426,0.02
 03/12  03:00:00,134.119955846,16.5857694632,0.0,0.0,43.513341876,52.539744,119.218250523,114.363990523,4.83426,0.02
 03/12  04:00:00,154.582395592,36.5952432922,0.0,0.0,43.513341876,52.539744,144.975471417,131.526253296,4.83426,8.61495812048
 03/12  05:00:00,150.062437937,32.1168563034,0.0,0.0,43.513341876,52.539744,129.006299443,124.152039443,4.83426,0.02
 03/12  06:00:00,151.582185049,33.5803025661,0.0,0.0,43.513341876,52.539744,143.026589962,138.172329962,4.83426,0.02
 03/12  07:00:00,116.842678992,13.9859632656,0.0,0.0,43.513341876,52.539744,97.2562773719,92.4020173719,4.83426,0.02
 03/12  08:00:00,114.281603293,14.398261147,0.0,0.0,43.513341876,52.539744,110.978775562,97.5205156773,4.83426,8.62399988473
 03/12  09:00:00,115.034951935,15.1573641376,0.0,0.0,43.513341876,52.539744,85.7542234283,80.8999634283,4.83426,0.02
 03/12  10:00:00,109.617735147,9.74728660281,0.0,0.0,43.513341876,52.539744,104.787836267,82.4574540655,4.83426,17.4961222015
 03/12  11:00:00,112.250747377,11.4751630684,0.0,0.0,43.513341876,52.539744,72.5762767157,59.0710646211,4.83426,8.67095209454
 03/12  12:00:00,104.85399629,5.07656394533,0.0,0.0,43.513341876,52.539744,74.1137584775,60.6107225415,4.83426,8.66877593605
 03/12  13:00:00,103.88561483,4.06125115627,0.0,0.0,43.513341876,52.539744,57.6343815296,44.1294245479,4.83426,8.67069698168
 03/12  14:00:00,104.941346899,5.07656394533,0.0,0.0,43.513341876,52.539744,61.1064330988,47.6104487111,4.83426,8.66172438772
 03/12  15:00:00,103.89503058,4.06125115627,0.0,0.0,43.513341876,52.539744,46.653124478,33.1572716778,4.83426,8.66159280026
 03/12  16:00:00,102.7141548,3.09236724336,0.0,0.0,43.513341876,52.539744,21.2175714913,16.3633114913,4.83426,0.02
 03/12  17:00:00,103.700740514,4.06125115627,0.0,0.0,43.513341876,52.539744,30.4414449361,25.5871849361,4.83426,0.02
 03/12  18:00:00,110.701845779,5.07656394533,0.0,0.0,43.513341876,52.539744,47.8431852852,34.3940412477,4.83426,8.61488403741
 03/12  19:00:00,122.046878765,4.06125115627,0.0,0.0,43.513341876,52.539744,37.1633099165,32.3090499165,4.83426,0.02
 03/12  20:00:00,123.032770472,5.07656394533,0.0,0.0,43.513341876,52.539744,50.4198551064,45.5655951064,4.83426,0.02
 03/12  21:00:00,124.941910404,7.17506626125,0.0,0.0,43.513341876,52.539744,96.6688289658,56.3407495135,4.83426,35.4938194523
 03/12  22:00:00,124.082808442,6.63347149783,0.0,0.0,43.513341876,52.539744,75.1820556708,70.3277956708,4.83426,0.02
 03/12  23:00:00,127.158404819,8.73197381375,0.0,0.0,43.513341876,52.539744,71.4952598694,66.6409998694,4.83426,0.02
 03/12  24:00:00,133.577929846,16.1232601466,0.0,0.0,43.513341876,52.539744,97.4164863387,83.9690472134,4.83426,8.61317912528
 03/13  01:00:00,126.952425167,9.51042758999,0.0,0.0,43.513341876,52.539744,83.5854491134,78.7311891134,4.83426,0.02
 03/13  02:00:00,133.928014791,16.4568699087,0.0,0.0,43.513341876,52.539744,100.036551552,95.1822915516,4.83426,0.02
 03/13  03:00:00,127.178685135,9.72049540203,0.0,0.0,43.513341876,52.539744,102.899583921,89.4413865242,4.83426,8.62393739714
 03/13  04:00:00,132.914490359,15.0012760547,0.0,0.0,43.513341876,52.539744,114.599200089,109.744940089,4.83426,0.02
 03/13  05:00:00,151.401139897,33.5287621565,0.0,0.0,43.513341876,52.539744,109.298358151,104.444098151,4.83426,0.02
 03/13  06:00:00,196.309704496,72.5649505506,0.0,0.0,43.513341876,53.238744,2624.07030511,2610.61384866,4.83426,8.62219644749
 03/13  07:00:00,358.015520605,72.5649505506,0.0,0.0,220.879908,53.238744,1925.23671798,1893.89089171,4.83426,26.5115662679
 03/13  08:00:00,446.129151803,72.5649505506,0.00152915466654,0.0,220.879908,145.652643033,1599.88480798,1519.05823165,36.25695,44.5696263244
 03/13  09:00:00,444.870384345,72.5649505506,0.0023738325759,0.0,220.879908,145.652643033,1314.34112181,1223.86762783,36.25695,54.2165439807
 03/13  10:00:00,450.274919144,72.5649505506,0.0014314159624,0.0,220.879908,151.653867033,1133.36744251,1030.71494939,48.3426,54.3098931243
 03/13  11:00:00,450.862788315,72.5649505506,0.0,0.0,220.879908,151.653867033,863.732750502,760.797296234,48.3426,54.5928542678
 03/13  12:00:00,449.661196103,72.5649505506,0.0,0.0,220.879908,151.653867033,603.610515773,491.323920464,48.3426,63.943995309
 03/13  13:00:00,443.751838076,72.5993177644,0.0279219571159,0.0,220.879908,145.652643033,397.798446163,300.386013306,24.1713,73.241132857
 03/13  14:00:00,447.791007082,72.9115190393,3.41008245803,0.0,220.879908,145.652643033,277.303183513,198.88443666,24.1713,54.2474468532
 03/13  15:00:00,459.316702947,73.2291660516,22.1001092033,0.0,220.879908,137.835547516,173.552381009,114.342851515,4.83426,54.3752694937
 03/13  16:00:00,468.974103654,72.6354693698,37.3738008652,0.0,220.879908,133.019064,82.4165644552,32.6949294605,4.83426,44.8873749947
 03/13  17:00:00,373.78055533,72.5649505506,22.4200560579,0.0,220.879908,53.238744,143.770640711,94.0597127926,4.83426,44.8766679185
 03/13  18:00:00,357.792822527,72.5649505506,0.87960122438,0.0,220.879908,53.238744,227.626632039,168.675317916,4.83426,54.1170541228
 03/13  19:00:00,369.249058023,72.5649505506,0.0,0.0,220.879908,53.238744,280.269420317,258.026138117,4.83426,17.4090222
 03/13  20:00:00,369.272199061,72.5649505506,0.0,0.0,220.879908,53.238744,440.342441705,426.808287992,4.83426,8.69989371359
 03/13  21:00:00,117.77046637,0.0,0.0,0.0,43.513341876,52.539744,13.5354932493,0.0,4.83426,8.70123324927
 03/13  22:00:00,117.510392182,0.0,0.0,0.0,43.513341876,52.539744,13.489454078,0.0,4.83426,8.65519407801
 03/13  23:00:00,118.556709516,0.0,0.0,0.0,43.513341876,52.539744,13.4758257243,0.0,4.83426,8.64156572425
 03/13  24:00:00,117.539654893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  01:00:00,117.528405982,0.0,0.0,0.0,43.513341876,52.539744,13.4580346768,0.0,4.83426,8.62377467683
 03/14  02:00:00,117.509972564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  03:00:00,117.492054477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  04:00:00,119.605928808,0.0,0.0,0.0,43.513341876,52.539744,13.4579863814,0.0,4.83426,8.62372638137
 03/14  05:00:00,119.267190003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  06:00:00,194.262298579,72.5649505506,0.0,0.0,43.513341876,53.238744,1846.06556245,1841.21130245,4.83426,0.02
 03/14  07:00:00,355.632325759,72.5649505506,0.0,0.0,220.879908,53.238744,1498.50876879,1458.3353196,4.83426,35.3391891904
 03/14  08:00:00,444.867427373,72.5649505506,0.00158041141975,0.0,220.879908,145.652643033,1295.863255,1223.94788721,36.25695,35.6584177872
 03/14  09:00:00,444.779512283,72.5649505506,0.00207925252907,0.0,220.879908,145.652643033,1228.14916921,1137.65650833,36.25695,54.2357108719
 03/14  10:00:00,450.435518517,72.5649505506,0.00154498080935,0.0,220.879908,151.653867033,1119.52369094,1016.85401297,48.3426,54.3270779681
 03/14  11:00:00,451.15229846,72.5649505506,0.0,0.0,220.879908,151.653867033,986.184097739,874.148905128,48.3426,63.6925926106
 03/14  12:00:00,449.882352159,72.5649505506,0.0,0.0,220.879908,151.653867033,812.52827428,700.248333838,48.3426,63.9373404417
 03/14  13:00:00,443.76774731,72.5659087701,0.0,0.0,220.879908,145.652643033,655.14115327,566.882141677,24.1713,64.0877115932
 03/14  14:00:00,443.718612992,72.5894107673,0.0,0.0,220.879908,145.652643033,522.811441803,444.374033398,24.1713,54.2661084057
 03/14  15:00:00,435.874998859,72.5910483306,0.0,0.0,220.879908,137.835547516,474.711528432,415.483011803,4.83426,54.3942566282
 03/14  16:00:00,430.841214817,72.5649505506,0.0,0.0,220.879908,133.019064,441.29651837,384.059804553,4.83426,52.402453817
 03/14  17:00:00,351.095225911,72.5649505506,0.0,0.0,220.879908,53.238744,580.967843536,529.815806319,4.83426,46.3177772178
 03/14  18:00:00,357.144836393,72.5649505506,0.0,0.0,220.879908,53.238744,672.381257318,622.458191174,4.83426,45.0888061448
 03/14  19:00:00,369.208713311,72.5649505506,0.0,0.0,220.879908,53.238744,782.698617423,760.45701766,4.83426,17.4073397627
 03/14  20:00:00,369.243337478,72.5649505506,0.0,0.0,220.879908,53.238744,801.737328892,788.203364803,4.83426,8.69970408887
 03/14  21:00:00,117.455863493,0.0,0.0,0.0,43.513341876,52.539744,22.2161276069,0.0,4.83426,17.3818676069
 03/14  22:00:00,117.539657779,0.0,0.0,0.0,43.513341876,52.539744,13.4893844649,0.0,4.83426,8.65512446485
 03/14  23:00:00,118.587874836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/14  24:00:00,117.585590163,0.0,0.0,0.0,43.513341876,52.539744,13.458009793,0.0,4.83426,8.62374979302
 03/15  01:00:00,117.589147328,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  02:00:00,117.581244009,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  03:00:00,117.56966864,0.0,0.0,0.0,43.513341876,52.539744,13.4579491578,0.0,4.83426,8.62368915779
 03/15  04:00:00,117.992569426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  05:00:00,117.955793642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/15  06:00:00,192.582556417,72.5649505506,0.0,0.0,43.513341876,53.238744,1504.87869802,1491.4205964,4.83426,8.62384161211
 03/15  07:00:00,351.901660973,72.5649505506,0.0,0.0,220.879908,53.238744,1287.99897951,1256.65480384,4.83426,26.5099156689
 03/15  08:00:00,444.098954383,72.5649505506,0.00183512352103,0.0,220.879908,145.652643033,1071.06020777,990.236589263,36.25695,44.5666685023
 03/15  09:00:00,444.023601302,72.5649505506,0.00244490570976,0.0,220.879908,145.652643033,977.979353652,887.512963658,36.25695,54.2094399935
 03/15  10:00:00,449.875880786,72.5649505506,0.00185425932014,0.0,220.879908,151.653867033,852.689675485,750.04516247,48.3426,54.3019130149
 03/15  11:00:00,450.698300728,72.5649505506,0.0,0.0,220.879908,151.653867033,663.366841044,560.441082956,48.3426,54.5831580873
 03/15  12:00:00,449.952480839,72.7950714302,0.0,0.0,220.879908,151.653867033,580.701769525,468.422958819,48.3426,63.9362107053
 03/15  13:00:00,444.532795482,73.358432354,0.0,0.0,220.879908,145.652643033,522.41445856,425.012786804,24.1713,73.2303717562
 03/15  14:00:00,445.008536663,73.8638081262,0.0,0.0,220.879908,145.652643033,394.453502098,316.044718851,24.1713,54.237483247
 03/15  15:00:00,442.02614281,74.4166794477,4.24362542766,0.0,220.879908,137.835547516,232.702912004,173.503488899,4.83426,54.3651631043
 03/15  16:00:00,443.345155852,72.8361967215,12.0518939942,0.0,220.879908,133.019064,98.9118996415,49.1976691012,4.83426,44.8799705403
 03/15  17:00:00,351.959625498,72.5947285008,0.919942808645,0.0,220.879908,53.238744,207.100968046,157.392742991,4.83426,44.8739650551
 03/15  18:00:00,353.982957826,72.5708276323,0.0,0.0,220.879908,53.238744,261.081377794,202.142341055,4.83426,54.1047767387
 03/15  19:00:00,369.33123535,72.5649505506,0.0,0.0,220.879908,53.238744,324.36409527,310.815936497,4.83426,8.71389877368
 03/15  20:00:00,369.374278812,72.5649505506,0.0,0.0,220.879908,53.238744,520.035512798,497.820315559,4.83426,17.3809372387
 03/15  21:00:00,117.848176908,0.0,0.0,0.0,43.513341876,52.539744,13.5342055201,0.0,4.83426,8.69994552012
 03/15  22:00:00,117.60261503,0.0,0.0,0.0,43.513341876,52.539744,13.4891878148,0.0,4.83426,8.65492781482
 03/15  23:00:00,118.619409827,0.0,0.0,0.0,43.513341876,52.539744,13.4760558086,0.0,4.83426,8.64179580862
 03/15  24:00:00,117.631371687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  01:00:00,117.621082378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  02:00:00,117.602119088,0.0,0.0,0.0,43.513341876,52.539744,13.4580995873,0.0,4.83426,8.62383958727
 03/16  03:00:00,117.583542242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  04:00:00,117.992879123,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  05:00:00,117.961000934,0.0,0.0,0.0,43.513341876,52.539744,13.4580362817,0.0,4.83426,8.62377628166
 03/16  06:00:00,192.508732194,72.5649505506,0.00131274092593,0.0,43.513341876,53.238744,1552.77776165,1547.92350165,4.83426,0.02
 03/16  07:00:00,351.720298655,72.5649505506,0.0,0.0,220.879908,53.238744,1190.5386001,1150.36614631,4.83426,35.3381937966
 03/16  08:00:00,443.894794395,72.5649505506,0.002002610767,0.0,220.879908,145.652643033,929.003143898,857.091408161,36.25695,35.6547857367
 03/16  09:00:00,443.895859501,72.5649505506,0.00255186028476,0.0,220.879908,145.652643033,887.254604181,796.777106088,36.25695,54.2205480932
 03/16  10:00:00,449.862616777,72.5649505506,0.00186699151817,0.0,220.879908,151.653867033,842.556055539,739.899005238,48.3426,54.3144503003
 03/16  11:00:00,450.780095243,72.5649505506,0.0,0.0,220.879908,151.653867033,769.223870222,657.191156725,48.3426,63.6901134966
 03/16  12:00:00,449.841987283,72.5846737638,0.0,0.0,220.879908,151.653867033,746.57033822,634.297340346,48.3426,63.9303978738
 03/16  13:00:00,444.15004985,72.9401542523,0.0,0.0,220.879908,145.652643033,590.930496485,502.684974597,24.1713,64.074221888
 03/16  14:00:00,444.039358085,72.8669001952,0.0,0.0,220.879908,145.652643033,527.377097256,448.958782969,24.1713,54.2470142868
 03/16  15:00:00,436.302449857,72.970412629,0.0,0.0,220.879908,137.835547516,517.48190604,458.273824557,4.83426,54.3738214824
 03/16  16:00:00,430.859801122,72.5708601451,0.0,0.0,220.879908,133.019064,432.417337058,382.709974171,4.83426,44.8731028877
 03/16  17:00:00,351.105096951,72.5649505506,0.0,0.0,220.879908,53.238744,575.872201922,526.172105613,4.83426,44.8658363095
 03/16  18:00:00,354.171624887,72.5649505506,0.0,0.0,220.879908,53.238744,676.313608477,617.365221021,4.83426,54.1141274556
 03/16  19:00:00,369.539897958,72.5649505506,0.0,0.0,220.879908,53.238744,682.64116617,660.398592628,4.83426,17.4083135426
 03/16  20:00:00,369.66268933,72.5649505506,0.0,0.0,220.879908,53.238744,802.660731509,789.125957799,4.83426,8.70051371074
 03/16  21:00:00,117.755743349,0.0,0.0,0.0,43.513341876,52.539744,22.2142251116,0.0,4.83426,17.3799651116
 03/16  22:00:00,117.541901844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/16  23:00:00,118.610905514,0.0,0.0,0.0,43.513341876,52.539744,13.4758505463,0.0,4.83426,8.64159054634
 03/16  24:00:00,117.621628259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  01:00:00,117.615973158,0.0,0.0,0.0,43.513341876,52.539744,13.457989079,0.0,4.83426,8.62372907905
 03/17  02:00:00,117.607748752,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  03:00:00,117.596693701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  04:00:00,119.719842111,0.0,0.0,0.0,43.513341876,52.539744,13.4579172719,0.0,4.83426,8.62365727193
 03/17  05:00:00,119.38255019,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  06:00:00,192.90160918,72.5649505506,0.0,0.0,43.513341876,53.238744,1344.91436218,1340.06010218,4.83426,0.02
 03/17  07:00:00,351.711519801,72.5649505506,0.0,0.0,220.879908,53.238744,1207.84269024,1167.67424372,4.83426,35.334186517
 03/17  08:00:00,444.054426996,72.5649505506,0.00185158808657,0.0,220.879908,145.652643033,1043.33760832,971.425417996,36.25695,35.6552403273
 03/17  09:00:00,444.081933902,72.5649505506,0.00237301021617,0.0,220.879908,145.652643033,1013.01604103,922.530720429,36.25695,54.228370599
 03/17  10:00:00,449.963477469,72.5649505506,0.0018228793222,0.0,220.879908,151.653867033,919.178116516,816.517134602,48.3426,54.3183819141
 03/17  11:00:00,450.801831063,72.5649505506,0.0,0.0,220.879908,151.653867033,780.846744826,668.827452283,48.3426,63.6766925432
 03/17  12:00:00,449.798055081,72.5649505506,0.0,0.0,220.879908,151.653867033,714.412722862,602.147549798,48.3426,63.9225730637
 03/17  13:00:00,443.840303411,72.5649505506,0.0,0.0,220.879908,145.652643033,725.359889996,637.117570165,24.1713,64.0710198314
 03/17  14:00:00,443.896271292,72.5708283687,0.0,0.0,220.879908,145.652643033,787.857526124,709.432971017,24.1713,54.2532551068
 03/17  15:00:00,436.095221814,72.6028502331,0.0,0.0,220.879908,137.835547516,754.330028736,695.115974947,4.83426,54.3797937892
 03/17  16:00:00,431.020509834,72.5649505506,0.0,0.0,220.879908,133.019064,648.36761012,598.668293378,4.83426,44.8650567429
 03/17  17:00:00,351.295286694,72.5649505506,0.0,0.0,220.879908,53.238744,781.702568701,723.031377846,4.83426,53.8369308548
 03/17  18:00:00,354.41983958,72.5649505506,0.0,0.0,220.879908,53.238744,857.704171826,807.776638598,4.83426,45.0932732275
 03/17  19:00:00,369.470930683,72.5649505506,0.0,0.0,220.879908,53.238744,900.563031745,878.322039999,4.83426,17.4067317458
 03/17  20:00:00,369.659923406,72.5649505506,0.0,0.0,220.879908,53.238744,971.063288128,957.529023547,4.83426,8.70000458088
 03/17  21:00:00,117.395043802,0.0,0.0,0.0,43.513341876,52.539744,22.213708314,0.0,4.83426,17.379448314
 03/17  22:00:00,117.482710481,0.0,0.0,0.0,43.513341876,52.539744,13.489010546,0.0,4.83426,8.65475054605
 03/17  23:00:00,118.554650674,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/17  24:00:00,117.531026912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  01:00:00,117.533023539,0.0,0.0,0.0,43.513341876,52.539744,13.4490292412,0.0,4.83426,8.61476924122
 03/18  02:00:00,117.525043265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  03:00:00,117.511805425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  04:00:00,117.929029854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  05:00:00,117.895085905,0.0,0.0,0.0,43.513341876,52.539744,13.4490109561,0.0,4.83426,8.61475095608
 03/18  06:00:00,117.918108597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  07:00:00,99.861372808,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  08:00:00,99.8624999002,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  09:00:00,99.8979867505,0.0,0.0,0.0,43.513341876,52.539744,13.4580490145,0.0,4.83426,8.6237890145
 03/18  10:00:00,99.8983237255,0.0,0.0,0.0,43.513341876,52.539744,22.3293413468,0.0,4.83426,17.4950813468
 03/18  11:00:00,100.829033556,0.0,0.0,0.0,43.513341876,52.539744,13.5045629286,0.0,4.83426,8.67030292862
 03/18  12:00:00,99.869002131,0.0,0.0,0.0,43.513341876,52.539744,13.5045806347,0.0,4.83426,8.67032063466
 03/18  13:00:00,99.9486487171,0.0,0.0,0.0,43.513341876,52.539744,13.4949425619,0.0,4.83426,8.66068256187
 03/18  14:00:00,99.9766536025,0.0,0.0,0.0,43.513341876,52.539744,13.4951022442,0.0,4.83426,8.66084224418
 03/18  15:00:00,99.9546224137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  16:00:00,99.7374248034,0.0,0.0,0.0,43.513341876,52.539744,13.4490184902,0.0,4.83426,8.61475849016
 03/18  17:00:00,99.716902612,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  18:00:00,102.687809185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  19:00:00,118.045140824,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/18  20:00:00,118.01361534,0.0,0.0,0.0,43.513341876,52.539744,13.449001174,0.0,4.83426,8.61474117398
 03/18  21:00:00,117.812283109,0.0,0.0,0.0,43.513341876,52.539744,31.4467760191,0.0,4.83426,26.6125160191
 03/18  22:00:00,118.343878746,0.869882281255,0.0,0.0,43.513341876,52.539744,13.8577461273,0.40869123277,4.83426,8.61479489456
 03/18  23:00:00,122.050050428,3.60930518711,0.0,0.0,43.513341876,52.539744,6.49626344595,1.64200344595,4.83426,0.02
 03/18  24:00:00,121.766266482,4.31537869712,0.0,0.0,43.513341876,52.539744,7.2065919739,2.3523319739,4.83426,0.02
 03/19  01:00:00,121.968736771,4.52750816414,0.0,0.0,43.513341876,52.539744,7.53128136603,2.67702136603,4.83426,0.02
 03/19  02:00:00,121.928140725,4.49233564132,0.0,0.0,43.513341876,52.539744,17.0244408953,3.57532345055,4.83426,8.61485744476
 03/19  03:00:00,122.600682441,5.16444864444,0.0,0.0,43.513341876,52.539744,9.72207880073,4.86781880073,4.83426,0.02
 03/19  04:00:00,125.86574253,7.99537763443,0.0,0.0,43.513341876,52.539744,13.8711718097,9.01691180973,4.83426,0.02
 03/19  05:00:00,127.552587921,9.70542900588,0.0,0.0,43.513341876,52.539744,19.0823498932,14.2280898932,4.83426,0.02
 03/19  06:00:00,128.214819848,10.3307389632,0.0,0.0,43.513341876,52.539744,22.6821743559,17.8279143559,4.83426,0.02
 03/19  07:00:00,104.470819275,4.64547946028,0.0,0.0,43.513341876,52.539744,26.7352532302,13.286183005,4.83426,8.6148102252
 03/19  08:00:00,104.344727983,4.49233564132,0.0,0.0,43.513341876,52.539744,19.2276821596,14.3734221596,4.83426,0.02
 03/19  09:00:00,104.541066855,4.64547946028,0.0,0.0,43.513341876,52.539744,15.1966319779,10.3423719779,4.83426,0.02
 03/19  10:00:00,103.945999987,4.02045045678,0.0,0.0,43.513341876,52.539744,36.7515053719,5.68393298858,4.83426,26.2333123834
 03/19  11:00:00,103.230044702,2.39916278558,0.0,0.0,43.513341876,52.539744,15.5182321397,2.01359136299,4.83426,8.67038077674
 03/19  12:00:00,99.8924633725,0.0,0.0,0.0,43.513341876,52.539744,13.5038274017,0.0,4.83426,8.6695674017
 03/19  13:00:00,99.9997849287,0.0,0.0,0.0,43.513341876,52.539744,13.5038368688,0.0,4.83426,8.66957686877
 03/19  14:00:00,100.052793962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  15:00:00,100.050824216,0.0,0.0,0.0,43.513341876,52.539744,13.4950787863,0.0,4.83426,8.66081878631
 03/19  16:00:00,99.8563976113,0.0,0.0,0.0,43.513341876,52.539744,13.4490554716,0.0,4.83426,8.61479547157
 03/19  17:00:00,99.8477842337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  18:00:00,102.785630812,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  19:00:00,118.097735771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  20:00:00,118.045013985,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  21:00:00,117.83288932,0.0,0.0,0.0,43.513341876,52.539744,40.3127939261,0.0,4.83426,35.4785339261
 03/19  22:00:00,117.487712102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/19  23:00:00,118.447530708,0.0,0.0,0.0,43.513341876,52.539744,13.4490767661,0.0,4.83426,8.61481676609
 03/19  24:00:00,117.482058472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  01:00:00,118.786738133,1.30941328918,0.0,0.0,43.513341876,52.539744,5.67521216989,0.820952169895,4.83426,0.02
 03/20  02:00:00,121.410129384,3.94844690244,0.0,0.0,43.513341876,52.539744,16.1605308612,2.70253470726,4.83426,8.6237361539
 03/20  03:00:00,121.958770282,4.50475486042,0.0,0.0,43.513341876,52.539744,10.005752481,5.151492481,4.83426,0.02
 03/20  04:00:00,122.042764044,4.16117505664,0.0,0.0,43.513341876,52.539744,11.0665819444,6.21232194436,4.83426,0.02
 03/20  05:00:00,122.714461056,4.85866874883,0.0,0.0,43.513341876,52.539744,21.8355963555,8.37769634693,4.83426,8.62364000853
 03/20  06:00:00,191.180826185,72.5649505506,0.0,0.0,43.513341876,53.238744,2036.76367118,2031.90941118,4.83426,0.02
 03/20  07:00:00,352.665105078,72.5649505506,0.0,0.0,220.879908,53.238744,1571.44862354,1540.1100757,4.83426,26.5042878328
 03/20  08:00:00,444.535826567,72.5649505506,0.00235123494787,0.0,220.879908,145.652643033,1286.37177731,1205.56265437,36.25695,44.5521729347
 03/20  09:00:00,444.305268392,72.5649505506,0.00212704065216,0.0,220.879908,145.652643033,1155.48375117,1065.0281228,36.25695,54.1986783684
 03/20  10:00:00,450.192860836,72.5649505506,0.00143503688199,0.0,220.879908,151.653867033,1095.64910365,993.016478227,48.3426,54.290025423
 03/20  11:00:00,451.071172335,72.5649505506,0.0,0.0,220.879908,151.653867033,999.390761866,896.479777229,48.3426,54.5683846368
 03/20  12:00:00,449.816895845,72.5649505506,0.0,0.0,220.879908,151.653867033,811.373633178,699.126668976,48.3426,63.9043642019
 03/20  13:00:00,443.713328715,72.5649505506,0.0,0.0,220.879908,145.652643033,660.258641606,562.891466385,24.1713,73.1958752209
 03/20  14:00:00,443.68600487,72.5830523558,0.0,0.0,220.879908,145.652643033,565.828653371,490.560238151,24.1713,51.0971152204
 03/20  15:00:00,435.90875098,72.6896296995,0.0,0.0,220.879908,137.835547516,447.127713417,384.821387703,4.83426,57.4720657137
 03/20  16:00:00,430.708091746,72.5649505506,0.0,0.0,220.879908,133.019064,279.017903071,229.319869965,4.83426,44.8637731058
 03/20  17:00:00,350.930819215,72.5649505506,0.0,0.0,220.879908,53.238744,395.775517596,346.079463092,4.83426,44.8617945041
 03/20  18:00:00,353.955061049,72.5649505506,0.0,0.0,220.879908,53.238744,469.063108569,410.148914771,4.83426,54.0799337984
 03/20  19:00:00,369.353534767,72.5649505506,0.0,0.0,220.879908,53.238744,532.023493051,518.475502118,4.83426,8.71373093301
 03/20  20:00:00,369.414735219,72.5649505506,0.0,0.0,220.879908,53.238744,670.681471877,648.466944717,4.83426,17.3802671599
 03/20  21:00:00,117.76496932,0.0,0.0,0.0,43.513341876,52.539744,13.5338148534,0.0,4.83426,8.69955485345
 03/20  22:00:00,117.543093848,0.0,0.0,0.0,43.513341876,52.539744,13.4892378268,0.0,4.83426,8.65497782678
 03/20  23:00:00,118.587253777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/20  24:00:00,117.599459093,0.0,0.0,0.0,43.513341876,52.539744,13.4577583665,0.0,4.83426,8.62349836651
 03/21  01:00:00,117.596957349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  02:00:00,117.586180484,0.0,0.0,0.0,43.513341876,52.539744,13.4576483605,0.0,4.83426,8.62338836046
 03/21  03:00:00,117.580931733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  04:00:00,119.685410787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  05:00:00,119.345108457,0.0,0.0,0.0,43.513341876,52.539744,13.4579468886,0.0,4.83426,8.62368688861
 03/21  06:00:00,190.089610815,72.5649505506,0.0,0.0,43.513341876,53.238744,1456.23679482,1451.38253482,4.83426,0.02
 03/21  07:00:00,351.632829436,72.5649505506,0.0,0.0,220.879908,53.238744,1170.25664431,1138.92018355,4.83426,26.5022007642
 03/21  08:00:00,443.830407078,72.5649505506,0.00198933353132,0.0,220.879908,145.652643033,922.348212004,841.538810878,36.25695,44.5524511255
 03/21  09:00:00,443.764075526,72.5649505506,0.00293716183083,0.0,220.879908,145.652643033,767.28883022,676.843254866,36.25695,54.1886253546
 03/21  10:00:00,449.740191233,72.5649505506,0.00193378006215,0.0,220.879908,151.653867033,705.159946888,602.538595364,48.3426,54.2787515239
 03/21  11:00:00,450.664990848,72.5649505506,0.0,0.0,220.879908,151.653867033,639.613187801,536.71567611,48.3426,54.5549116906
 03/21  12:00:00,449.713426459,72.5649505506,0.0,0.0,220.879908,151.653867033,600.322791854,488.08139648,48.3426,63.898795374
 03/21  13:00:00,443.738372273,72.5649505506,0.0,0.0,220.879908,145.652643033,559.001655379,470.7873856,24.1713,64.0429697784
 03/21  14:00:00,443.740786975,72.5649505506,0.0,0.0,220.879908,145.652643033,554.71383313,476.290857557,24.1713,54.2516755738
 03/21  15:00:00,435.915088307,72.5796156405,0.0,0.0,220.879908,137.835547516,531.103830129,467.240870969,4.83426,59.0286991603
 03/21  16:00:00,430.863666064,72.5649505506,0.0,0.0,220.879908,133.019064,446.578524778,392.53138673,4.83426,49.2128780472
 03/21  17:00:00,351.079048024,72.5649505506,0.0,0.0,220.879908,53.238744,537.688757948,487.996065058,4.83426,44.8584328892
 03/21  18:00:00,354.099687718,72.5649505506,0.0,0.0,220.879908,53.238744,596.383651054,546.483440146,4.83426,45.0659509083
 03/21  19:00:00,369.082054124,72.5649505506,0.0,0.0,220.879908,53.238744,670.545804738,648.3058598,4.83426,17.4056849384
 03/21  20:00:00,369.114482709,72.5649505506,0.0,0.0,220.879908,53.238744,706.120573778,692.587496273,4.83426,8.69881750425
 03/21  21:00:00,117.51150307,0.0,0.0,0.0,43.513341876,52.539744,22.2141493174,0.0,4.83426,17.3798893174
 03/21  22:00:00,117.580404952,0.0,0.0,0.0,43.513341876,52.539744,13.4887231712,0.0,4.83426,8.65446317121
 03/21  23:00:00,118.601642294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/21  24:00:00,117.614280453,0.0,0.0,0.0,43.513341876,52.539744,13.4579765939,0.0,4.83426,8.62371659391
 03/22  01:00:00,117.598613605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  02:00:00,117.567691677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  03:00:00,117.544326247,0.0,0.0,0.0,43.513341876,52.539744,13.4578540014,0.0,4.83426,8.62359400142
 03/22  04:00:00,117.96826412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  05:00:00,117.939622542,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  06:00:00,189.850545623,72.5649505506,0.0,0.0,43.513341876,53.238744,1656.50508101,1643.04734095,4.83426,8.62348005923
 03/22  07:00:00,352.277145022,72.5649505506,0.0,0.0,220.879908,53.238744,1415.65515359,1384.32000823,4.83426,26.5008853691
 03/22  08:00:00,444.444973721,72.5649505506,0.00172413068771,0.0,220.879908,145.652643033,1181.45591725,1109.55489489,36.25695,35.6440723594
 03/22  09:00:00,444.319754179,72.5649505506,0.00226886906792,0.0,220.879908,145.652643033,1097.89084159,1007.4138318,36.25695,54.2200597895
 03/22  10:00:00,450.168688973,72.5649505506,0.00170136158117,0.0,220.879908,151.653867033,1023.514496,920.865692814,48.3426,54.3062031853
 03/22  11:00:00,451.33281379,72.5649505506,0.0,0.0,220.879908,151.653867033,1079.65623516,967.668697336,48.3426,63.6449378282
 03/22  12:00:00,450.330245345,72.5649505506,0.0,0.0,220.879908,151.653867033,1053.6085035,941.369189198,48.3426,63.8967142991
 03/22  13:00:00,444.100862776,72.5649505506,0.0,0.0,220.879908,145.652643033,931.818237319,843.614583705,24.1713,64.0323536139
 03/22  14:00:00,444.012069951,72.5649505506,0.0,0.0,220.879908,145.652643033,885.802427662,807.397639471,24.1713,54.2334881914
 03/22  15:00:00,436.068719099,72.5649505506,0.0,0.0,220.879908,137.835547516,766.03408943,706.842796133,4.83426,54.3570332967
 03/22  16:00:00,430.975737587,72.5649505506,0.0,0.0,220.879908,133.019064,627.542273995,577.854798199,4.83426,44.8532157963
 03/22  17:00:00,351.246663276,72.5649505506,0.0,0.0,220.879908,53.238744,759.115633678,709.430256137,4.83426,44.8511175409
 03/22  18:00:00,354.37193936,72.5649505506,0.0,0.0,220.879908,53.238744,857.839032459,798.912081451,4.83426,54.0926910077
 03/22  19:00:00,369.788403248,72.5649505506,0.0,0.0,220.879908,53.238744,862.575905427,840.335049235,4.83426,17.4065961926
 03/22  20:00:00,369.829689134,72.5649505506,0.0,0.0,220.879908,53.238744,891.099003746,877.56505359,4.83426,8.69969015594
 03/22  21:00:00,117.707464764,0.0,0.0,0.0,43.513341876,52.539744,22.21331126,0.0,4.83426,17.37905126
 03/22  22:00:00,117.484145455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/22  23:00:00,118.563004477,0.0,0.0,0.0,43.513341876,52.539744,13.4753492647,0.0,4.83426,8.64108926467
 03/22  24:00:00,117.548108861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  01:00:00,117.55029425,0.0,0.0,0.0,43.513341876,52.539744,13.4562732431,0.0,4.83426,8.62201324313
 03/23  02:00:00,117.539281641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  03:00:00,117.532624866,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  04:00:00,117.946965058,0.0,0.0,0.0,43.513341876,52.539744,13.4578571238,0.0,4.83426,8.62359712385
 03/23  05:00:00,117.907585426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  06:00:00,190.28438666,72.5649505506,0.0,0.0,43.513341876,53.238744,1680.62279885,1675.76853885,4.83426,0.02
 03/23  07:00:00,352.532380563,72.5649505506,0.0,0.0,220.879908,53.238744,1481.72044294,1441.55866615,4.83426,35.3275167851
 03/23  08:00:00,444.713857392,72.5649505506,0.00151884625534,0.0,220.879908,145.652643033,1261.05459042,1189.15625022,36.25695,35.6413902026
 03/23  09:00:00,444.678928295,72.5649505506,0.001922148863,0.0,220.879908,145.652643033,1214.02217369,1123.56768385,36.25695,54.1975398483
 03/23  10:00:00,450.605415534,72.5649505506,0.00145548338091,0.0,220.879908,151.653867033,1181.89443827,1079.26385618,48.3426,54.2879820902
 03/23  11:00:00,451.651225936,72.5649505506,0.0,0.0,220.879908,151.653867033,1161.71451675,1049.7149748,48.3426,63.6569419522
 03/23  12:00:00,450.516375238,72.5649505506,0.0,0.0,220.879908,151.653867033,1105.25943978,994.683892851,48.3426,62.2329469337
 03/23  13:00:00,444.428526215,72.5649505506,0.0,0.0,220.879908,145.652643033,1073.79002482,983.933300094,24.1713,65.6854247299
 03/23  14:00:00,444.350003093,72.5649505506,0.0,0.0,220.879908,145.652643033,1036.63515848,958.253799282,24.1713,54.2100592016
