Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/23  15:00:00,436.500158413,72.5649505506,0.0,0.0,220.879908,137.835547516,978.641732539,919.472816946,4.83426,54.3346555922
 03/23  16:00:00,431.489799692,72.5649505506,0.0,0.0,220.879908,133.019064,871.555248355,821.865802873,4.83426,44.8551854819
 03/23  17:00:00,351.787111616,72.5649505506,0.0,0.0,220.879908,53.238744,983.418965112,933.730328038,4.83426,44.8543770741
 03/23  18:00:00,351.854137559,72.5649505506,0.0,0.0,220.879908,53.238744,1019.11573579,960.21292067,4.83426,54.0685551183
 03/23  19:00:00,370.170724909,72.5649505506,0.0,0.0,220.879908,53.238744,981.209310796,967.661683852,4.83426,8.71336694449
 03/23  20:00:00,370.357973266,72.5649505506,0.0,0.0,220.879908,53.238744,1068.69680868,1046.48299447,4.83426,17.379554206
 03/23  21:00:00,117.652139821,0.0,0.0,0.0,43.513341876,52.539744,13.5334136355,0.0,4.83426,8.69915363552
 03/23  22:00:00,117.441951649,0.0,0.0,0.0,43.513341876,52.539744,13.489004964,0.0,4.83426,8.654744964
 03/23  23:00:00,118.536772276,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/23  24:00:00,117.502260722,0.0,0.0,0.0,43.513341876,52.539744,13.4576351916,0.0,4.83426,8.6233751916
 03/24  01:00:00,117.508415939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  02:00:00,117.501299307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  03:00:00,117.494077503,0.0,0.0,0.0,43.513341876,52.539744,13.4578979866,0.0,4.83426,8.62363798663
 03/24  04:00:00,120.320757421,0.707827776816,0.0,0.0,43.513341876,52.539744,5.08130445704,0.227044457042,4.83426,0.02
 03/24  05:00:00,121.644521117,2.36751644857,0.0,0.0,43.513341876,52.539744,14.2831328545,0.825365186385,4.83426,8.6235076681
 03/24  06:00:00,192.84804144,72.5649505506,0.0,0.0,43.513341876,53.238744,2027.62833989,2022.77407989,4.83426,0.02
 03/24  07:00:00,354.068782035,72.5649505506,0.0,0.0,220.879908,53.238744,1755.38825919,1724.05588783,4.83426,26.4981113593
 03/24  08:00:00,446.329726569,72.5649505506,0.0,0.0,220.879908,145.652643033,1561.36666695,1480.56383217,36.25695,44.5458847875
 03/24  09:00:00,446.371251325,72.5649505506,0.0,0.0,220.879908,145.652643033,1501.24999103,1416.84254481,36.25695,48.150496223
 03/24  10:00:00,452.376731872,72.5649505506,0.000986060172017,0.0,220.879908,151.653867033,1463.17811366,1354.52653275,48.3426,60.3089809132
 03/24  11:00:00,453.415612498,72.5649505506,0.0,0.0,220.879908,151.653867033,1401.21098315,1298.33478005,48.3426,54.5336030977
 03/24  12:00:00,452.381084231,72.5649505506,0.0,0.0,220.879908,151.653867033,1378.98744569,1266.76351048,48.3426,63.8813352115
 03/24  13:00:00,446.412077169,72.5649505506,0.0,0.0,220.879908,145.652643033,1361.87933565,1273.68521676,24.1713,64.0228188952
 03/24  14:00:00,446.397551001,72.5649505506,0.0,0.0,220.879908,145.652643033,1369.19554018,1290.79610897,24.1713,54.2281312073
 03/24  15:00:00,438.529502173,72.5649505506,0.0,0.0,220.879908,137.835547516,1294.22282733,1235.03828867,4.83426,54.3502786601
 03/24  16:00:00,433.477688082,72.5649505506,0.0,0.0,220.879908,133.019064,1181.78601496,1132.10898704,4.83426,44.8427679159
 03/24  17:00:00,353.709753583,72.5649505506,0.0,0.0,220.879908,53.238744,1311.49283685,1261.52977703,4.83426,45.1287998245
 03/24  18:00:00,353.732240875,72.5649505506,0.0,0.0,220.879908,53.238744,1378.43135723,1319.79791413,4.83426,53.7991830965
 03/24  19:00:00,371.634105491,72.5649505506,0.0,0.0,220.879908,53.238744,1355.63122854,1333.39111137,4.83426,17.4058571678
 03/24  20:00:00,371.633308284,72.5649505506,0.0,0.0,220.879908,53.238744,1344.98663375,1331.4530405,4.83426,8.69933324352
 03/24  21:00:00,117.288296216,0.0,0.0,0.0,43.513341876,52.539744,22.2112337944,0.0,4.83426,17.3769737944
 03/24  22:00:00,117.406557731,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/24  23:00:00,119.584186771,1.06174166522,0.0,0.0,43.513341876,52.539744,13.6837489061,0.208635415842,4.83426,8.64085349025
 03/24  24:00:00,119.081242789,1.59261249784,0.0,0.0,43.513341876,52.539744,5.21696514966,0.36270514966,4.83426,0.02
 03/25  01:00:00,120.121458224,2.6295057567,0.0,0.0,43.513341876,52.539744,5.59533089839,0.741070898393,4.83426,0.02
 03/25  02:00:00,121.905442436,4.41516504467,0.0,0.0,43.513341876,52.539744,15.219249159,1.770266906,4.83426,8.61472225295
 03/25  03:00:00,122.209232251,4.72265005693,0.0,0.0,43.513341876,52.539744,7.49609312928,2.64183312928,4.83426,0.02
 03/25  04:00:00,125.96071743,8.04794933383,0.0,0.0,43.513341876,52.539744,9.97309186223,5.11883186223,4.83426,0.02
 03/25  05:00:00,128.45278532,10.5610533788,0.0,0.0,43.513341876,52.539744,15.1768446539,10.3225846539,4.83426,0.02
 03/25  06:00:00,125.973465138,11.0320221428,0.0,0.0,43.513341876,52.539744,26.2657904074,12.8168025768,4.83426,8.61472783058
 03/25  07:00:00,104.585149603,4.72265005693,0.0,0.0,43.513341876,52.539744,13.7896676712,8.93540767117,4.83426,0.02
 03/25  08:00:00,104.283725589,4.41516504467,0.0,0.0,43.513341876,52.539744,13.5505281025,8.69626810251,4.83426,0.02
 03/25  09:00:00,104.619979532,4.72265005693,0.0,0.0,43.513341876,52.539744,12.4326537772,7.57839377721,4.83426,0.02
 03/25  10:00:00,104.299618598,4.41516504467,0.0,0.0,43.513341876,52.539744,36.243055133,5.17996959337,4.83426,26.2288255396
 03/25  11:00:00,105.20705804,4.3919506066,0.0,0.0,43.513341876,52.539744,16.8770651103,3.37415237094,4.83426,8.66865273933
 03/25  12:00:00,103.30338661,3.4832324618,0.0,0.0,43.513341876,52.539744,15.1851635753,1.68169649575,4.83426,8.66920707959
 03/25  13:00:00,99.8796417334,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  14:00:00,99.918075763,0.0,0.0,0.0,43.513341876,52.539744,13.4941132478,0.0,4.83426,8.65985324776
 03/25  15:00:00,99.9079641254,0.0,0.0,0.0,43.513341876,52.539744,13.4941974544,0.0,4.83426,8.65993745435
 03/25  16:00:00,99.7250492257,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  17:00:00,99.7210788903,0.0,0.0,0.0,43.513341876,52.539744,13.4488196581,0.0,4.83426,8.61455965807
 03/25  18:00:00,99.7057480098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  19:00:00,118.050316236,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  20:00:00,118.028256898,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/25  21:00:00,119.302718885,1.46967372178,0.0,0.0,43.513341876,52.539744,41.1458170882,0.840750771554,4.83426,35.4708063166
 03/25  22:00:00,121.937647595,4.45995995255,0.0,0.0,43.513341876,52.539744,7.19084835542,2.33658835542,4.83426,0.02
 03/25  23:00:00,122.492870652,4.06125115627,0.0,0.0,43.513341876,52.539744,8.45265579101,3.59839579101,4.83426,0.02
 03/25  24:00:00,122.522529746,5.07656394533,0.0,0.0,43.513341876,52.539744,19.4698131819,6.02090582358,4.83426,8.61464735837
 03/26  01:00:00,121.49563648,4.06125115627,0.0,0.0,43.513341876,52.539744,12.1709936338,7.31673363382,4.83426,0.02
 03/26  02:00:00,122.515208446,5.07656394533,0.0,0.0,43.513341876,52.539744,16.1900028886,11.3357428886,4.83426,0.02
 03/26  03:00:00,121.49687506,4.06125115627,0.0,0.0,43.513341876,52.539744,17.2705473407,12.4162873407,4.83426,0.02
 03/26  04:00:00,122.950642279,5.07656394533,0.0,0.0,43.513341876,52.539744,32.0533775391,18.6044346813,4.83426,8.6146828578
 03/26  05:00:00,126.576486987,8.73197381375,0.0,0.0,43.513341876,52.539744,27.1346671097,22.2804071097,4.83426,0.02
 03/26  06:00:00,121.657399839,9.74728660281,0.0,0.0,43.513341876,52.539744,35.2567994082,30.4025394082,4.83426,0.02
 03/26  07:00:00,103.872497992,4.06125115627,0.0,0.0,43.513341876,52.539744,24.2491403271,19.3948803271,4.83426,0.02
 03/26  08:00:00,104.8981003,5.07656394533,0.0,0.0,43.513341876,52.539744,36.9779533492,23.5201348697,4.83426,8.62355847952
 03/26  09:00:00,103.898480488,4.06125115627,0.0,0.0,43.513341876,52.539744,23.7523165184,18.8980565184,4.83426,0.02
 03/26  10:00:00,104.918576233,5.07656394533,0.0,0.0,43.513341876,52.539744,42.407759758,20.0824159227,4.83426,17.4910838353
 03/26  11:00:00,104.826749205,4.06125115627,0.0,0.0,43.513341876,52.539744,27.4858703342,13.9837368373,4.83426,8.66787349682
 03/26  12:00:00,104.472799073,4.68171180462,0.0,0.0,43.513341876,52.539744,26.1755108085,12.6716730104,4.83426,8.66957779806
 03/26  13:00:00,102.694110357,2.8280431707,0.0,0.0,43.513341876,52.539744,18.5899398819,5.08616885847,4.83426,8.66951102342
 03/26  14:00:00,101.612337715,1.71542725474,0.0,0.0,43.513341876,52.539744,15.5223772279,2.02748455014,4.83426,8.66063267776
 03/26  15:00:00,99.8787201879,0.0,0.0,0.0,43.513341876,52.539744,13.4939250712,0.0,4.83426,8.65966507119
 03/26  16:00:00,99.6977651026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  17:00:00,99.7078623999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  18:00:00,99.684138785,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/26  19:00:00,117.99910876,0.0,0.0,0.0,43.513341876,52.539744,13.4488881102,0.0,4.83426,8.61462811019
 03/26  20:00:00,118.995738908,1.06174166522,0.0,0.0,43.513341876,52.539744,5.70385591337,0.849595913366,4.83426,0.02
 03/26  21:00:00,121.485959195,3.75376614402,0.0,0.0,43.513341876,52.539744,47.9663034974,7.66561417508,4.83426,35.4664293223
 03/26  22:00:00,121.461301547,4.06125115627,0.0,0.0,43.513341876,52.539744,17.7096624238,12.8554024238,4.83426,0.02
 03/26  23:00:00,123.48251106,5.07656394533,0.0,0.0,43.513341876,52.539744,27.8710294883,23.0167694883,4.83426,0.02
 03/26  24:00:00,123.813875824,6.39661248501,0.0,0.0,43.513341876,52.539744,33.5855269182,28.7312669182,4.83426,0.02
 03/27  01:00:00,126.149227834,8.70934823448,0.0,0.0,43.513341876,52.539744,56.7588598953,43.3010636693,4.83426,8.62353622598
 03/27  02:00:00,126.791447331,9.34979980642,0.0,0.0,43.513341876,52.539744,52.6703201087,47.8160601087,4.83426,0.02
 03/27  03:00:00,133.31982474,15.8575752086,0.0,0.0,43.513341876,52.539744,68.4221224197,63.5678624197,4.83426,0.02
 03/27  04:00:00,132.791987914,14.9102337405,0.0,0.0,43.513341876,52.539744,73.8423556524,60.3858776316,4.83426,8.62221802074
 03/27  05:00:00,133.118773979,15.2397492159,0.0,0.0,43.513341876,52.539744,85.7747912811,80.9205312811,4.83426,0.02
 03/27  06:00:00,191.065270233,72.5649505506,0.0,0.0,43.513341876,53.238744,2705.244812,2700.390552,4.83426,0.02
 03/27  07:00:00,355.011700872,72.5649505506,0.0,0.0,220.879908,53.238744,1931.84773424,1891.69485529,4.83426,35.318618949
 03/27  08:00:00,445.747831221,72.5649505506,0.00145907566686,0.0,220.879908,145.652643033,1518.24966486,1446.36147065,36.25695,35.6312442043
 03/27  09:00:00,444.779872861,72.5649505506,0.00199980512614,0.0,220.879908,145.652643033,1296.87148521,1206.43541051,36.25695,54.1791246984
 03/27  10:00:00,450.273085791,72.5649505506,0.00129953967928,0.0,220.879908,151.653867033,1116.77338202,1014.16355896,48.3426,54.2672230612
 03/27  11:00:00,450.987970773,72.5649505506,0.0,0.0,220.879908,151.653867033,949.276957107,844.845299979,48.3426,56.0890571273
 03/27  12:00:00,449.809651791,72.5649505506,0.0,0.0,220.879908,151.653867033,819.13498439,708.486599664,48.3426,62.3057847254
 03/27  13:00:00,443.768680599,72.5764287977,0.0,0.0,220.879908,145.652643033,748.556351602,653.582599845,24.1713,70.8024517565
 03/27  14:00:00,444.032555025,72.8782678344,0.0,0.0,220.879908,145.652643033,678.576332027,606.906029547,24.1713,47.4990024803
 03/27  15:00:00,436.234772637,72.957088724,0.0,0.0,220.879908,137.835547516,605.037993763,536.813019628,4.83426,63.3907141357
 03/27  16:00:00,430.765756878,72.5672443802,0.0,0.0,220.879908,133.019064,462.540413741,412.871808206,4.83426,44.8343455355
 03/27  17:00:00,351.008719676,72.5649505506,0.0,0.0,220.879908,53.238744,591.930123123,542.257879072,4.83426,44.8379840513
 03/27  18:00:00,351.13836893,72.5649505506,0.0,0.0,220.879908,53.238744,725.946803521,676.06187147,4.83426,45.0506720513
 03/27  19:00:00,369.844238776,72.5649505506,0.0,0.0,220.879908,53.238744,929.742305741,907.503522927,4.83426,17.4045228134
 03/27  20:00:00,370.296397704,72.5649505506,0.0,0.0,220.879908,53.238744,1068.88524797,1055.35252675,4.83426,8.69846122193
 03/27  21:00:00,117.610321419,0.0,0.0,0.0,43.513341876,52.539744,22.2128187747,0.0,4.83426,17.3785587747
 03/27  22:00:00,117.399252875,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/27  23:00:00,118.510082264,0.0,0.0,0.0,43.513341876,52.539744,13.4754089762,0.0,4.83426,8.64114897621
 03/27  24:00:00,117.470910956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  01:00:00,117.482948348,0.0,0.0,0.0,43.513341876,52.539744,13.4576234834,0.0,4.83426,8.62336348345
 03/28  02:00:00,117.832762625,0.353913888408,0.0,0.0,43.513341876,52.539744,4.99759885014,0.143338850143,4.83426,0.02
 03/28  03:00:00,118.889750604,1.41565555363,0.0,0.0,43.513341876,52.539744,5.31060364224,0.456343642244,4.83426,0.02
 03/28  04:00:00,121.008524087,1.41565555363,0.0,0.0,43.513341876,52.539744,13.9396637209,0.482217402905,4.83426,8.62318631803
 03/28  05:00:00,122.268482653,3.01245849952,0.0,0.0,43.513341876,52.539744,6.00375694329,1.14949694329,4.83426,0.02
 03/28  06:00:00,189.969725426,72.5649505506,0.0,0.0,43.513341876,53.238744,2005.47254891,2000.61828891,4.83426,0.02
 03/28  07:00:00,353.892271321,72.5649505506,0.0,0.0,220.879908,53.238744,1666.87783549,1626.72561934,4.83426,35.3179561509
 03/28  08:00:00,445.962114142,72.5649505506,0.00116626178387,0.0,220.879908,145.652643033,1424.33429858,1352.44578925,36.25695,35.6315593358
 03/28  09:00:00,444.83015021,72.5649505506,0.00196754303003,0.0,220.879908,145.652643033,1180.08833748,1089.65595093,36.25695,54.1754365529
 03/28  10:00:00,450.143742173,72.5649505506,0.00123412142899,0.0,220.879908,151.653867033,995.455819249,892.851463218,48.3426,54.2617560309
 03/28  11:00:00,450.956044132,72.6102446053,0.0,0.0,220.879908,151.653867033,859.479485166,754.515787641,48.3426,56.6210975252
 03/28  12:00:00,450.216339109,72.9610365321,0.0,0.0,220.879908,151.653867033,777.307521306,667.206432218,48.3426,61.758489088
 03/28  13:00:00,444.895809757,73.6630146735,0.0,0.0,220.879908,145.652643033,705.658539334,613.588883168,24.1713,67.8983561663
 03/28  14:00:00,445.170345663,74.0153603935,0.0,0.0,220.879908,145.652643033,603.356340983,528.826495475,24.1713,50.3585455084
 03/28  15:00:00,437.179270088,73.913746283,0.0,0.0,220.879908,137.835547516,506.907050881,444.966497691,4.83426,57.1062931898
 03/28  16:00:00,430.897955439,72.735321143,0.0,0.0,220.879908,133.019064,350.236911678,294.350224447,4.83426,51.0524272309
 03/28  17:00:00,350.938939749,72.5737028922,0.0,0.0,220.879908,53.238744,427.248732554,377.581852979,4.83426,44.8326195746
 03/28  18:00:00,350.987219584,72.5650889046,0.0,0.0,220.879908,53.238744,530.454192084,480.570778513,4.83426,45.0491535711
 03/28  19:00:00,369.071468888,72.5649505506,0.0,0.0,220.879908,53.238744,718.250591664,696.013429539,4.83426,17.4029021247
 03/28  20:00:00,369.331546437,72.5649505506,0.0,0.0,220.879908,53.238744,880.293087426,866.760975758,4.83426,8.69785166823
 03/28  21:00:00,117.373599989,0.0,0.0,0.0,43.513341876,52.539744,22.2119142969,0.0,4.83426,17.3776542969
 03/28  22:00:00,117.453261222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/28  23:00:00,118.546568278,0.0,0.0,0.0,43.513341876,52.539744,13.4748560556,0.0,4.83426,8.64059605557
 03/28  24:00:00,117.503892765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  01:00:00,117.517133559,0.0,0.0,0.0,43.513341876,52.539744,13.457487984,0.0,4.83426,8.62322798404
 03/29  02:00:00,117.513265307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  03:00:00,117.50528631,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/29  04:00:00,117.925486259,0.0,0.0,0.0,43.513341876,52.539744,13.4576988291,0.0,4.83426,8.62343882911
 03/29  05:00:00,118.953316382,1.06174166522,0.0,0.0,43.513341876,52.539744,5.3650724648,0.510812464803,4.83426,0.02
 03/29  06:00:00,189.003256514,72.5649505506,0.0,0.0,43.513341876,53.238744,2215.79288786,2210.93862786,4.83426,0.02
 03/29  07:00:00,354.030354493,72.5649505506,0.0,0.0,220.879908,53.238744,1787.38512314,1747.23690549,4.83426,35.3139576587
 03/29  08:00:00,445.61846309,72.5649505506,0.000839905844113,0.0,220.879908,145.652643033,1338.44238852,1266.55774894,36.25695,35.6276895869
 03/29  09:00:00,444.283775814,72.5649505506,0.0019743445484,0.0,220.879908,145.652643033,1028.78495834,938.361699914,36.25695,54.1663084301
 03/29  10:00:00,449.824107503,72.6066442525,0.00138527241019,0.0,220.879908,151.653867033,757.500708349,654.904906041,48.3426,54.253202308
 03/29  11:00:00,451.089767797,73.0427216483,0.0,0.0,220.879908,151.653867033,568.920108243,466.053976732,48.3426,54.5235315109
 03/29  12:00:00,451.037140672,73.9590831964,0.0,0.0,220.879908,151.653867033,513.315472275,401.129890027,48.3426,63.8429822482
 03/29  13:00:00,445.851372745,74.7712593642,0.0,0.0,220.879908,145.652643033,424.016050417,335.855520048,24.1713,63.9892303697
 03/29  14:00:00,446.228674212,75.1656631207,0.0,0.0,220.879908,145.652643033,358.788119424,280.405924721,24.1713,54.2108947032
 03/29  15:00:00,438.81142513,75.611561263,0.0,0.0,220.879908,137.835547516,253.864186166,194.703169042,4.83426,54.3267571242
 03/29  16:00:00,431.758570301,73.6208382079,0.0,0.0,220.879908,133.019064,111.763591534,62.1028525454,4.83426,44.826478989
 03/29  17:00:00,351.127010295,72.7869749526,0.0,0.0,220.879908,53.238744,188.341393426,138.678863311,4.83426,44.8282701155
 03/29  18:00:00,351.036472436,72.6635662381,0.0,0.0,220.879908,53.238744,366.971401111,308.078428958,4.83426,54.0587121527
 03/29  19:00:00,369.35478638,72.6141048246,0.0,0.0,220.879908,53.238744,462.298124622,440.06077779,4.83426,17.4030868318
 03/29  20:00:00,369.32171421,72.5787817947,0.0,0.0,220.879908,53.238744,522.899874258,509.367637954,4.83426,8.69797630314
 03/29  21:00:00,117.807154811,0.0,0.0,0.0,43.513341876,52.539744,13.5316193467,0.0,4.83426,8.69735934668
 03/29  22:00:00,117.613828717,0.0,0.0,0.0,43.513341876,52.539744,13.4882701891,0.0,4.83426,8.65401018911
 03/29  23:00:00,118.646151438,0.0,0.0,0.0,43.513341876,52.539744,13.474803978,0.0,4.83426,8.64054397799
 03/29  24:00:00,117.66133822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  01:00:00,117.653375675,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  02:00:00,117.64577691,0.0,0.0,0.0,43.513341876,52.539744,13.4576661712,0.0,4.83426,8.62340617122
 03/30  03:00:00,117.625301317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  04:00:00,118.029410018,0.0,0.0,0.0,43.513341876,52.539744,13.4574673558,0.0,4.83426,8.62320735581
 03/30  05:00:00,117.983667515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  06:00:00,186.304171853,72.5649505506,0.00139299547044,0.0,43.513341876,53.238744,1436.73198663,1431.87772663,4.83426,0.02
 03/30  07:00:00,351.844791127,72.5649505506,0.0,0.0,220.879908,53.238744,1267.57164675,1227.42092328,4.83426,35.3164634637
 03/30  08:00:00,444.690623099,72.5649505506,0.00130506065623,0.0,220.879908,145.652643033,1263.44723025,1191.56738771,36.25695,35.6228925321
 03/30  09:00:00,444.850636778,72.5649505506,0.00188847808389,0.0,220.879908,145.652643033,1225.8059707,1135.39686411,36.25695,54.1521565897
 03/30  10:00:00,450.41555528,72.5649505506,0.00139229444461,0.0,220.879908,151.653867033,1094.96546963,992.384900582,48.3426,54.2379690442
 03/30  11:00:00,451.138272608,72.5649505506,0.0,0.0,220.879908,151.653867033,958.172092886,855.324158579,48.3426,54.5053343067
 03/30  12:00:00,450.127845753,72.5746067565,0.0,0.0,220.879908,151.653867033,961.381168819,849.197869346,48.3426,63.8406994728
 03/30  13:00:00,444.115056349,72.5986668646,0.0,0.0,220.879908,145.652643033,928.387923756,840.23959144,24.1713,63.977032316
 03/30  14:00:00,444.22595763,72.6231123329,0.0,0.0,220.879908,145.652643033,974.078355096,895.714033298,24.1713,54.1930217988
 03/30  15:00:00,436.536024501,72.6583736151,0.0,0.0,220.879908,137.835547516,961.49840434,902.35318567,4.83426,54.3109586697
 03/30  16:00:00,431.322314389,72.5649505506,0.0,0.0,220.879908,133.019064,808.54004783,758.875287973,4.83426,44.8304998564
 03/30  17:00:00,351.491046361,72.5649505506,0.0,0.0,220.879908,53.238744,866.559161572,816.898304462,4.83426,44.8265971099
 03/30  18:00:00,351.545242641,72.5649505506,0.0,0.0,220.879908,53.238744,905.529143721,846.655168928,4.83426,54.0397147937
 03/30  19:00:00,369.975499784,72.5649505506,0.0,0.0,220.879908,53.238744,912.797573909,899.252519144,4.83426,8.71079476494
 03/30  20:00:00,369.989329023,72.5649505506,0.0,0.0,220.879908,53.238744,945.601294156,923.390514505,4.83426,17.376519651
 03/30  21:00:00,117.710968894,0.0,0.0,0.0,43.513341876,52.539744,13.5325922342,0.0,4.83426,8.69833223418
 03/30  22:00:00,117.499894114,0.0,0.0,0.0,43.513341876,52.539744,13.4883760125,0.0,4.83426,8.65411601249
 03/30  23:00:00,118.558435465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/30  24:00:00,117.547274072,0.0,0.0,0.0,43.513341876,52.539744,13.457554337,0.0,4.83426,8.62329433705
 03/31  01:00:00,117.575498202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  02:00:00,117.561892642,0.0,0.0,0.0,43.513341876,52.539744,13.4573385808,0.0,4.83426,8.62307858082
 03/31  03:00:00,117.549808704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  04:00:00,119.659150309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  05:00:00,119.309912083,0.0,0.0,0.0,43.513341876,52.539744,13.4575266717,0.0,4.83426,8.62326667172
 03/31  06:00:00,185.039324023,72.5649505506,0.0,0.0,43.513341876,53.238744,1665.03887091,1660.18461091,4.83426,0.02
 03/31  07:00:00,352.459925575,72.5649505506,0.0,0.0,220.879908,53.238744,1423.27622506,1391.95392787,4.83426,26.4880371948
 03/31  08:00:00,444.370692225,72.5649505506,0.00175690835837,0.0,220.879908,145.652643033,1146.9453535,1066.16733465,36.25695,44.5210688427
 03/31  09:00:00,444.273726154,72.5649505506,0.00215298509725,0.0,220.879908,145.652643033,1065.16895336,983.766685186,36.25695,45.1453181757
 03/31  10:00:00,450.156967371,72.5649505506,0.00156972020815,0.0,220.879908,151.653867033,1017.18439389,914.584131732,48.3426,54.2576621583
 03/31  11:00:00,451.054420933,72.5649505506,0.0,0.0,220.879908,151.653867033,952.926966038,840.992948664,48.3426,63.5914173739
 03/31  12:00:00,450.010091852,72.5649505506,0.0,0.0,220.879908,151.653867033,918.952153744,806.772372425,48.3426,63.837181319
 03/31  13:00:00,444.003306995,72.5649505506,0.0,0.0,220.879908,145.652643033,901.358686905,813.216512498,24.1713,63.9708744066
 03/31  14:00:00,443.956192058,72.5649505506,0.0,0.0,220.879908,145.652643033,876.149745021,797.809403651,24.1713,54.1690413692
 03/31  15:00:00,436.055581141,72.5676965923,0.0,0.0,220.879908,137.835547516,782.816589208,723.694147979,4.83426,54.2881812292
 03/31  16:00:00,430.977381382,72.5649505506,0.0,0.0,220.879908,133.019064,648.752345052,599.095311559,4.83426,44.8227734933
 03/31  17:00:00,351.272300178,72.5649505506,0.0,0.0,220.879908,53.238744,788.365243317,738.709498625,4.83426,44.8214846921
 03/31  18:00:00,351.468702174,72.5649505506,0.0,0.0,220.879908,53.238744,898.472244684,848.605985507,4.83426,45.031999177
 03/31  19:00:00,369.606951244,72.5649505506,0.0,0.0,220.879908,53.238744,968.765638161,946.529545925,4.83426,17.4018322364
 03/31  20:00:00,369.819251576,72.5649505506,0.0,0.0,220.879908,53.238744,1020.11414585,1006.58224064,4.83426,8.69764520501
 03/31  21:00:00,117.353525788,0.0,0.0,0.0,43.513341876,52.539744,22.2095574465,0.0,4.83426,17.3752974465
 03/31  22:00:00,117.441721344,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 03/31  23:00:00,118.543468488,0.0,0.0,0.0,43.513341876,52.539744,13.4748622197,0.0,4.83426,8.64060221971
 03/31  24:00:00,117.506399122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  01:00:00,117.514297945,0.0,0.0,0.0,43.513341876,52.539744,13.4487324894,0.0,4.83426,8.61447248942
 04/01  02:00:00,117.506815713,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  03:00:00,117.498888779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  04:00:00,117.919618456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  05:00:00,120.04731445,2.15788214412,0.0,0.0,43.513341876,52.539744,5.69373585691,0.83947585691,4.83426,0.02
 04/01  06:00:00,112.937598508,3.9844796844,0.0,0.0,43.513341876,52.539744,15.1814194014,1.73258640246,4.83426,8.61457299895
 04/01  07:00:00,102.118270731,2.25623408578,0.0,0.0,43.513341876,52.539744,5.69300752442,0.838747524418,4.83426,0.02
 04/01  08:00:00,101.557056374,1.70130953087,0.0,0.0,43.513341876,52.539744,5.45259062934,0.598330629336,4.83426,0.02
 04/01  09:00:00,100.603606057,0.707827776816,0.0,0.0,43.513341876,52.539744,5.01200907976,0.157749079757,4.83426,0.02
 04/01  10:00:00,99.8965184766,0.0,0.0,0.0,43.513341876,52.539744,31.0531491246,0.0,4.83426,26.2188891246
 04/01  11:00:00,100.831848307,0.0,0.0,0.0,43.513341876,52.539744,13.5024502101,0.0,4.83426,8.66819021008
 04/01  12:00:00,99.872747461,0.0,0.0,0.0,43.513341876,52.539744,13.5023087303,0.0,4.83426,8.66804873033
 04/01  13:00:00,99.9603902751,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  14:00:00,100.002094415,0.0,0.0,0.0,43.513341876,52.539744,13.4935864968,0.0,4.83426,8.65932649685
 04/01  15:00:00,99.9698551551,0.0,0.0,0.0,43.513341876,52.539744,13.4935820011,0.0,4.83426,8.6593220011
 04/01  16:00:00,99.7360589833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  17:00:00,99.7400153251,0.0,0.0,0.0,43.513341876,52.539744,13.4487297547,0.0,4.83426,8.61446975465
 04/01  18:00:00,99.7440728851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  19:00:00,115.081430797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  20:00:00,118.014879936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  21:00:00,117.807416597,0.0,0.0,0.0,43.513341876,52.539744,40.2884386741,0.0,4.83426,35.4541786741
 04/01  22:00:00,117.466996754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/01  23:00:00,121.203582193,2.76003382474,0.0,0.0,43.513341876,52.539744,5.80865276616,0.954392766155,4.83426,0.02
 04/01  24:00:00,120.920446911,3.4723169443,0.0,0.0,43.513341876,52.539744,14.9166657991,1.46790918265,4.83426,8.61449661645
 04/02  01:00:00,121.95145975,4.50946076838,0.0,0.0,43.513341876,52.539744,7.09724771022,2.24298771022,4.83426,0.02
 04/02  02:00:00,121.713073463,4.27444044482,0.0,0.0,43.513341876,52.539744,7.37107298537,2.51681298537,4.83426,0.02
 04/02  03:00:00,122.302708352,4.86337465678,0.0,0.0,43.513341876,52.539744,8.5159411242,3.6616811242,4.83426,0.02
 04/02  04:00:00,122.139827344,4.27444044482,0.0,0.0,43.513341876,52.539744,17.6631840776,4.21442765281,4.83426,8.61449642479
 04/02  05:00:00,122.705601727,4.86337465678,0.0,0.0,43.513341876,52.539744,11.4017945835,6.54753458346,4.83426,0.02
 04/02  06:00:00,113.181422245,4.27444044482,0.0,0.0,43.513341876,52.539744,12.6464015952,7.79214159524,4.83426,0.02
 04/02  07:00:00,104.680648844,4.86337465678,0.0,0.0,43.513341876,52.539744,12.1749340239,7.32067402388,4.83426,0.02
 04/02  08:00:00,104.094150125,4.27444044482,0.0,0.0,43.513341876,52.539744,11.7574199629,6.90315996294,4.83426,0.02
 04/02  09:00:00,104.725143729,4.86337465678,0.0,0.0,43.513341876,52.539744,20.8236795689,7.36612647524,4.83426,8.62329309365
 04/02  10:00:00,103.762235787,3.88429421206,0.0,0.0,43.513341876,52.539744,26.5768370573,4.25665270023,4.83426,17.4859243571
 04/02  11:00:00,101.222034395,0.426378577101,0.0,0.0,43.513341876,52.539744,13.8009860571,0.298234020162,4.83426,8.66849203691
 04/02  12:00:00,99.8572401164,0.0,0.0,0.0,43.513341876,52.539744,13.5025925184,0.0,4.83426,8.6683325184
 04/02  13:00:00,99.9425945665,0.0,0.0,0.0,43.513341876,52.539744,13.502435926,0.0,4.83426,8.66817592596
 04/02  14:00:00,99.9568230225,0.0,0.0,0.0,43.513341876,52.539744,13.4940069037,0.0,4.83426,8.65974690371
 04/02  15:00:00,99.9034477221,0.0,0.0,0.0,43.513341876,52.539744,13.4939874467,0.0,4.83426,8.65972744666
 04/02  16:00:00,99.7007907861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  17:00:00,99.7096657548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  18:00:00,99.6928967754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  19:00:00,115.025319204,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/02  20:00:00,117.964249416,0.0,0.0,0.0,43.513341876,52.539744,13.4487551732,0.0,4.83426,8.61449517319
 04/02  21:00:00,119.89213018,2.12255015842,0.0,0.0,43.513341876,52.539744,34.2288984692,1.21830568758,4.83426,28.1763327816
 04/02  22:00:00,120.921901123,3.48558541578,0.0,0.0,43.513341876,52.539744,14.4982964619,2.58849358451,4.83426,7.07554287735
 04/02  23:00:00,122.924513461,4.50475486042,0.0,0.0,43.513341876,52.539744,9.73479539903,4.88053539903,4.83426,0.02
 04/02  24:00:00,121.712740111,4.27914635277,0.0,0.0,43.513341876,52.539744,10.8803139035,6.02605390355,4.83426,0.02
 04/03  01:00:00,122.294489753,4.85866874883,0.0,0.0,43.513341876,52.539744,13.8482377742,8.99397777422,4.83426,0.02
 04/03  02:00:00,121.709597983,4.27914635277,0.0,0.0,43.513341876,52.539744,24.4061559147,10.948650874,4.83426,8.62324504069
 04/03  03:00:00,122.292234844,4.85866874883,0.0,0.0,43.513341876,52.539744,21.1458082769,16.2915482769,4.83426,0.02
 04/03  04:00:00,122.921674437,5.05760012902,0.0,0.0,43.513341876,52.539744,34.4689191208,21.0125280772,4.83426,8.62213104358
 04/03  05:00:00,125.821209314,7.97248385382,0.0,0.0,43.513341876,52.539744,32.8844875948,28.0302275948,4.83426,0.02
 04/03  06:00:00,187.050964799,72.5649505506,0.0,0.0,43.513341876,53.238744,2370.86048659,2366.00622659,4.83426,0.02
 04/03  07:00:00,354.030571963,72.5649505506,0.0,0.0,220.879908,53.238744,1770.48481489,1733.34090424,4.83426,32.309650654
 04/03  08:00:00,445.433184268,72.5649505506,0.00199598301531,0.0,220.879908,145.652643033,1439.55466274,1364.66187894,36.25695,38.635833805
 04/03  09:00:00,444.979377471,72.5649505506,0.00163742372004,0.0,220.879908,145.652643033,1308.95623715,1218.5727838,36.25695,54.1265033499
 04/03  10:00:00,450.519032275,72.5649505506,0.00110095218886,0.0,220.879908,151.653867033,1162.22052503,1064.58355388,48.3426,49.2943711572
 04/03  11:00:00,451.188865165,72.5649505506,0.0,0.0,220.879908,151.653867033,1013.53046171,905.768914007,48.3426,59.4189477032
 04/03  12:00:00,450.025530065,72.5649505506,0.0,0.0,220.879908,151.653867033,938.309310883,826.153986705,48.3426,63.8127241777
 04/03  13:00:00,444.058651594,72.6036440064,0.0,0.0,220.879908,145.652643033,918.386632626,830.263449767,24.1713,63.9518828589
 04/03  14:00:00,444.142662825,72.8134765198,0.0,0.0,220.879908,145.652643033,823.371920424,745.044967259,24.1713,54.1556531646
 04/03  15:00:00,436.170648104,72.8064481305,0.0,0.0,220.879908,137.835547516,675.143017271,616.037479812,4.83426,54.2712774595
 04/03  16:00:00,430.810313135,72.5649505506,0.0,0.0,220.879908,133.019064,502.490491339,452.8479092,4.83426,44.8083221389
 04/03  17:00:00,351.021581388,72.5649505506,0.0,0.0,220.879908,53.238744,591.807273413,542.165007218,4.83426,44.8080061949
 04/03  18:00:00,351.102807462,72.5649505506,0.0,0.0,220.879908,53.238744,678.674753016,628.817716244,4.83426,45.0227767718
 04/03  19:00:00,366.674174594,72.5649505506,0.0,0.0,220.879908,53.238744,825.268006219,803.032443987,4.83426,17.4013022321
 04/03  20:00:00,369.871543268,72.5649505506,0.0,0.0,220.879908,53.238744,933.028913115,919.496498758,4.83426,8.69815435675
 04/03  21:00:00,117.615442981,0.0,0.0,0.0,43.513341876,52.539744,22.2090109443,0.0,4.83426,17.3747509443
 04/03  22:00:00,117.39592072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/03  23:00:00,118.51936337,0.0,0.0,0.0,43.513341876,52.539744,13.4746361859,0.0,4.83426,8.6403761859
 04/03  24:00:00,117.477840291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  01:00:00,117.492519713,0.0,0.0,0.0,43.513341876,52.539744,13.4574942203,0.0,4.83426,8.62323422032
 04/04  02:00:00,117.490631366,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  03:00:00,118.54785548,1.06174166522,0.0,0.0,43.513341876,52.539744,5.27199148519,0.417731485189,4.83426,0.02
 04/04  04:00:00,121.020773472,1.41565555363,0.0,0.0,43.513341876,52.539744,14.1577365351,0.700501467593,4.83426,8.62297506752
 04/04  05:00:00,122.836886744,3.5680470739,0.0,0.0,43.513341876,52.539744,6.39331126269,1.53905126269,4.83426,0.02
 04/04  06:00:00,186.723903342,72.5649505506,0.0,0.0,43.513341876,53.238744,1996.78122529,1991.92696529,4.83426,0.02
 04/04  07:00:00,352.922466722,72.5649505506,0.000661303599529,0.0,220.879908,53.238744,1499.34970215,1459.21315176,4.83426,35.3022903971
 04/04  08:00:00,444.173024111,72.5649505506,0.00177767058586,0.0,220.879908,145.652643033,1048.95243075,977.083453464,36.25695,35.6120272874
 04/04  09:00:00,443.744223907,72.5649505506,0.00240300992585,0.0,220.879908,145.652643033,742.680340946,652.298982935,36.25695,54.1244080104
 04/04  10:00:00,449.620144061,72.5664130092,0.00157989590028,0.0,220.879908,151.653867033,504.72657327,402.176912576,48.3426,54.2070606945
 04/04  11:00:00,459.184061759,72.7721235578,8.2797322956,0.0,220.879908,151.653867033,304.833810661,202.023151326,48.3426,54.4680593351
 04/04  12:00:00,511.99426855,73.6687547522,60.260823038,0.0,220.879908,151.653867033,198.228989102,86.0849884121,48.3426,63.8014006902
 04/04  13:00:00,574.921457817,74.6452046075,127.578043693,0.0,220.879908,145.652643033,107.359664607,19.2467329913,24.1713,63.9416316154
 04/04  14:00:00,617.198200767,75.531124701,168.810607374,0.0,220.879908,145.652643033,82.3446249203,4.02207953508,24.1713,54.1512453852
 04/04  15:00:00,639.147197204,76.2712104072,197.749003701,0.0,220.879908,137.835547516,66.2210413236,7.11385282138,4.83426,54.2729285022
 04/04  16:00:00,662.690950359,74.2015068179,228.137887282,0.0,220.879908,133.019064,51.2105265473,1.57137164247,4.83426,44.8048949048
 04/04  17:00:00,550.01887701,73.0994078099,196.437085611,0.0,220.879908,53.238744,52.2026037019,2.56238211869,4.83426,44.8059615832
 04/04  18:00:00,487.242062637,72.8749619447,134.373890875,0.0,220.879908,53.238744,70.6274034328,20.7755802986,4.83426,45.0175631342
 04/04  19:00:00,412.83559763,72.7070731407,46.2390728751,0.0,220.879908,53.238744,97.7883494651,75.5522962313,4.83426,17.4017932337
 04/04  20:00:00,380.007013382,72.6385747686,10.9568433629,0.0,220.879908,53.238744,119.65001542,106.117958812,4.83426,8.6977966081
 04/04  21:00:00,117.652936994,0.0,0.0,0.0,43.513341876,52.539744,22.2082099593,0.0,4.83426,17.3739499593
 04/04  22:00:00,117.71954117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/04  23:00:00,118.702352717,0.0,0.0,0.0,43.513341876,52.539744,13.4743576974,0.0,4.83426,8.64009769742
 04/04  24:00:00,117.78040354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  01:00:00,117.770886673,0.0,0.0,0.0,43.513341876,52.539744,13.4572365536,0.0,4.83426,8.62297655361
 04/05  02:00:00,117.709509995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  03:00:00,117.679542801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  04:00:00,118.071439456,0.0,0.0,0.0,43.513341876,52.539744,13.4573588422,0.0,4.83426,8.62309884223
 04/05  05:00:00,118.025283853,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/05  06:00:00,182.762138012,72.5649505506,0.00164703566094,0.0,43.513341876,53.238744,1057.84147138,1052.98721138,4.83426,0.02
 04/05  07:00:00,351.191557571,72.5649505506,0.0,0.0,220.879908,53.238744,789.506864004,749.369164341,4.83426,35.3034396627
 04/05  08:00:00,443.682086142,72.5649505506,0.00177264819199,0.0,220.879908,145.652643033,709.420355479,637.552717829,36.25695,35.6106876504
 04/05  09:00:00,447.040772328,72.7301033429,3.17150378588,0.0,220.879908,145.652643033,486.855639587,396.482280216,36.25695,54.1164093712
 04/05  10:00:00,536.437767092,73.4142779099,84.746156565,0.0,220.879908,151.653867033,184.418621761,86.1885796825,48.3426,49.8874420784
 04/05  11:00:00,599.938983606,73.6729150115,146.445006944,0.0,220.879908,151.653867033,111.383003164,4.24153516014,48.3426,58.7988680043
 04/05  12:00:00,587.601170286,74.1558230603,134.73027838,0.0,220.879908,151.653867033,132.654037917,20.5145347187,48.3426,63.7969031986
 04/05  13:00:00,581.446734843,74.6804199604,134.101710275,0.0,220.879908,145.652643033,115.038570426,26.9350659819,24.1713,63.9322044444
 04/05  14:00:00,595.635141588,75.0794906283,147.813347758,0.0,220.879908,145.652643033,92.6803049699,15.5026067069,24.1713,53.0063982631
 04/05  15:00:00,567.748145769,75.2989977421,127.786523934,0.0,220.879908,137.835547516,98.8454678504,38.6142664458,4.83426,55.3969414046
 04/05  16:00:00,533.669176942,73.1514088734,101.111577908,0.0,220.879908,133.019064,67.9817175905,18.3502473251,4.83426,44.7972102653
 04/05  17:00:00,442.801076953,72.6624501079,90.5270538663,0.0,220.879908,53.238744,91.590992671,41.9591266518,4.83426,44.7976060193
 04/05  18:00:00,418.436064143,72.62844695,66.4314451072,0.0,220.879908,53.238744,112.735111148,62.8814866179,4.83426,45.0193645302
 04/05  19:00:00,399.11917435,72.593012581,32.2277933521,0.0,220.879908,53.238744,109.308665778,87.0746771774,4.83426,17.3997286011
 04/05  20:00:00,401.834993058,72.5733288717,31.9436460695,0.0,220.879908,53.238744,124.177914614,110.647302906,4.83426,8.69635170803
 04/05  21:00:00,118.098190225,0.0,0.0,0.0,43.513341876,52.539744,13.5316568304,0.0,4.83426,8.69739683043
 04/05  22:00:00,117.853703566,0.0,0.0,0.0,43.513341876,52.539744,13.487959356,0.0,4.83426,8.65369935599
 04/05  23:00:00,118.809743775,0.0,0.0,0.0,43.513341876,52.539744,13.4743680863,0.0,4.83426,8.64010808634
 04/05  24:00:00,117.877505259,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  01:00:00,117.852573759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  02:00:00,117.819130729,0.0,0.0,0.0,43.513341876,52.539744,13.4570852761,0.0,4.83426,8.62282527608
 04/06  03:00:00,117.78477109,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  04:00:00,118.17503353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  05:00:00,118.1392396,0.0,0.0,0.0,43.513341876,52.539744,13.457194567,0.0,4.83426,8.62293456703
 04/06  06:00:00,179.514994813,72.5649505506,0.00210929885181,0.0,43.513341876,53.238744,704.423179996,699.568919996,4.83426,0.02
 04/06  07:00:00,351.17120591,72.5649505506,0.0,0.0,220.879908,53.238744,599.649436317,568.334454352,4.83426,26.4807219648
 04/06  08:00:00,449.746864185,72.6447997202,5.91722684196,0.0,220.879908,145.652643033,367.512288752,286.756343747,36.25695,44.4989950053
 04/06  09:00:00,486.003700003,72.962190489,41.1501018044,0.0,220.879908,145.652643033,230.975297757,149.614347088,36.25695,45.104000669
 04/06  10:00:00,574.583185564,73.5960320702,121.647317916,0.0,220.879908,151.653867033,174.299669811,71.7346848967,48.3426,54.2223849141
 04/06  11:00:00,664.335926375,74.9829763641,207.482635543,0.0,220.879908,151.653867033,113.451666503,1.55629550532,48.3426,63.5527709972
 04/06  12:00:00,763.530885469,75.9403376757,305.234883391,0.0,220.879908,151.653867033,103.013008403,0.0,48.3426,54.6704084029
 04/06  13:00:00,818.047417074,76.7822631802,364.129605562,0.0,220.879908,145.652643033,88.0987786708,0.00666634530182,24.1713,63.9208123255
 04/06  14:00:00,860.80573904,78.1213241341,405.291365839,0.0,220.879908,145.652643033,78.3385354789,0.0,24.1713,54.1672354789
 04/06  15:00:00,855.153243013,78.1877077254,407.923688274,0.0,220.879908,137.835547516,59.1166699656,0.0057648059017,4.83426,54.2766451597
 04/06  16:00:00,780.049220251,74.8582454803,342.005755216,0.0,220.879908,133.019064,49.6439610225,0.0138874929506,4.83426,44.7958135296
 04/06  17:00:00,613.208807438,73.2362989719,257.085659255,0.0,220.879908,53.238744,49.6330507547,0.0,4.83426,44.7987907547
 04/06  18:00:00,477.148197074,72.9631817042,123.481066635,0.0,220.879908,53.238744,78.499732821,19.6538930367,4.83426,54.0115797843
 04/06  19:00:00,457.70864855,72.734338188,89.5106040655,0.0,220.879908,53.238744,57.9219891183,44.3770030907,4.83426,8.71072602768
 04/06  20:00:00,489.325989497,72.6869324703,117.640640545,0.0,220.879908,53.238744,62.8428281389,40.6341205668,4.83426,17.3744475721
 04/06  21:00:00,118.194932635,0.0,0.0,0.0,43.513341876,52.539744,13.5306215955,0.0,4.83426,8.69636159555
 04/06  22:00:00,117.905232126,0.0,0.0,0.0,43.513341876,52.539744,13.4871823407,0.0,4.83426,8.65292234072
 04/06  23:00:00,118.850167754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/06  24:00:00,117.911363136,0.0,0.0,0.0,43.513341876,52.539744,13.4572303395,0.0,4.83426,8.62297033945
 04/07  01:00:00,117.885449345,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  02:00:00,117.887746904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  03:00:00,117.898760107,0.0,0.0,0.0,43.513341876,52.539744,13.4573168694,0.0,4.83426,8.62305686937
 04/07  04:00:00,120.048860576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  05:00:00,119.664960117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  06:00:00,185.094451624,72.5649505506,4.80240545724,0.0,43.513341876,53.238744,440.09207632,426.63485545,4.83426,8.62296087037
 04/07  07:00:00,389.381292985,72.5649505506,37.4063592972,0.0,220.879908,53.238744,319.286203556,287.970710968,4.83426,26.4812325882
 04/07  08:00:00,526.983782737,72.8829130933,81.3723778874,0.0,220.879908,145.652643033,160.093916166,88.2340257575,36.25695,35.6029404088
 04/07  09:00:00,581.472643334,73.7640904001,134.41711069,0.0,220.879908,145.652643033,111.426225637,21.0471075617,36.25695,54.1221680758
 04/07  10:00:00,698.712700265,74.7212518438,243.748369124,0.0,220.879908,151.653867033,102.702779567,0.138135598583,48.3426,54.2220439686
 04/07  11:00:00,868.482919907,76.7159345585,409.464096026,0.0,220.879908,151.653867033,102.807523041,0.0,48.3426,54.4649230409
 04/07  12:00:00,1002.07438946,80.3679295779,539.504864558,0.0,220.879908,151.653867033,112.114214097,0.0,48.3426,63.7716140975
 04/07  13:00:00,1017.08825627,83.2325456537,557.147374743,0.0,220.879908,145.652643033,88.0902418056,0.0102826036751,24.1713,63.908659202
 04/07  14:00:00,1034.17462099,85.7099621676,571.538551807,0.0,220.879908,145.652643033,78.311689574,0.0,24.1713,54.140389574
 04/07  15:00:00,1049.72978272,88.1572445462,592.709342366,0.0,220.879908,137.835547516,59.0887150709,0.0,4.83426,54.2544550709
 04/07  16:00:00,1084.52934765,81.7613877226,638.754768055,0.0,220.879908,133.019064,49.6404505522,0.0107555099567,4.83426,44.7954350422
 04/07  17:00:00,900.070865352,77.4020736489,539.011127996,0.0,220.879908,53.238744,49.6448723886,0.0136437633708,4.83426,44.7969686252
 04/07  18:00:00,913.689820136,76.3893003802,553.47454516,0.0,220.879908,53.238744,49.8450084474,0.0,4.83426,45.0107484474
 04/07  19:00:00,983.318117098,75.3753055207,608.596304736,0.0,220.879908,53.238744,22.2336153359,0.0,4.83426,17.3993553359
 04/07  20:00:00,851.154030387,74.5270472006,474.798627782,0.0,220.879908,53.238744,13.5313730794,0.0,4.83426,8.69711307944
 04/07  21:00:00,118.093104551,0.0,0.0,0.0,43.513341876,52.539744,22.2075918771,0.0,4.83426,17.3733318771
 04/07  22:00:00,118.134741139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/07  23:00:00,119.059903103,0.0,0.0,0.0,43.513341876,52.539744,13.4745929659,0.0,4.83426,8.64033296593
 04/07  24:00:00,118.143174526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  01:00:00,118.077973633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  02:00:00,118.038216711,0.0,0.0,0.0,43.513341876,52.539744,13.4486252916,0.0,4.83426,8.61436529156
 04/08  03:00:00,117.97428804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  04:00:00,118.370637407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  05:00:00,118.313154469,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  06:00:00,106.397032168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  07:00:00,100.305378564,0.0,0.0,0.0,43.513341876,52.539744,13.4486375861,0.0,4.83426,8.61437758612
 04/08  08:00:00,100.464792058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  09:00:00,100.625324149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  10:00:00,100.672191535,0.0,0.0,0.0,43.513341876,52.539744,22.3155192725,0.0,4.83426,17.4812592725
 04/08  11:00:00,101.417042388,0.0,0.0,0.0,43.513341876,52.539744,13.5012281908,0.0,4.83426,8.66696819084
 04/08  12:00:00,100.526939,0.0,0.0,0.0,43.513341876,52.539744,13.5009862118,0.0,4.83426,8.66672621177
 04/08  13:00:00,100.574615775,0.0,0.0,0.0,43.513341876,52.539744,13.4929978536,0.0,4.83426,8.6587378536
 04/08  14:00:00,100.561793809,0.0,0.0,0.0,43.513341876,52.539744,13.4928909414,0.0,4.83426,8.65863094137
 04/08  15:00:00,100.534586867,0.0,0.0,0.0,43.513341876,52.539744,13.492784575,0.0,4.83426,8.65852457496
 04/08  16:00:00,100.36700722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  17:00:00,100.385693736,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  18:00:00,100.379310912,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  19:00:00,115.800802367,0.0,0.0,0.0,43.513341876,52.539744,13.4485598944,0.0,4.83426,8.61429989437
 04/08  20:00:00,118.703176696,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  21:00:00,118.425567318,0.0,0.0,0.0,43.513341876,52.539744,40.2662780143,0.0,4.83426,35.4320180143
 04/08  22:00:00,118.009618121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  23:00:00,118.82148645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/08  24:00:00,117.944410744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  01:00:00,117.933187199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  02:00:00,117.950661199,0.0,0.0,0.0,43.513341876,52.539744,13.4485760663,0.0,4.83426,8.6143160663
 04/09  03:00:00,117.953227194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  04:00:00,118.4173353,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  05:00:00,118.409654929,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  06:00:00,106.491566493,0.0,0.0,0.0,43.513341876,52.539744,13.4485748967,0.0,4.83426,8.61431489666
 04/09  07:00:00,100.368797952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  08:00:00,100.388896535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  09:00:00,100.432982781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  10:00:00,100.496312222,0.0,0.0,0.0,43.513341876,52.539744,31.043879268,0.0,4.83426,26.209619268
 04/09  11:00:00,101.334667828,0.0,0.0,0.0,43.513341876,52.539744,13.5008885022,0.0,4.83426,8.66662850219
 04/09  12:00:00,100.505828067,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  13:00:00,100.545177959,0.0,0.0,0.0,43.513341876,52.539744,13.5017559068,0.0,4.83426,8.66749590684
 04/09  14:00:00,100.519728131,0.0,0.0,0.0,43.513341876,52.539744,13.492790871,0.0,4.83426,8.65853087099
 04/09  15:00:00,100.367997711,0.0,0.0,0.0,43.513341876,52.539744,13.4926692429,0.0,4.83426,8.65840924288
 04/09  16:00:00,100.088163793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  17:00:00,101.761241671,0.435790393009,1.21035303928,0.0,43.513341876,52.539744,13.4486144527,0.0,4.83426,8.61435445272
