Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  18:00:00,100.848561195,0.217895196504,0.532819818391,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  19:00:00,112.437291147,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  20:00:00,118.319976117,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  21:00:00,118.103278123,0.0,0.0,0.0,43.513341876,52.539744,40.2668731774,0.0,4.83426,35.4326131774
 04/09  22:00:00,117.768443137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  23:00:00,118.651020568,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/09  24:00:00,117.742549177,0.0,0.0,0.0,43.513341876,52.539744,13.448453605,0.0,4.83426,8.61419360499
 04/10  01:00:00,117.74306566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  02:00:00,117.746092292,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  03:00:00,117.742253696,0.0,0.0,0.0,43.513341876,52.539744,13.4568430549,0.0,4.83426,8.62258305492
 04/10  04:00:00,118.155573367,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  05:00:00,118.105538526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  06:00:00,179.604110296,72.5649505506,0.00190851604166,0.0,43.513341876,53.238744,940.753818159,927.296920628,4.83426,8.6226375311
 04/10  07:00:00,351.324282894,72.5649505506,0.0,0.0,220.879908,53.238744,934.67025201,903.363966543,4.83426,26.4720254666
 04/10  08:00:00,443.806722763,72.5649505506,0.00205457327835,0.0,220.879908,145.652643033,862.249518657,790.398181957,36.25695,35.5943867
 04/10  09:00:00,443.855393274,72.5717915013,0.00266949848735,0.0,220.879908,145.652643033,833.392298091,743.041883936,36.25695,54.0934641549
 04/10  10:00:00,449.896783974,72.6280153647,0.00194887731764,0.0,220.879908,151.653867033,793.377137552,690.86242286,48.3426,54.1721146919
 04/10  11:00:00,450.974857756,72.7627561279,0.0,0.0,220.879908,151.653867033,733.796981882,631.028370426,48.3426,54.4260114562
 04/10  12:00:00,450.408880632,73.1414416124,0.0,0.0,220.879908,151.653867033,712.251272552,600.155530352,48.3426,63.7531421999
 04/10  13:00:00,444.726441606,73.502229098,0.0,0.0,220.879908,145.652643033,569.133962063,481.071881421,24.1713,63.8907806426
 04/10  14:00:00,445.240317832,74.0677452641,0.0,0.0,220.879908,145.652643033,388.110848628,318.82811309,24.1713,45.1114355383
 04/10  15:00:00,437.90947136,74.5959600045,0.0,0.0,220.879908,137.835547516,252.726012455,193.63819449,4.83426,54.2535579656
 04/10  16:00:00,430.983836413,72.7403547691,0.0,0.0,220.879908,133.019064,156.740774593,107.12882036,4.83426,44.7776942327
 04/10  17:00:00,351.016501734,72.5681294598,0.0,0.0,220.879908,53.238744,298.289924606,248.680741829,4.83426,44.7749227773
 04/10  18:00:00,351.034533592,72.5649505506,0.0,0.0,220.879908,53.238744,419.888646264,361.080337715,4.83426,53.9740485491
 04/10  19:00:00,363.540724436,72.5649505506,0.0,0.0,220.879908,53.238744,637.605895394,624.062548415,4.83426,8.70908697918
 04/10  20:00:00,369.648898084,72.5649505506,0.0,0.0,220.879908,53.238744,821.59104668,799.385523616,4.83426,17.3712630637
 04/10  21:00:00,117.779710104,0.0,0.0,0.0,43.513341876,52.539744,13.5305427584,0.0,4.83426,8.69628275837
 04/10  22:00:00,117.567821566,0.0,0.0,0.0,43.513341876,52.539744,13.4867204218,0.0,4.83426,8.65246042175
 04/10  23:00:00,118.606902112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/10  24:00:00,117.61735125,0.0,0.0,0.0,43.513341876,52.539744,13.4568658841,0.0,4.83426,8.62260588407
 04/11  01:00:00,117.601255803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  02:00:00,117.558995953,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  03:00:00,117.543269595,0.0,0.0,0.0,43.513341876,52.539744,13.4568921458,0.0,4.83426,8.62263214578
 04/11  04:00:00,119.67058699,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  05:00:00,119.325115474,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  06:00:00,179.083991696,72.5649505506,0.00139540400568,0.0,43.513341876,53.238744,1733.77052428,1720.31359246,4.83426,8.62267182234
 04/11  07:00:00,352.780738269,72.5649505506,0.0,0.0,220.879908,53.238744,1453.09276139,1421.78809572,4.83426,26.4704056687
 04/11  08:00:00,445.069892529,72.5649505506,0.00130711188507,0.0,220.879908,145.652643033,1289.79911999,1217.95091339,36.25695,35.5912566009
 04/11  09:00:00,445.133057078,72.5649505506,0.00166941528197,0.0,220.879908,145.652643033,1272.68382454,1182.34033663,36.25695,54.0865379129
 04/11  10:00:00,451.132888241,72.5649505506,0.00115775159046,0.0,220.879908,151.653867033,1269.36595595,1166.85888751,48.3426,54.1644684384
 04/11  11:00:00,451.990802687,72.5649505506,0.0,0.0,220.879908,151.653867033,1194.56259349,1091.80314211,48.3426,54.4168513832
 04/11  12:00:00,450.868362985,72.5649505506,0.0,0.0,220.879908,151.653867033,1184.0107105,1071.92184544,48.3426,63.7462650561
 04/11  13:00:00,444.802322561,72.5649505506,0.0,0.0,220.879908,145.652643033,1159.26745062,1071.32128235,24.1713,63.7748682771
 04/11  14:00:00,444.572316692,72.5649505506,0.0,0.0,220.879908,145.652643033,1091.90653868,1022.51826613,24.1713,45.2169725561
 04/11  15:00:00,436.632249726,72.5678350422,0.0,0.0,220.879908,137.835547516,1017.80427412,958.72753326,4.83426,54.2424808555
 04/11  16:00:00,431.535053343,72.5649505506,0.0,0.0,220.879908,133.019064,887.501873005,837.887317033,4.83426,44.7802959716
 04/11  17:00:00,351.757501448,72.5649505506,0.0,0.0,220.879908,53.238744,975.133919861,925.524683223,4.83426,44.7749766381
 04/11  18:00:00,352.151890851,72.5649505506,0.0,0.0,220.879908,53.238744,1093.41194684,1041.98794434,4.83426,46.5897425023
 04/11  19:00:00,364.100357013,72.5649505506,0.0,0.0,220.879908,53.238744,1047.29997648,1026.63247555,4.83426,15.8332409353
 04/11  20:00:00,369.98815246,72.5649505506,0.0,0.0,220.879908,53.238744,1045.4204812,1031.88975345,4.83426,8.69646774742
 04/11  21:00:00,117.33877517,0.0,0.0,0.0,43.513341876,52.539744,22.206006526,0.0,4.83426,17.371746526
 04/11  22:00:00,117.447111811,0.0,0.0,0.0,43.513341876,52.539744,13.4866043684,0.0,4.83426,8.65234436845
 04/11  23:00:00,118.543468113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/11  24:00:00,117.503903049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  01:00:00,117.513795016,0.0,0.0,0.0,43.513341876,52.539744,13.4570742628,0.0,4.83426,8.62281426282
 04/12  02:00:00,117.507128951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  03:00:00,117.49936807,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  04:00:00,117.921570826,0.0,0.0,0.0,43.513341876,52.539744,13.457095775,0.0,4.83426,8.62283577504
 04/12  05:00:00,117.88719779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/12  06:00:00,180.014539898,72.5649505506,0.0,0.0,43.513341876,53.238744,1961.01490561,1956.16064561,4.83426,0.02
 04/12  07:00:00,354.022140431,72.5649505506,0.0,0.0,220.879908,53.238744,1709.70932438,1669.59179158,4.83426,35.2832728043
 04/12  08:00:00,446.310208023,72.5649505506,0.000735898319516,0.0,220.879908,145.652643033,1447.5189013,1375.67325587,36.25695,35.5886954289
 04/12  09:00:00,445.807011223,72.5649505506,0.00169634734538,0.0,220.879908,145.652643033,1323.07388972,1232.74405023,36.25695,54.0728894848
 04/12  10:00:00,451.246102374,72.5649505506,0.00104841104602,0.0,220.879908,151.653867033,1252.22162999,1158.72427869,48.3426,45.1547513004
 04/12  11:00:00,451.980860149,72.567587919,0.0,0.0,220.879908,151.653867033,1184.41193197,1072.57373112,48.3426,63.495600851
 04/12  12:00:00,450.80334382,72.7231195988,0.0,0.0,220.879908,151.653867033,1093.8944555,990.9288129,48.3426,54.6230425955
 04/12  13:00:00,445.051085787,73.0851714818,0.0,0.0,220.879908,145.652643033,1055.66952692,967.641460202,24.1713,63.8567667162
 04/12  14:00:00,444.96593694,73.2732008745,0.0,0.0,220.879908,145.652643033,945.736757809,867.44573296,24.1713,54.1197248488
 04/12  15:00:00,436.787044388,73.1688057137,0.0,0.0,220.879908,137.835547516,797.664445777,738.603382887,4.83426,54.2268028906
 04/12  16:00:00,431.027573854,72.5696605572,0.0,0.0,220.879908,133.019064,647.000006461,597.392227004,4.83426,44.7735194574
 04/12  17:00:00,351.224589748,72.5649505506,0.0,0.0,220.879908,53.238744,729.077326754,679.473215168,4.83426,44.769851586
 04/12  18:00:00,351.325607455,72.5649505506,0.0,0.0,220.879908,53.238744,798.831366471,749.019402702,4.83426,44.9777037692
 04/12  19:00:00,363.947559461,72.5649505506,0.0,0.0,220.879908,53.238744,905.85613785,883.623659159,4.83426,17.3982186916
 04/12  20:00:00,370.257194444,72.5649505506,0.0,0.0,220.879908,53.238744,1014.15053832,1000.6206075,4.83426,8.69567082086
 04/12  21:00:00,117.617954335,0.0,0.0,0.0,43.513341876,52.539744,13.5301345216,0.0,4.83426,8.6958745216
 04/12  22:00:00,117.416591906,0.0,0.0,0.0,43.513341876,52.539744,13.4868745555,0.0,4.83426,8.65261455551
 04/12  23:00:00,118.539509687,0.0,0.0,0.0,43.513341876,52.539744,13.4736870506,0.0,4.83426,8.63942705063
 04/12  24:00:00,117.499074149,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  01:00:00,117.514361793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  02:00:00,117.513581099,0.0,0.0,0.0,43.513341876,52.539744,13.4567737877,0.0,4.83426,8.62251378774
 04/13  03:00:00,117.506279697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  04:00:00,117.927176695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  05:00:00,118.247315564,0.353913888408,0.0,0.0,43.513341876,52.539744,13.6029825126,0.146200831892,4.83426,8.62252168075
 04/13  06:00:00,179.93060877,72.5649505506,0.0,0.0,43.513341876,53.238744,1976.25808169,1971.40382169,4.83426,0.02
 04/13  07:00:00,353.995159994,72.5649505506,0.0,0.0,220.879908,53.238744,1690.21569094,1658.91271715,4.83426,26.4687137887
 04/13  08:00:00,445.68844106,72.5649505506,0.00110356538853,0.0,220.879908,145.652643033,1373.08690062,1292.35558407,36.25695,44.4743665585
 04/13  09:00:00,444.349456591,72.5649505506,0.00205719689448,0.0,220.879908,145.652643033,1062.89679018,981.563077746,36.25695,45.0767624341
 04/13  10:00:00,449.897992145,72.5649505506,0.0012043784103,0.0,220.879908,151.653867033,908.018106237,805.508779157,48.3426,54.1667270807
 04/13  11:00:00,450.732102574,72.5649505506,0.0,0.0,220.879908,151.653867033,765.057244347,662.29089817,48.3426,54.4237461765
 04/13  12:00:00,449.693991562,72.5649505506,0.0,0.0,220.879908,151.653867033,694.97912697,582.920025813,48.3426,63.7165011571
 04/13  13:00:00,443.700167951,72.5673189237,0.0,0.0,220.879908,145.652643033,655.756925417,567.729324219,24.1713,63.8563011983
 04/13  14:00:00,443.691896152,72.59186024,0.0,0.0,220.879908,145.652643033,604.343630459,526.077757402,24.1713,54.0945730562
 04/13  15:00:00,435.921913892,72.6735338415,0.0,0.0,220.879908,137.835547516,536.350469903,481.642838223,4.83426,49.8733716794
 04/13  16:00:00,430.758307424,72.5649505506,0.0,0.0,220.879908,133.019064,420.137154111,375.199515516,4.83426,40.1033785954
 04/13  17:00:00,350.963725742,72.5649505506,0.0,0.0,220.879908,53.238744,497.087651711,447.490901395,4.83426,44.7624903155
 04/13  18:00:00,350.984865228,72.5649505506,0.0,0.0,220.879908,53.238744,541.528152511,482.734423451,4.83426,53.9594690602
 04/13  19:00:00,363.519211133,72.5649505506,0.0,0.0,220.879908,53.238744,701.571124835,688.027857355,4.83426,8.70900747998
 04/13  20:00:00,369.828717322,72.5649505506,0.0,0.0,220.879908,53.238744,939.070377374,916.86503042,4.83426,17.3710869548
 04/13  21:00:00,117.674443566,0.0,0.0,0.0,43.513341876,52.539744,13.5277273837,0.0,4.83426,8.69346738373
 04/13  22:00:00,117.444583766,0.0,0.0,0.0,43.513341876,52.539744,13.4868122286,0.0,4.83426,8.65255222862
 04/13  23:00:00,118.556138071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/13  24:00:00,117.513557996,0.0,0.0,0.0,43.513341876,52.539744,13.4567344452,0.0,4.83426,8.62247444519
 04/14  01:00:00,117.521763806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  02:00:00,117.5144952,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  03:00:00,117.50566296,0.0,0.0,0.0,43.513341876,52.539744,13.4567161571,0.0,4.83426,8.62245615713
 04/14  04:00:00,119.621252513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/14  05:00:00,120.416695592,1.13280476141,0.0,0.0,43.513341876,52.539744,5.41643420864,0.562174208639,4.83426,0.02
 04/14  06:00:00,180.799283512,72.5649505506,0.0,0.0,43.513341876,53.238744,2163.60195646,2150.14524597,4.83426,8.62245049061
 04/14  07:00:00,354.048800763,72.5649505506,0.0,0.0,220.879908,53.238744,1738.78780116,1707.48794502,4.83426,26.4655961387
 04/14  08:00:00,445.180688445,72.5649505506,0.00144393149732,0.0,220.879908,145.652643033,1267.36027334,1195.52146936,36.25695,35.581853985
 04/14  09:00:00,444.101101293,72.5649505506,0.00245920616851,0.0,220.879908,145.652643033,957.244175186,866.921663257,36.25695,54.0655619284
 04/14  10:00:00,449.750193077,72.5649505506,0.00160142706527,0.0,220.879908,151.653867033,704.018508618,610.552720196,48.3426,45.1231884213
 04/14  11:00:00,450.557862317,72.5657630851,0.0,0.0,220.879908,151.653867033,499.544028407,387.735676331,48.3426,63.4657520762
 04/14  12:00:00,449.676629626,72.6392424447,0.0,0.0,220.879908,151.653867033,355.719126445,252.765872371,48.3426,54.6106540744
 04/14  13:00:00,462.843692894,73.0780056616,18.3964916399,0.0,220.879908,145.652643033,279.007536757,190.998108266,24.1713,63.8381284911
 04/14  14:00:00,485.647029973,73.4405966469,40.5036315452,0.0,220.879908,145.652643033,222.557817457,144.280114742,24.1713,54.1064027158
 04/14  15:00:00,476.868540569,73.6233470331,39.4410321606,0.0,220.879908,137.835547516,173.353020856,114.307050608,4.83426,54.2117102479
 04/14  16:00:00,472.648342567,72.6865181698,41.1848246018,0.0,220.879908,133.019064,79.3406701001,29.7445939507,4.83426,44.7618161494
 04/14  17:00:00,398.561664098,72.5656884144,46.9156271844,0.0,220.879908,53.238744,116.100115209,66.504655412,4.83426,44.7611997973
 04/14  18:00:00,365.851144916,72.5649505506,14.7030454788,0.0,220.879908,53.238744,160.549121372,110.746219346,4.83426,44.9686420258
 04/14  19:00:00,362.830406558,72.5649505506,0.0,0.0,220.879908,53.238744,244.625260495,222.395432299,4.83426,17.3955681963
 04/14  20:00:00,368.814437119,72.5649505506,0.0,0.0,220.879908,53.238744,323.422634847,309.894016134,4.83426,8.69435871307
 04/14  21:00:00,117.529973623,0.0,0.0,0.0,43.513341876,52.539744,13.52950465,0.0,4.83426,8.69524465003
 04/14  22:00:00,117.624806545,0.0,0.0,0.0,43.513341876,52.539744,13.4865645538,0.0,4.83426,8.65230455384
 04/14  23:00:00,118.654670009,0.0,0.0,0.0,43.513341876,52.539744,13.4737844761,0.0,4.83426,8.63952447611
 04/14  24:00:00,117.692708582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  01:00:00,117.707677415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  02:00:00,117.702838782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  03:00:00,117.678044818,0.0,0.0,0.0,43.513341876,52.539744,13.4482645087,0.0,4.83426,8.61400450875
 04/15  04:00:00,118.090279937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  05:00:00,118.049281412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  06:00:00,103.136018984,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  07:00:00,100.018536521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  08:00:00,100.016204622,0.0,0.0,0.0,43.513341876,52.539744,13.4484256361,0.0,4.83426,8.61416563608
 04/15  09:00:00,100.060195427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  10:00:00,100.080373436,0.0,0.0,0.0,43.513341876,52.539744,22.3113942728,0.0,4.83426,17.4771342728
 04/15  11:00:00,100.93560003,0.0,0.0,0.0,43.513341876,52.539744,13.500254088,0.0,4.83426,8.66599408801
 04/15  12:00:00,100.011512591,0.0,0.0,0.0,43.513341876,52.539744,13.4999019292,0.0,4.83426,8.66564192921
 04/15  13:00:00,100.089028975,0.0,0.0,0.0,43.513341876,52.539744,13.4916482883,0.0,4.83426,8.65738828833
 04/15  14:00:00,100.102349388,0.0,0.0,0.0,43.513341876,52.539744,13.4914294722,0.0,4.83426,8.65716947215
 04/15  15:00:00,100.051585391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  16:00:00,99.8229481048,0.0,0.0,0.0,43.513341876,52.539744,13.4483038917,0.0,4.83426,8.61404389166
 04/15  17:00:00,99.8074363383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  18:00:00,99.7962238832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  19:00:00,112.170090908,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  20:00:00,118.116428692,0.0,0.0,0.0,43.513341876,52.539744,13.4482208291,0.0,4.83426,8.61396082914
 04/15  21:00:00,117.915122566,0.0,0.0,0.0,43.513341876,52.539744,31.3995304866,0.0,4.83426,26.5652704866
 04/15  22:00:00,117.583424889,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/15  23:00:00,118.52382834,0.0,0.0,0.0,43.513341876,52.539744,13.4482041628,0.0,4.83426,8.61394416278
 04/15  24:00:00,117.582582757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  01:00:00,117.579170115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  02:00:00,117.575801654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  03:00:00,117.579956338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  04:00:00,118.017491195,0.0,0.0,0.0,43.513341876,52.539744,13.4483485817,0.0,4.83426,8.61408858171
 04/16  05:00:00,118.027783139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  06:00:00,103.158973152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  07:00:00,100.069713047,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  08:00:00,100.102100338,0.0,0.0,0.0,43.513341876,52.539744,13.4553524772,0.0,4.83426,8.62109247723
 04/16  09:00:00,100.144755894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  10:00:00,100.153893028,0.0,0.0,0.0,43.513341876,52.539744,22.3104436455,0.0,4.83426,17.4761836455
 04/16  11:00:00,100.974100681,0.0,0.0,0.0,43.513341876,52.539744,13.4999866795,0.0,4.83426,8.66572667954
 04/16  12:00:00,100.074126197,0.0,0.0,0.0,43.513341876,52.539744,13.5007225459,0.0,4.83426,8.66646254593
 04/16  13:00:00,100.127878336,0.0,0.0,0.0,43.513341876,52.539744,13.5003492598,0.0,4.83426,8.66608925978
 04/16  14:00:00,100.162333531,0.0,0.0,0.0,43.513341876,52.539744,13.4919627902,0.0,4.83426,8.65770279017
 04/16  15:00:00,100.14216514,0.0,0.0,0.0,43.513341876,52.539744,13.491724934,0.0,4.83426,8.657464934
 04/16  16:00:00,99.9341117299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  17:00:00,99.9224905854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  18:00:00,99.9041385156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  19:00:00,112.254407044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  20:00:00,118.170742769,0.0,0.0,0.0,43.513341876,52.539744,13.4483122672,0.0,4.83426,8.61405226724
 04/16  21:00:00,117.986976497,0.0,0.0,0.0,43.513341876,52.539744,31.3990993114,0.0,4.83426,26.5648393114
 04/16  22:00:00,117.655323141,0.0,0.0,0.0,43.513341876,52.539744,13.4482245849,0.0,4.83426,8.61396458492
 04/16  23:00:00,118.55528704,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/16  24:00:00,117.616579821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  01:00:00,117.597371719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  02:00:00,117.60047853,0.0,0.0,0.0,43.513341876,52.539744,13.4567627945,0.0,4.83426,8.62250279454
 04/17  03:00:00,117.58397716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  04:00:00,117.999393189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  05:00:00,117.947440051,0.0,0.0,0.0,43.513341876,52.539744,13.4567093135,0.0,4.83426,8.62244931351
 04/17  06:00:00,174.671934884,72.5649505506,0.0,0.0,43.513341876,53.238744,1495.61555524,1490.76129524,4.83426,0.02
 04/17  07:00:00,351.619386019,72.5649505506,0.0,0.0,220.879908,53.238744,1157.13741309,1125.84460712,4.83426,26.4585459643
 04/17  08:00:00,443.787744272,72.5649505506,0.00203374326809,0.0,220.879908,145.652643033,881.851083056,810.024438525,36.25695,35.5696945313
 04/17  09:00:00,443.764920399,72.5649505506,0.00268373718499,0.0,220.879908,145.652643033,786.747456207,696.436523904,36.25695,54.053982303
 04/17  10:00:00,449.714567665,72.5649505506,0.00184574432969,0.0,220.879908,151.653867033,695.997881638,593.528196307,48.3426,54.1270853305
 04/17  11:00:00,450.628500363,72.5649505506,0.0,0.0,220.879908,151.653867033,619.043318557,516.328508298,48.3426,54.3722102588
 04/17  12:00:00,449.660532254,72.5649505506,0.0,0.0,220.879908,151.653867033,508.066997902,404.016885817,48.3426,55.7075120848
 04/17  13:00:00,443.680900218,72.5649505506,0.0,0.0,220.879908,145.652643033,442.4027557,355.542358153,24.1713,62.6890975469
 04/17  14:00:00,443.724147837,72.6199799418,0.0,0.0,220.879908,145.652643033,404.053857526,325.797522134,24.1713,54.0850353917
 04/17  15:00:00,435.945354892,72.7068360184,0.0,0.0,220.879908,137.835547516,294.114155342,235.09219946,4.83426,54.1876958817
 04/17  16:00:00,430.740413173,72.5649505506,0.0,0.0,220.879908,133.019064,150.5783521,100.99794346,4.83426,44.7461486398
 04/17  17:00:00,350.958751755,72.5649505506,0.0,0.0,220.879908,53.238744,313.466318837,263.889854363,4.83426,44.7422044734
 04/17  18:00:00,350.997139111,72.5649505506,0.0,0.0,220.879908,53.238744,414.090010734,364.303535971,4.83426,44.9522147634
 04/17  19:00:00,360.40837428,72.5649505506,0.0,0.0,220.879908,53.238744,455.932306628,442.390709119,4.83426,8.70733750956
 04/17  20:00:00,369.392316945,72.5649505506,0.0,0.0,220.879908,53.238744,569.796075122,547.593571838,4.83426,17.3682432836
 04/17  21:00:00,117.838235691,0.0,0.0,0.0,43.513341876,52.539744,13.5288409449,0.0,4.83426,8.69458094495
 04/17  22:00:00,117.59132176,0.0,0.0,0.0,43.513341876,52.539744,13.4863427584,0.0,4.83426,8.65208275842
 04/17  23:00:00,118.616294326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/17  24:00:00,117.625393964,0.0,0.0,0.0,43.513341876,52.539744,13.4566004907,0.0,4.83426,8.62234049066
 04/18  01:00:00,117.611314189,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  02:00:00,117.582734044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  03:00:00,117.582925021,0.0,0.0,0.0,43.513341876,52.539744,13.4565210214,0.0,4.83426,8.62226102136
 04/18  04:00:00,119.69674154,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  05:00:00,119.350567536,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  06:00:00,175.19469034,72.5649505506,0.0,0.0,43.513341876,53.238744,1529.27796506,1515.82131786,4.83426,8.62238720354
 04/18  07:00:00,351.809243521,72.5649505506,0.0,0.0,220.879908,53.238744,1255.47787512,1224.18382639,4.83426,26.4597887378
 04/18  08:00:00,444.141404743,72.5649505506,0.00176869012174,0.0,220.879908,145.652643033,1082.50459551,1010.67778284,36.25695,35.5698626663
 04/18  09:00:00,444.089387798,72.5649505506,0.00225264851561,0.0,220.879908,145.652643033,1011.79498672,921.500111328,36.25695,54.0379253931
 04/18  10:00:00,450.020586621,72.5649505506,0.00163883032543,0.0,220.879908,151.653867033,951.958423099,858.504809464,48.3426,45.1110136345
 04/18  11:00:00,450.926354785,72.5649505506,0.0,0.0,220.879908,151.653867033,883.75763768,771.971820165,48.3426,63.4432175156
 04/18  12:00:00,449.926324833,72.5649505506,0.0,0.0,220.879908,151.653867033,849.931968396,747.022295348,48.3426,54.5670730482
 04/18  13:00:00,443.922940145,72.5649505506,0.0,0.0,220.879908,145.652643033,831.97909631,744.003673699,24.1713,63.8041226107
 04/18  14:00:00,443.866156541,72.5666084267,0.0,0.0,220.879908,145.652643033,776.085710578,697.8493713,24.1713,54.0650392783
 04/18  15:00:00,436.003133656,72.6072326601,0.0,0.0,220.879908,137.835547516,659.530625568,603.946638965,4.83426,50.749726603
 04/18  16:00:00,430.908187599,72.5649505506,0.0,0.0,220.879908,133.019064,540.049809866,496.03619062,4.83426,39.1793592462
 04/18  17:00:00,351.139242756,72.5649505506,0.0,0.0,220.879908,53.238744,643.947592042,594.375671289,4.83426,44.7376607532
 04/18  18:00:00,351.165716757,72.5649505506,0.0,0.0,220.879908,53.238744,681.30325325,622.549220145,4.83426,53.9197731054
 04/18  19:00:00,360.193289687,72.5649505506,0.0,0.0,220.879908,53.238744,726.347766498,712.807305247,4.83426,8.70620125091
 04/18  20:00:00,369.211569929,72.5649505506,0.0,0.0,220.879908,53.238744,776.513240032,762.984209963,4.83426,8.69477006924
 04/18  21:00:00,117.471275813,0.0,0.0,0.0,43.513341876,52.539744,22.2037356163,0.0,4.83426,17.3694756163
 04/18  22:00:00,117.559468861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/18  23:00:00,118.602605377,0.0,0.0,0.0,43.513341876,52.539744,13.4734491161,0.0,4.83426,8.63918911609
 04/18  24:00:00,117.606556923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  01:00:00,117.605361956,0.0,0.0,0.0,43.513341876,52.539744,13.4565655797,0.0,4.83426,8.62230557966
 04/19  02:00:00,117.59908131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  03:00:00,117.5797017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  04:00:00,117.970793852,0.0,0.0,0.0,43.513341876,52.539744,13.4564780923,0.0,4.83426,8.6222180923
 04/19  05:00:00,117.910817267,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  06:00:00,175.618102286,72.5649505506,0.00120328753311,0.0,43.513341876,53.238744,1758.18200703,1753.32774703,4.83426,0.02
 04/19  07:00:00,352.319685437,72.5649505506,0.0,0.0,220.879908,53.238744,1373.45751644,1333.35358335,4.83426,35.2696730876
 04/19  08:00:00,444.17059413,72.5649505506,0.00188855054246,0.0,220.879908,145.652643033,1040.53956581,968.720857603,36.25695,35.5617582071
 04/19  09:00:00,443.816101072,72.5649505506,0.00267027101597,0.0,220.879908,145.652643033,774.222717964,692.929634567,36.25695,45.036133397
 04/19  10:00:00,449.680590775,72.5649505506,0.00171167215286,0.0,220.879908,151.653867033,621.194416597,518.728963891,48.3426,54.1228527056
 04/19  11:00:00,450.561031295,72.5649505506,0.0,0.0,220.879908,151.653867033,503.582064058,400.868077485,48.3426,54.3713865724
 04/19  12:00:00,449.782192457,72.7298169545,0.0,0.0,220.879908,151.653867033,397.804557668,285.796233064,48.3426,63.6657246046
 04/19  13:00:00,450.528211213,73.3198851643,6.0192180742,0.0,220.879908,145.652643033,302.878460623,214.905874823,24.1713,63.8012857996
 04/19  14:00:00,462.175573187,73.7705325216,17.0426405724,0.0,220.879908,145.652643033,252.906796915,183.667441067,24.1713,45.0680558476
 04/19  15:00:00,472.097845758,74.1247210171,34.1982053145,0.0,220.879908,137.835547516,175.259577945,116.245305546,4.83426,54.1800123988
 04/19  16:00:00,478.860184379,72.8010380005,47.1658239027,0.0,220.879908,133.019064,77.52391685,27.9545141813,4.83426,44.7351426688
 04/19  17:00:00,398.698737275,72.6107415184,46.9964305175,0.0,220.879908,53.238744,114.39789973,64.8285333698,4.83426,44.7351063606
 04/19  18:00:00,381.071262009,72.5949147081,29.6392191832,0.0,220.879908,53.238744,133.40193269,83.6297880347,4.83426,44.937884655
 04/19  19:00:00,360.300692001,72.5679264794,0.0,0.0,220.879908,53.238744,203.249136669,189.707531332,4.83426,8.70734533649
 04/19  20:00:00,369.226065816,72.5649505506,0.0,0.0,220.879908,53.238744,326.041350484,303.838804668,4.83426,17.3682858157
 04/19  21:00:00,117.865410304,0.0,0.0,0.0,43.513341876,52.539744,13.5288206642,0.0,4.83426,8.69456066422
 04/19  22:00:00,117.644939408,0.0,0.0,0.0,43.513341876,52.539744,13.4856324537,0.0,4.83426,8.65137245371
 04/19  23:00:00,118.66597455,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/19  24:00:00,117.684640124,0.0,0.0,0.0,43.513341876,52.539744,13.4564975749,0.0,4.83426,8.62223757493
 04/20  01:00:00,117.663331639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  02:00:00,117.63618841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  03:00:00,117.612509743,0.0,0.0,0.0,43.513341876,52.539744,13.4563867949,0.0,4.83426,8.62212679493
 04/20  04:00:00,118.007914677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  05:00:00,117.972152265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/20  06:00:00,174.270804627,72.5649505506,0.00132172124022,0.0,43.513341876,53.238744,1398.1182925,1384.66162262,4.83426,8.62240987618
 04/20  07:00:00,351.569505123,72.5649505506,0.0,0.0,220.879908,53.238744,1128.55710236,1097.26620938,4.83426,26.4566329806
 04/20  08:00:00,443.758233256,72.5649505506,0.00135349176158,0.0,220.879908,145.652643033,866.605586898,794.787562314,36.25695,35.5610745843
 04/20  09:00:00,443.73089329,72.5649505506,0.00164120979236,0.0,220.879908,145.652643033,797.450747662,707.170420019,36.25695,54.0233776434
 04/20  10:00:00,449.704849827,72.5649505506,0.00125915251529,0.0,220.879908,151.653867033,740.521260641,647.075414448,48.3426,45.1032461929
 04/20  11:00:00,450.63267292,72.5750363164,0.0,0.0,220.879908,151.653867033,657.784011056,546.584059679,48.3426,62.8573513774
 04/20  12:00:00,449.738668461,72.6562984677,0.0,0.0,220.879908,151.653867033,604.826810075,501.356445952,48.3426,55.1277641229
 04/20  13:00:00,443.964430329,72.8588518792,0.0,0.0,220.879908,145.652643033,575.416670453,487.46042806,24.1713,63.7849423927
 04/20  14:00:00,444.302858764,73.2353032447,0.0,0.0,220.879908,145.652643033,464.507875718,395.295862227,24.1713,45.0407134911
 04/20  15:00:00,436.782568302,73.5845064038,0.0,0.0,220.879908,137.835547516,330.391323114,271.372247827,4.83426,54.1848152866
 04/20  16:00:00,430.743366106,72.6100422197,0.0,0.0,220.879908,133.019064,202.199601303,152.6398552,4.83426,44.7254861027
 04/20  17:00:00,350.902088053,72.5649505506,0.0,0.0,220.879908,53.238744,269.808017613,220.250650139,4.83426,44.7231074745
 04/20  18:00:00,350.910568801,72.5649505506,0.0,0.0,220.879908,53.238744,280.26427372,230.499986592,4.83426,44.9300271279
 04/20  19:00:00,360.28304234,72.5649505506,0.0,0.0,220.879908,53.238744,275.395554845,253.171372297,4.83426,17.3899225482
 04/20  20:00:00,369.21025051,72.5649505506,0.0,0.0,220.879908,53.238744,303.807461104,290.279308758,4.83426,8.69389234564
 04/20  21:00:00,117.865986831,0.0,0.0,0.0,43.513341876,52.539744,13.5273867272,0.0,4.83426,8.69312672722
 04/20  22:00:00,117.635264062,0.0,0.0,0.0,43.513341876,52.539744,13.4856976779,0.0,4.83426,8.65143767792
 04/20  23:00:00,118.659889777,0.0,0.0,0.0,43.513341876,52.539744,13.4732214292,0.0,4.83426,8.63896142919
 04/20  24:00:00,117.692391382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  01:00:00,117.689194038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  02:00:00,117.660346474,0.0,0.0,0.0,43.513341876,52.539744,13.456315181,0.0,4.83426,8.62205518101
 04/21  03:00:00,117.650523264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  04:00:00,119.764205956,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  05:00:00,119.432314314,0.0,0.0,0.0,43.513341876,52.539744,13.4565763147,0.0,4.83426,8.62231631471
 04/21  06:00:00,174.63527008,72.5649505506,0.00146672397947,0.0,43.513341876,53.238744,1238.86203671,1234.00777671,4.83426,0.02
 04/21  07:00:00,351.50767495,72.5649505506,0.0,0.0,220.879908,53.238744,1103.8017303,1072.51665211,4.83426,26.4508181904
 04/21  08:00:00,443.918147168,72.5649505506,0.00178587117549,0.0,220.879908,145.652643033,965.808854449,893.993173507,36.25695,35.5587309418
 04/21  09:00:00,443.934799878,72.5649505506,0.00230174416389,0.0,220.879908,145.652643033,924.054594979,833.771626637,36.25695,54.0260183423
 04/21  10:00:00,449.932471796,72.5649505506,0.00172227898364,0.0,220.879908,151.653867033,898.349397865,795.910935873,48.3426,54.095861992
 04/21  11:00:00,450.954647274,72.5649505506,0.0,0.0,220.879908,151.653867033,888.430975174,785.7532998,48.3426,54.3350753746
 04/21  12:00:00,449.940966842,72.567506775,0.0,0.0,220.879908,151.653867033,840.347502746,737.458566036,48.3426,54.5463367104
 04/21  13:00:00,443.901071093,72.565783636,0.0,0.0,220.879908,145.652643033,793.073550625,705.133654857,24.1713,63.7685957679
 04/21  14:00:00,443.898946886,72.5909418743,0.0,0.0,220.879908,145.652643033,768.776624618,690.562058784,24.1713,54.043265833
 04/21  15:00:00,436.164429185,72.7106035746,0.0,0.0,220.879908,137.835547516,690.621427479,640.652348971,4.83426,45.1348185079
 04/21  16:00:00,430.929153054,72.5649505506,0.0,0.0,220.879908,133.019064,543.101972957,493.543724928,4.83426,44.7239880299
 04/21  17:00:00,351.148762581,72.5649505506,0.0,0.0,220.879908,53.238744,630.424354107,580.867137906,4.83426,44.7229562007
 04/21  18:00:00,351.171909897,72.5649505506,0.0,0.0,220.879908,53.238744,657.684681231,607.928775519,4.83426,44.9216457115
 04/21  19:00:00,360.128054419,72.5649505506,0.0,0.0,220.879908,53.238744,670.598462498,648.372402696,4.83426,17.3917998022
 04/21  20:00:00,369.088565124,72.5649505506,0.0,0.0,220.879908,53.238744,675.193659162,661.666600181,4.83426,8.69279898175
 04/21  21:00:00,117.530973279,0.0,0.0,0.0,43.513341876,52.539744,22.2006107551,0.0,4.83426,17.3663507551
 04/21  22:00:00,117.614521759,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/21  23:00:00,118.632740764,0.0,0.0,0.0,43.513341876,52.539744,13.4730846504,0.0,4.83426,8.63882465039
 04/21  24:00:00,117.672013515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  01:00:00,117.667907207,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  02:00:00,117.662695188,0.0,0.0,0.0,43.513341876,52.539744,13.4480116863,0.0,4.83426,8.61375168631
 04/22  03:00:00,117.675764513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  04:00:00,118.10296172,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  05:00:00,118.057970841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  06:00:00,100.149986424,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  07:00:00,100.029975113,0.0,0.0,0.0,43.513341876,52.539744,13.4480637454,0.0,4.83426,8.61380374536
 04/22  08:00:00,100.017656684,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  09:00:00,100.046307842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  10:00:00,100.038898604,0.0,0.0,0.0,43.513341876,52.539744,22.3050954448,0.0,4.83426,17.4708354448
 04/22  11:00:00,100.901582636,0.0,0.0,0.0,43.513341876,52.539744,13.4986280379,0.0,4.83426,8.66436803792
 04/22  12:00:00,99.9690867166,0.0,0.0,0.0,43.513341876,52.539744,13.4992405548,0.0,4.83426,8.66498055483
 04/22  13:00:00,100.050863323,0.0,0.0,0.0,43.513341876,52.539744,13.4910140749,0.0,4.83426,8.6567540749
 04/22  14:00:00,100.076179089,0.0,0.0,0.0,43.513341876,52.539744,13.4906705913,0.0,4.83426,8.65641059129
 04/22  15:00:00,100.04333417,0.0,0.0,0.0,43.513341876,52.539744,13.490329513,0.0,4.83426,8.65606951295
 04/22  16:00:00,99.8424708532,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  17:00:00,99.8371007934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  18:00:00,99.827632122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  19:00:00,109.209399787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  20:00:00,118.129039702,0.0,0.0,0.0,43.513341876,52.539744,13.4480388921,0.0,4.83426,8.6137788921
 04/22  21:00:00,117.920688025,0.0,0.0,0.0,43.513341876,52.539744,31.3829556019,0.0,4.83426,26.5486956019
 04/22  22:00:00,117.57382657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/22  23:00:00,118.504552977,0.0,0.0,0.0,43.513341876,52.539744,13.4479816369,0.0,4.83426,8.61372163695
 04/22  24:00:00,117.563979741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  01:00:00,117.563315592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  02:00:00,117.554530595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  03:00:00,117.551307822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  04:00:00,117.98437585,0.0,0.0,0.0,43.513341876,52.539744,13.4480145543,0.0,4.83426,8.61375455425
 04/23  05:00:00,114.971745075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  06:00:00,100.060306229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  07:00:00,99.950311986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  08:00:00,99.9687906864,0.0,0.0,0.0,43.513341876,52.539744,13.4562162988,0.0,4.83426,8.62195629879
 04/23  09:00:00,100.014576137,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  10:00:00,100.045210067,0.0,0.0,0.0,43.513341876,52.539744,22.3028971815,0.0,4.83426,17.4686371815
 04/23  11:00:00,100.927647734,0.0,0.0,0.0,43.513341876,52.539744,13.4987501512,0.0,4.83426,8.66449015116
 04/23  12:00:00,100.075061665,0.0,0.0,0.0,43.513341876,52.539744,13.4993432605,0.0,4.83426,8.66508326051
 04/23  13:00:00,100.174146416,0.0,0.0,0.0,43.513341876,52.539744,13.4988506293,0.0,4.83426,8.66459062927
 04/23  14:00:00,100.229171742,0.0,0.0,0.0,43.513341876,52.539744,13.490351878,0.0,4.83426,8.65609187797
 04/23  15:00:00,100.226314664,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  16:00:00,100.047513853,0.0,0.0,0.0,43.513341876,52.539744,13.4480623785,0.0,4.83426,8.61380237855
 04/23  17:00:00,100.062412753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  18:00:00,100.0510521,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  19:00:00,109.427063021,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  20:00:00,118.316651927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  21:00:00,118.012264575,0.0,0.0,0.0,43.513341876,52.539744,40.224540298,0.0,4.83426,35.390280298
 04/23  22:00:00,117.63141156,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  23:00:00,118.527163412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/23  24:00:00,117.559437173,0.0,0.0,0.0,43.513341876,52.539744,13.4479998484,0.0,4.83426,8.61373984843
 04/24  01:00:00,117.535749516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  02:00:00,117.520694103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  03:00:00,117.504891506,0.0,0.0,0.0,43.513341876,52.539744,13.4561203892,0.0,4.83426,8.62186038922
 04/24  04:00:00,117.91739399,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  05:00:00,114.885987632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/24  06:00:00,175.157724162,72.5649505506,0.0,0.0,43.513341876,53.238744,1714.89091383,1701.43458325,4.83426,8.62207057956
 04/24  07:00:00,351.809849125,72.5649505506,0.000851552266017,0.0,220.879908,53.238744,1229.89586286,1198.61657658,4.83426,26.4450262849
 04/24  08:00:00,443.73929365,72.5649505506,0.00236009151979,0.0,220.879908,145.652643033,798.848463365,727.04475514,36.25695,35.5467582256
 04/24  09:00:00,443.633022761,72.5649505506,0.00326067242713,0.0,220.879908,145.652643033,471.023893965,389.765152952,36.25695,45.0017910131
 04/24  10:00:00,502.165664561,72.5649505506,51.6931973055,0.0,220.879908,151.653867033,251.30245484,148.874657924,48.3426,54.0851969155
 04/24  11:00:00,572.496341414,72.5842586173,120.193041013,0.0,220.879908,151.653867033,121.574044147,18.9016610394,48.3426,54.3297831072
 04/24  12:00:00,592.704335525,72.6970749627,141.024646301,0.0,220.879908,151.653867033,114.029459452,2.06364227206,48.3426,63.6232171803
 04/24  13:00:00,596.717191641,73.095590499,150.60790901,0.0,220.879908,145.652643033,79.3472394235,0.543908138913,24.1713,54.6320312846
 04/24  14:00:00,602.758237154,73.4347704705,156.37262332,0.0,220.879908,145.652643033,79.4894954737,1.28896849758,24.1713,54.0292269762
 04/24  15:00:00,603.33535077,73.7209612318,164.491367667,0.0,220.879908,137.835547516,65.6477582429,6.68180324949,4.83426,54.1316949934
 04/24  16:00:00,588.832823555,72.7573736282,156.054726421,0.0,220.879908,133.019064,47.893759592,7.29363602942,4.83426,35.7658635625
 04/24  17:00:00,492.876337523,72.5735204226,140.151631708,0.0,220.879908,53.238744,61.5993873009,12.0563174572,4.83426,44.7088098438
 04/24  18:00:00,459.28980103,72.5651854614,106.911656215,0.0,220.879908,53.238744,86.8962554475,37.1579871648,4.83426,44.9040082827
 04/24  19:00:00,434.511482922,72.5649505506,73.1098148791,0.0,220.879908,53.238744,82.0414617175,59.8172868163,4.83426,17.3899149011
 04/24  20:00:00,415.992663282,72.5649505506,46.0192898043,0.0,220.879908,53.238744,100.024974525,86.4999451899,4.83426,8.69076933467
 04/24  21:00:00,118.042861609,0.0,0.0,0.0,43.513341876,52.539744,13.5268444545,0.0,4.83426,8.69258445451
 04/24  22:00:00,117.78589387,0.0,0.0,0.0,43.513341876,52.539744,13.4855427684,0.0,4.83426,8.65128276843
 04/24  23:00:00,118.75545706,0.0,0.0,0.0,43.513341876,52.539744,13.4710590024,0.0,4.83426,8.63679900235
 04/24  24:00:00,117.814869924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  01:00:00,117.80093553,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  02:00:00,117.766357908,0.0,0.0,0.0,43.513341876,52.539744,13.4563341247,0.0,4.83426,8.62207412471
 04/25  03:00:00,117.737886827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  04:00:00,119.83430775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  05:00:00,116.510143128,0.0,0.0,0.0,43.513341876,52.539744,13.4561476542,0.0,4.83426,8.62188765422
 04/25  06:00:00,174.35666796,72.5649505506,0.00178591308173,0.0,43.513341876,53.238744,883.796262573,878.942002573,4.83426,0.02
 04/25  07:00:00,351.244158134,72.5649505506,0.0,0.0,220.879908,53.238744,759.301537564,728.024553154,4.83426,26.4427244105
 04/25  08:00:00,443.711070528,72.6316516305,0.00208804659477,0.0,220.879908,145.652643033,560.217770645,488.41724231,36.25695,35.5435783356
 04/25  09:00:00,443.866084188,72.7703853795,0.00264283616626,0.0,220.879908,145.652643033,416.760690347,326.511150685,36.25695,53.992589662
 04/25  10:00:00,450.108812185,73.0240372636,0.00166034576674,0.0,220.879908,151.653867033,343.778203771,250.369694882,48.3426,45.0659088887
 04/25  11:00:00,458.713425175,73.9002566472,6.7165785605,0.0,220.879908,151.653867033,275.03903675,172.357406033,48.3426,54.3390307165
 04/25  12:00:00,480.377383995,75.1463187924,27.7207584078,0.0,220.879908,151.653867033,241.94566743,130.01346398,48.3426,63.5896034502
 04/25  13:00:00,495.247846891,76.2961662351,47.1626849059,0.0,220.879908,145.652643033,206.942334076,119.037857915,24.1713,63.7331761607
 04/25  14:00:00,510.253357267,77.0183921853,61.3572126229,0.0,220.879908,145.652643033,171.695503299,102.500217615,24.1713,45.0239856842
 04/25  15:00:00,532.944628318,77.6967214179,90.9788481671,0.0,220.879908,137.835547516,112.094591429,53.1295479136,4.83426,54.130783515
 04/25  16:00:00,541.625165555,74.8039035658,107.47638533,0.0,220.879908,133.019064,67.229603688,17.6952625328,4.83426,44.7000811552
 04/25  17:00:00,441.032466489,73.4116679063,88.2155764589,0.0,220.879908,53.238744,82.2464934178,41.6475748461,4.83426,35.7646585717
 04/25  18:00:00,416.476870647,73.1110290815,64.1656278592,0.0,220.879908,53.238744,118.98513972,60.274033102,4.83426,53.8768466177
 04/25  19:00:00,381.11255819,72.8647652101,23.5982507054,0.0,220.879908,53.238744,101.151691761,87.6124120294,4.83426,8.70501973193
 04/25  20:00:00,368.988823622,72.7111475958,0.0,0.0,220.879908,53.238744,243.278930655,229.752554001,4.83426,8.69211665403
 04/25  21:00:00,117.573664189,0.0,0.0,0.0,43.513341876,52.539744,22.1990617727,0.0,4.83426,17.3648017727
 04/25  22:00:00,117.631665923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/25  23:00:00,118.654944132,0.0,0.0,0.0,43.513341876,52.539744,13.4729880059,0.0,4.83426,8.63872800587
 04/25  24:00:00,117.654554349,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  01:00:00,117.65318246,0.0,0.0,0.0,43.513341876,52.539744,13.4562951953,0.0,4.83426,8.62203519525
 04/26  02:00:00,117.630968655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  03:00:00,117.610597706,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  04:00:00,118.012141154,0.0,0.0,0.0,43.513341876,52.539744,13.4560900314,0.0,4.83426,8.62183003144
 04/26  05:00:00,114.970528519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  06:00:00,174.817642008,72.5649505506,0.00192657006221,0.0,43.513341876,53.238744,1635.96084658,1631.10658658,4.83426,0.02
 04/26  07:00:00,351.835346291,72.5649505506,0.000763334200265,0.0,220.879908,53.238744,1167.80453335,1136.52588838,4.83426,26.4443849649
 04/26  08:00:00,443.772636272,72.5876897696,0.00194726946982,0.0,220.879908,145.652643033,711.362593914,637.402453324,36.25695,37.7031905898
 04/26  09:00:00,463.460282441,72.7695092705,19.3098774291,0.0,220.879908,145.652643033,339.249508453,251.186085345,36.25695,51.8064731083
 04/26  10:00:00,587.180504046,73.2594220508,135.034902143,0.0,220.879908,151.653867033,130.576144724,28.1668065147,48.3426,54.0667382089
 04/26  11:00:00,675.181992403,74.5859895456,220.182116602,0.0,220.879908,151.653867033,102.656977742,0.0101169102061,48.3426,54.3042608313
 04/26  12:00:00,768.519377694,76.7410513935,311.87760295,0.0,220.879908,151.653867033,102.838977518,0.0,48.3426,54.496377518
 04/26  13:00:00,833.162515681,78.9784563506,380.096451598,0.0,220.879908,145.652643033,87.9025601651,0.00952517196931,24.1713,63.7217349932
 04/26  14:00:00,873.62462632,80.6448198968,418.856142031,0.0,220.879908,145.652643033,69.1822436739,0.0,24.1713,45.0109436739
 04/26  15:00:00,965.936071382,82.6432650702,516.71222937,0.0,220.879908,137.835547516,58.9670347246,0.00445169559951,4.83426,54.128323029
 04/26  16:00:00,986.301403826,78.466885506,546.226995618,0.0,220.879908,133.019064,49.5438129972,0.0106494412832,4.83426,44.6989035559
 04/26  17:00:00,798.799928832,75.2113082507,441.911738178,0.0,220.879908,53.238744,49.5241006024,0.0,4.83426,44.6898406024
 04/26  18:00:00,686.871252264,74.462934093,331.14674616,0.0,220.879908,53.238744,49.7298176669,0.0,4.83426,44.8955576669
 04/26  19:00:00,519.229220658,73.8112696121,158.916019878,0.0,220.879908,53.238744,28.1714493857,14.6316594042,4.83426,8.70552998154
 04/26  20:00:00,439.9413944,73.3176959079,69.0339891582,0.0,220.879908,53.238744,85.6523831451,63.4538902004,4.83426,17.3642329447
 04/26  21:00:00,118.116118227,0.0,0.0,0.0,43.513341876,52.539744,13.5265869448,0.0,4.83426,8.6923269448
 04/26  22:00:00,117.840086064,0.0,0.0,0.0,43.513341876,52.539744,13.4851243554,0.0,4.83426,8.65086435536
 04/26  23:00:00,118.782328997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/26  24:00:00,117.847742442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  01:00:00,117.840202624,0.0,0.0,0.0,43.513341876,52.539744,13.4560918023,0.0,4.83426,8.6218318023
 04/27  02:00:00,117.824294801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  03:00:00,117.810739135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  04:00:00,118.219755724,0.0,0.0,0.0,43.513341876,52.539744,13.4562429248,0.0,4.83426,8.62198292484
 04/27  05:00:00,115.185334148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
