Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/27  06:00:00,173.539393761,72.5649505506,0.0030649642936,0.0,43.513341876,53.238744,667.524343308,662.670083308,4.83426,0.02
 04/27  07:00:00,351.193967778,72.5649505506,0.0,0.0,220.879908,53.238744,551.182340902,511.099389957,4.83426,35.2486909443
 04/27  08:00:00,469.495596768,73.0967631521,24.9774360916,0.0,220.879908,145.652643033,281.081520433,209.290060911,36.25695,35.5345095224
 04/27  09:00:00,551.632653289,74.0643375333,105.105525965,0.0,220.879908,145.652643033,136.448086745,55.1974340572,36.25695,44.9937026878
 04/27  10:00:00,636.688924695,75.4267382607,182.154328252,0.0,220.879908,151.653867033,104.13044781,1.73340726497,48.3426,54.0544405447
 04/27  11:00:00,752.066367944,77.3401373538,294.069827771,0.0,220.879908,151.653867033,102.650152076,0.0105272623993,48.3426,54.2970248132
 04/27  12:00:00,856.813759165,79.972808077,396.706847486,0.0,220.879908,151.653867033,102.830915425,0.0,48.3426,54.4883154246
 04/27  13:00:00,910.017326967,82.1595872589,453.575273483,0.0,220.879908,145.652643033,87.8992008878,0.0173096792883,24.1713,63.7105912085
 04/27  14:00:00,920.912205509,83.7429140749,462.976396954,0.0,220.879908,145.652643033,69.177590676,0.0,24.1713,45.006290676
 04/27  15:00:00,965.855858027,85.1559836798,514.204845614,0.0,220.879908,137.835547516,58.9586852362,0.0054435105419,4.83426,54.1189817256
 04/27  16:00:00,925.80802002,79.5739393718,484.94803455,0.0,220.879908,133.019064,49.5391094159,0.0131469226926,4.83426,44.6917024932
 04/27  17:00:00,694.334986662,76.2311274117,337.090104741,0.0,220.879908,53.238744,40.5899600022,0.0,4.83426,35.7557000022
 04/27  18:00:00,597.531899721,75.237091276,241.692380762,0.0,220.879908,53.238744,58.6975837678,0.0,4.83426,53.8633237678
 04/27  19:00:00,495.093754117,74.1289160574,134.709173937,0.0,220.879908,53.238744,36.1457170974,22.6069476976,4.83426,8.70450939981
 04/27  20:00:00,419.477120509,73.4365412071,48.7067343139,0.0,220.879908,53.238744,89.3625812447,75.8366825236,4.83426,8.69163872111
 04/27  21:00:00,118.056681492,0.0,0.0,0.0,43.513341876,52.539744,22.1966903168,0.0,4.83426,17.3624303168
 04/27  22:00:00,117.786469559,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/27  23:00:00,118.742242979,0.0,0.0,0.0,43.513341876,52.539744,13.4726974342,0.0,4.83426,8.63843743415
 04/27  24:00:00,117.773392722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  01:00:00,117.755817592,0.0,0.0,0.0,43.513341876,52.539744,13.456062191,0.0,4.83426,8.62180219104
 04/28  02:00:00,117.717684327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  03:00:00,117.684726263,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  04:00:00,119.761064205,0.0,0.0,0.0,43.513341876,52.539744,13.4561956846,0.0,4.83426,8.6219356846
 04/28  05:00:00,116.405509488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/28  06:00:00,175.192020104,72.5649505506,0.00250306530112,0.0,43.513341876,53.238744,1407.87780665,1403.02354665,4.83426,0.02
 04/28  07:00:00,351.653224088,72.5649505506,0.0,0.0,220.879908,53.238744,1057.60509339,1026.33140265,4.83426,26.4394307474
 04/28  08:00:00,443.919894807,72.6501045586,0.00186063615182,0.0,220.879908,145.652643033,777.423629665,705.632241313,36.25695,35.5344383521
 04/28  09:00:00,444.182509742,73.017043009,0.0031343694827,0.0,220.879908,145.652643033,531.804597769,441.571199801,36.25695,53.9764479676
 04/28  10:00:00,456.238128602,73.6389354579,5.43316934901,0.0,220.879908,151.653867033,337.750627829,244.368824068,48.3426,45.0392037611
 04/28  11:00:00,507.257690542,74.9392968113,53.6006342714,0.0,220.879908,151.653867033,220.96747905,113.709127209,48.3426,58.9157518408
 04/28  12:00:00,522.051152244,75.5345800748,68.5445105777,0.0,220.879908,151.653867033,201.031865695,93.7578194716,48.3426,58.9314462236
 04/28  13:00:00,562.361066823,76.9388971923,113.017247472,0.0,220.879908,145.652643033,136.126871598,48.2467035207,24.1713,63.7088680775
 04/28  14:00:00,638.101132096,78.591124328,186.639207218,0.0,220.879908,145.652643033,69.7306937759,0.549736800456,24.1713,45.0096569754
 04/28  15:00:00,673.833673884,78.8731937045,229.755097371,0.0,220.879908,137.835547516,60.7483108246,1.80713015379,4.83426,54.1069206708
 04/28  16:00:00,657.924345836,75.3358398915,222.436290539,0.0,220.879908,133.019064,41.4584158547,0.871960506987,4.83426,35.7521953477
 04/28  17:00:00,534.402443947,73.5397877203,180.635714319,0.0,220.879908,53.238744,52.8775992355,3.35787811811,4.83426,44.6854611174
 04/28  18:00:00,497.116866815,73.2606513407,143.825817018,0.0,220.879908,53.238744,65.9669727187,16.2543597142,4.83426,44.8783530045
 04/28  19:00:00,425.378882066,72.9915940602,67.2127644231,0.0,220.879908,53.238744,83.565818047,61.3429159755,4.83426,17.3886420715
 04/28  20:00:00,371.04843307,72.7867429273,1.94587871316,0.0,220.879908,53.238744,155.875834612,142.349234452,4.83426,8.69234016073
 04/28  21:00:00,117.670892113,0.0,0.0,0.0,43.513341876,52.539744,13.5265102082,0.0,4.83426,8.69225020823
 04/28  22:00:00,117.770264287,0.0,0.0,0.0,43.513341876,52.539744,13.4847788044,0.0,4.83426,8.65051880439
 04/28  23:00:00,118.740917585,0.0,0.0,0.0,43.513341876,52.539744,13.4724324425,0.0,4.83426,8.63817244255
 04/28  24:00:00,117.792698435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  01:00:00,117.780722241,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  02:00:00,117.758968466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  03:00:00,117.739716073,0.0,0.0,0.0,43.513341876,52.539744,13.447788081,0.0,4.83426,8.61352808097
 04/29  04:00:00,118.156669014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  05:00:00,115.134692389,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  06:00:00,100.243315914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  07:00:00,100.163372434,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  08:00:00,100.228142993,0.0,0.0,0.0,43.513341876,52.539744,13.4479615672,0.0,4.83426,8.61370156723
 04/29  09:00:00,100.324674941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  10:00:00,100.37588656,0.0,0.0,0.0,43.513341876,52.539744,22.2992873153,0.0,4.83426,17.4650273153
 04/29  11:00:00,101.263504027,0.0,0.0,0.0,43.513341876,52.539744,13.4982433526,0.0,4.83426,8.66398335257
 04/29  12:00:00,100.46399195,0.0,0.0,0.0,43.513341876,52.539744,13.4976376459,0.0,4.83426,8.66337764588
 04/29  13:00:00,100.565209561,0.0,0.0,0.0,43.513341876,52.539744,13.4892967171,0.0,4.83426,8.65503671711
 04/29  14:00:00,100.620854011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  15:00:00,100.645194024,0.0,0.0,0.0,43.513341876,52.539744,13.48975003,0.0,4.83426,8.65549003004
 04/29  16:00:00,100.445644016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  17:00:00,100.429022378,0.0,0.0,0.0,43.513341876,52.539744,13.4478996463,0.0,4.83426,8.61363964629
 04/29  18:00:00,100.41774083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  19:00:00,106.836777753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  20:00:00,118.649834639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  21:00:00,118.368377427,0.0,0.0,0.0,43.513341876,52.539744,40.2053861601,0.0,4.83426,35.3711261601
 04/29  22:00:00,117.971235892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  23:00:00,118.804238327,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/29  24:00:00,117.921694011,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  01:00:00,117.893796589,0.0,0.0,0.0,43.513341876,52.539744,13.4479552823,0.0,4.83426,8.61369528225
 04/30  02:00:00,117.874043046,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  03:00:00,117.864530237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  04:00:00,118.290250525,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  05:00:00,112.275978231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  06:00:00,100.368400756,0.0,0.0,0.0,43.513341876,52.539744,13.4478736357,0.0,4.83426,8.61361363571
 04/30  07:00:00,100.222192885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  08:00:00,100.195093041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  09:00:00,100.173547581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  10:00:00,100.147146851,0.0,0.0,0.0,43.513341876,52.539744,22.2999247477,0.0,4.83426,17.4656647477
 04/30  11:00:00,100.990284454,0.0,0.0,0.0,43.513341876,52.539744,13.4979167887,0.0,4.83426,8.66365678871
 04/30  12:00:00,100.087574065,0.0,0.0,0.0,43.513341876,52.539744,13.4972969231,0.0,4.83426,8.66303692309
 04/30  13:00:00,100.159476612,0.0,0.0,0.0,43.513341876,52.539744,13.4977377063,0.0,4.83426,8.66347770633
 04/30  14:00:00,100.182090028,0.0,0.0,0.0,43.513341876,52.539744,13.4896715124,0.0,4.83426,8.65541151236
 04/30  15:00:00,100.142102825,0.0,0.0,0.0,43.513341876,52.539744,13.489177855,0.0,4.83426,8.65491785498
 04/30  16:00:00,99.9372980788,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  17:00:00,99.932240662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  18:00:00,99.9228029133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  19:00:00,106.320651544,0.0,0.0,0.0,43.513341876,52.539744,13.4477386171,0.0,4.83426,8.61347861706
 04/30  20:00:00,118.23870657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  21:00:00,118.029835784,0.0,0.0,0.0,43.513341876,52.539744,31.3639368998,0.0,4.83426,26.5296768998
 04/30  22:00:00,117.684156136,0.0,0.0,0.0,43.513341876,52.539744,13.4477506365,0.0,4.83426,8.61349063646
 04/30  23:00:00,118.588145214,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 04/30  24:00:00,117.670921423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  01:00:00,117.66547419,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  02:00:00,117.660373027,0.0,0.0,0.0,43.513341876,52.539744,13.4559733346,0.0,4.83426,8.62171333459
 05/01  03:00:00,117.656008581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  04:00:00,118.079419933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/01  05:00:00,112.072290054,0.0,0.0,0.0,43.513341876,52.539744,13.4560528671,0.0,4.83426,8.62179286713
 05/01  06:00:00,173.757475088,72.5649505506,0.0,0.0,43.513341876,53.238744,957.532829975,952.678569975,4.83426,0.02
 05/01  07:00:00,351.293067149,72.5649505506,0.0,0.0,220.879908,53.238744,843.946775726,812.677850726,4.83426,26.4346650005
 05/01  08:00:00,443.708042457,72.5649505506,0.00222847182359,0.0,220.879908,145.652643033,745.575731731,673.798090308,36.25695,35.5206914223
 05/01  09:00:00,443.753912146,72.5649505506,0.00294741211406,0.0,220.879908,145.652643033,712.201368773,630.989051796,36.25695,44.9553669777
 05/01  10:00:00,449.734333207,72.5649505506,0.0021246120617,0.0,220.879908,151.653867033,653.427793324,551.054517152,48.3426,54.0306761717
 05/01  11:00:00,450.651803518,72.5649505506,0.0,0.0,220.879908,151.653867033,577.126173369,474.521856667,48.3426,54.2617167018
 05/01  12:00:00,449.739449968,72.5779207123,0.0,0.0,220.879908,151.653867033,543.201141426,440.399278676,48.3426,54.4592627499
 05/01  13:00:00,443.76038519,72.5775612002,0.0,0.0,220.879908,145.652643033,513.785375483,425.952741901,24.1713,63.6613335818
 05/01  14:00:00,443.829904051,72.6588598615,0.0,0.0,220.879908,145.652643033,452.753225525,383.60096769,24.1713,44.9809578351
 05/01  15:00:00,436.378511519,73.0650896816,0.0,0.0,220.879908,137.835547516,299.129242216,240.210804516,4.83426,54.0841776995
 05/01  16:00:00,430.818780457,72.5649505506,0.0,0.0,220.879908,133.019064,122.823819859,73.3198864199,4.83426,44.6696734388
 05/01  17:00:00,351.003638949,72.5649505506,0.0,0.0,220.879908,53.238744,204.520660756,163.947573253,4.83426,35.7388275027
 05/01  18:00:00,350.99567122,72.5649505506,0.0,0.0,220.879908,53.238744,348.00770986,298.31504193,4.83426,44.85840793
 05/01  19:00:00,357.393878444,72.5649505506,0.0,0.0,220.879908,53.238744,443.391223834,421.170274535,4.83426,17.3866892985
 05/01  20:00:00,369.343677055,72.5649505506,0.0,0.0,220.879908,53.238744,516.174100607,502.649522044,4.83426,8.69031856267
 05/01  21:00:00,117.846101382,0.0,0.0,0.0,43.513341876,52.539744,13.5251362908,0.0,4.83426,8.69087629084
 05/01  22:00:00,117.61832824,0.0,0.0,0.0,43.513341876,52.539744,13.4845257308,0.0,4.83426,8.65026573082
 05/01  23:00:00,118.635184417,0.0,0.0,0.0,43.513341876,52.539744,13.4722274538,0.0,4.83426,8.6379674538
 05/01  24:00:00,117.678530433,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  01:00:00,117.688462598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  02:00:00,117.662442203,0.0,0.0,0.0,43.513341876,52.539744,13.4560068331,0.0,4.83426,8.6217468331
 05/02  03:00:00,117.640900947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  04:00:00,119.749549927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/02  05:00:00,113.428172031,0.0,0.0,0.0,43.513341876,52.539744,13.4556976701,0.0,4.83426,8.62143767006
 05/02  06:00:00,174.933655547,72.5649505506,0.00150930539979,0.0,43.513341876,53.238744,1412.79379034,1407.93953034,4.83426,0.02
 05/02  07:00:00,351.77169796,72.5649505506,0.0,0.0,220.879908,53.238744,1236.5711004,1205.31200082,4.83426,26.4248395745
 05/02  08:00:00,444.125667768,72.5649505506,0.00159035081042,0.0,220.879908,145.652643033,1059.33242459,987.55567212,36.25695,35.5198024662
 05/02  09:00:00,444.024620625,72.5649505506,0.00217025698714,0.0,220.879908,145.652643033,946.435602846,865.233293282,36.25695,44.945359564
 05/02  10:00:00,449.891186263,72.5649505506,0.00146044637691,0.0,220.879908,151.653867033,866.137003874,763.768800606,48.3426,54.0256032686
 05/02  11:00:00,450.766459284,72.5710251518,0.0,0.0,220.879908,151.653867033,743.344741939,640.747066632,48.3426,54.2550753069
 05/02  12:00:00,449.840667019,72.6750707254,0.0,0.0,220.879908,151.653867033,653.256547246,550.462509913,48.3426,54.4514373332
 05/02  13:00:00,444.188741317,73.0013569719,0.0,0.0,220.879908,145.652643033,625.832062096,538.01075651,24.1713,63.6500055864
 05/02  14:00:00,444.59376651,73.3782049977,0.0,0.0,220.879908,145.652643033,633.059801013,563.914296597,24.1713,44.9742044159
 05/02  15:00:00,436.991664289,73.4108349314,0.0,0.0,220.879908,137.835547516,775.581071191,716.67175734,4.83426,54.0750538517
 05/02  16:00:00,431.027407974,72.5821559991,0.0,0.0,220.879908,133.019064,608.089639871,558.592729962,4.83426,44.6626499094
 05/02  17:00:00,351.154878978,72.5649505506,0.0,0.0,220.879908,53.238744,617.608811817,577.040826865,4.83426,35.7337249525
 05/02  18:00:00,351.143244216,72.5649505506,0.0,0.0,220.879908,53.238744,624.764978102,575.075848658,4.83426,44.8548694436
 05/02  19:00:00,357.111052985,72.5649505506,0.0,0.0,220.879908,53.238744,642.100135812,619.880892729,4.83426,17.3849830832
 05/02  20:00:00,369.145213279,72.5649505506,0.0,0.0,220.879908,53.238744,717.812001587,704.286749264,4.83426,8.69099232255
 05/02  21:00:00,117.468258834,0.0,0.0,0.0,43.513341876,52.539744,13.5242849572,0.0,4.83426,8.69002495715
 05/02  22:00:00,117.561332699,0.0,0.0,0.0,43.513341876,52.539744,13.4837721434,0.0,4.83426,8.64951214337
 05/02  23:00:00,118.617675591,0.0,0.0,0.0,43.513341876,52.539744,13.472129506,0.0,4.83426,8.63786950597
 05/02  24:00:00,117.619157213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  01:00:00,117.612494456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  02:00:00,117.583948005,0.0,0.0,0.0,43.513341876,52.539744,13.4556697185,0.0,4.83426,8.6214097185
 05/03  03:00:00,117.57330308,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  04:00:00,118.000090948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  05:00:00,111.998977291,0.0,0.0,0.0,43.513341876,52.539744,13.4557114533,0.0,4.83426,8.62145145335
 05/03  06:00:00,174.334296741,72.5649505506,0.00153384400312,0.0,43.513341876,53.238744,1345.9760959,1341.1218359,4.83426,0.02
 05/03  07:00:00,351.507486064,72.5649505506,0.0,0.0,220.879908,53.238744,1035.55965419,1004.2949084,4.83426,26.4304857912
 05/03  08:00:00,443.784089676,72.5649505506,0.00170190836849,0.0,220.879908,145.652643033,807.045603224,735.275153016,36.25695,35.513500208
 05/03  09:00:00,443.792428924,72.6070116209,0.00224012387153,0.0,220.879908,145.652643033,681.07906599,599.879020034,36.25695,44.9430959557
 05/03  10:00:00,449.825345202,72.7098660232,0.00153209571962,0.0,220.879908,151.653867033,562.101542899,459.747497136,48.3426,54.0114457629
 05/03  11:00:00,451.044754956,73.0383201414,0.0,0.0,220.879908,151.653867033,400.304393568,297.722414116,48.3426,54.2393794527
 05/03  12:00:00,450.933513335,73.86410636,0.0,0.0,220.879908,151.653867033,302.190407724,199.414773712,48.3426,54.433034013
 05/03  13:00:00,456.773700248,74.8624288407,10.6584364554,0.0,220.879908,145.652643033,264.756237817,176.937805745,24.1713,63.6471320722
 05/03  14:00:00,485.894375192,75.6994728322,38.5583261147,0.0,220.879908,145.652643033,197.213427804,128.070126494,24.1713,44.9720013103
 05/03  15:00:00,497.141065572,76.5575669029,56.6098346171,0.0,220.879908,137.835547516,136.130817634,77.23639492,4.83426,54.060162714
 05/03  16:00:00,500.404329313,74.2067719338,67.1771407866,0.0,220.879908,133.019064,63.9619214127,23.4007609975,4.83426,35.7269004153
 05/03  17:00:00,424.454798896,73.1484240906,71.9979743041,0.0,220.879908,53.238744,93.86390194,44.373222291,4.83426,44.6564196489
 05/03  18:00:00,420.959832666,73.0023644976,68.6486693014,0.0,220.879908,53.238744,101.770846861,52.0898017949,4.83426,44.8467850657
 05/03  19:00:00,379.8522792,72.852503834,21.9160388142,0.0,220.879908,53.238744,114.353658935,92.1345796009,4.83426,17.3848193343
 05/03  20:00:00,369.40580585,72.7050592074,0.0,0.0,220.879908,53.238744,289.934045731,276.409590513,4.83426,8.69019521735
 05/03  21:00:00,117.878988208,0.0,0.0,0.0,43.513341876,52.539744,13.5249699,0.0,4.83426,8.69070990002
 05/03  22:00:00,117.637146754,0.0,0.0,0.0,43.513341876,52.539744,13.4840521474,0.0,4.83426,8.64979214738
 05/03  23:00:00,118.667536103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/03  24:00:00,117.661346111,0.0,0.0,0.0,43.513341876,52.539744,13.4556923109,0.0,4.83426,8.62143231094
 05/04  01:00:00,117.673544113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  02:00:00,117.646015871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  03:00:00,117.597891494,0.0,0.0,0.0,43.513341876,52.539744,13.4557019066,0.0,4.83426,8.62144190662
 05/04  04:00:00,118.008370356,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  05:00:00,111.997891801,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  06:00:00,174.735020808,72.5649505506,0.00218739385664,0.0,43.513341876,53.238744,1573.00588216,1559.55015642,4.83426,8.6214657392
 05/04  07:00:00,351.768470461,72.5649505506,0.0,0.0,220.879908,53.238744,1148.34942274,1117.09363655,4.83426,26.4215261808
 05/04  08:00:00,443.753939865,72.5649505506,0.00181178658639,0.0,220.879908,145.652643033,762.193351135,690.429794247,36.25695,35.5066068886
 05/04  09:00:00,443.735176691,72.6540101743,0.00298058143615,0.0,220.879908,145.652643033,454.170535678,372.971140662,36.25695,44.9424450163
 05/04  10:00:00,526.662474293,73.2639337897,75.2556482439,0.0,220.879908,151.653867033,193.44329635,100.097315109,48.3426,45.0033812411
 05/04  11:00:00,611.266323731,74.2340026147,157.139271967,0.0,220.879908,151.653867033,103.953620878,1.34988041676,48.3426,54.2611404615
 05/04  12:00:00,674.846709669,75.6804019555,219.821469561,0.0,220.879908,151.653867033,111.837230619,0.0,48.3426,63.494630619
 05/04  13:00:00,731.890031825,76.8232494087,281.425236774,0.0,220.879908,145.652643033,78.7150579518,0.00595706352493,24.1713,54.5378008883
 05/04  14:00:00,833.083138416,78.7975884574,380.221202637,0.0,220.879908,145.652643033,78.1192935325,0.0,24.1713,53.9479935325
 05/04  15:00:00,904.199387373,80.8335540876,456.973248184,0.0,220.879908,137.835547516,49.8957274807,0.00440396673071,4.83426,45.057063514
 05/04  16:00:00,890.936771589,77.1395556602,452.500706226,0.0,220.879908,133.019064,49.4943944813,0.0107563825089,4.83426,44.6493780988
 05/04  17:00:00,744.026359567,74.9421775128,387.629226915,0.0,220.879908,53.238744,41.8755513412,0.0,4.83426,37.0412913412
 05/04  18:00:00,661.671920702,74.303065862,306.245379275,0.0,220.879908,53.238744,57.3157159865,0.0,4.83426,52.4814559865
 05/04  19:00:00,548.039290821,73.6581963186,190.55644347,0.0,220.879908,53.238744,16.2927201783,2.75676852204,4.83426,8.70169165622
 05/04  20:00:00,451.594258622,73.1854033668,80.7232668475,0.0,220.879908,53.238744,67.7155352438,54.190819298,4.83426,8.6904559458
 05/04  21:00:00,118.056446239,0.0,0.0,0.0,43.513341876,52.539744,22.1948427383,0.0,4.83426,17.3605827383
 05/04  22:00:00,117.816219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/04  23:00:00,118.776659641,0.0,0.0,0.0,43.513341876,52.539744,13.4719774017,0.0,4.83426,8.6377174017
 05/04  24:00:00,117.804039757,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  01:00:00,117.811334741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  02:00:00,117.795442934,0.0,0.0,0.0,43.513341876,52.539744,13.4557450829,0.0,4.83426,8.62148508293
 05/05  03:00:00,117.760595195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  04:00:00,119.846580027,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  05:00:00,113.510632628,0.0,0.0,0.0,43.513341876,52.539744,13.4557475475,0.0,4.83426,8.62148754755
 05/05  06:00:00,174.508334482,72.5649505506,0.00249229976732,0.0,43.513341876,53.238744,1044.68775475,1039.83349475,4.83426,0.02
 05/05  07:00:00,351.305873316,72.5649505506,0.0,0.0,220.879908,53.238744,880.237159837,848.982236366,4.83426,26.4206634709
 05/05  08:00:00,443.871703286,72.7730830539,0.00177824220059,0.0,220.879908,145.652643033,634.571823562,562.807760187,36.25695,35.5071133751
 05/05  09:00:00,444.380595126,73.2951126454,0.00237017941795,0.0,220.879908,145.652643033,446.977651706,365.792011539,36.25695,44.9286901672
 05/05  10:00:00,456.108091488,74.1045918195,4.87388398117,0.0,220.879908,151.653867033,325.44256523,223.101460623,48.3426,53.9985046072
 05/05  11:00:00,494.500155193,75.3328010435,40.6239050158,0.0,220.879908,151.653867033,223.793377329,121.223494537,48.3426,54.227282792
 05/05  12:00:00,511.909804203,76.2081026975,57.8519197202,0.0,220.879908,151.653867033,198.987741522,96.2307328643,48.3426,54.4144086573
 05/05  13:00:00,510.631757356,77.0652008062,61.6752656473,0.0,220.879908,145.652643033,194.473171336,106.676145059,24.1713,63.625726277
 05/05  14:00:00,504.146263168,77.8481531913,54.5341732679,0.0,220.879908,145.652643033,187.345509974,118.216356701,24.1713,44.9578532724
 05/05  15:00:00,502.503687269,78.7725985072,59.782701213,0.0,220.879908,137.835547516,146.990811108,88.1167422532,4.83426,54.039808855
 05/05  16:00:00,510.389228679,75.2076531126,76.1126327801,0.0,220.879908,133.019064,61.6654849609,21.1123436511,4.83426,35.7188813098
 05/05  17:00:00,452.656082821,73.4988192112,99.5659673245,0.0,220.879908,53.238744,80.5424874462,31.062407618,4.83426,44.6458198282
 05/05  18:00:00,441.803876705,73.2825438627,88.9947799526,0.0,220.879908,53.238744,92.6301127202,42.9574735392,4.83426,44.838379181
 05/05  19:00:00,406.435546511,73.0625914598,51.3164837583,0.0,220.879908,53.238744,79.7097434143,66.1737992099,4.83426,8.70168420434
 05/05  20:00:00,371.18921903,72.8039245028,2.05257494704,0.0,220.879908,53.238744,233.013218656,210.819398347,4.83426,17.3595603089
 05/05  21:00:00,117.601633045,0.0,0.0,0.0,43.513341876,52.539744,13.5243279539,0.0,4.83426,8.69006795394
 05/05  22:00:00,117.667756414,0.0,0.0,0.0,43.513341876,52.539744,13.4837857754,0.0,4.83426,8.64952577543
 05/05  23:00:00,118.684811493,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/05  24:00:00,117.708103977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  01:00:00,117.683793841,0.0,0.0,0.0,43.513341876,52.539744,13.447536878,0.0,4.83426,8.613276878
 05/06  02:00:00,117.653456221,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  03:00:00,117.652953488,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  04:00:00,118.065651719,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  05:00:00,112.045312501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  06:00:00,100.121597967,0.0,0.0,0.0,43.513341876,52.539744,13.44758409,0.0,4.83426,8.61332408996
 05/06  07:00:00,100.027054004,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  08:00:00,100.087679119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  09:00:00,100.176232082,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  10:00:00,100.185352122,0.0,0.0,0.0,43.513341876,52.539744,22.2927885315,0.0,4.83426,17.4585285315
 05/06  11:00:00,101.088939228,0.0,0.0,0.0,43.513341876,52.539744,13.4967788559,0.0,4.83426,8.6625188559
 05/06  12:00:00,100.269495888,0.0,0.0,0.0,43.513341876,52.539744,13.4960410404,0.0,4.83426,8.66178104044
 05/06  13:00:00,100.37599927,0.0,0.0,0.0,43.513341876,52.539744,13.4868461599,0.0,4.83426,8.65258615986
 05/06  14:00:00,100.373564763,0.0,0.0,0.0,43.513341876,52.539744,13.4882845043,0.0,4.83426,8.65402450432
 05/06  15:00:00,100.292253343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  16:00:00,100.077091216,0.0,0.0,0.0,43.513341876,52.539744,13.4476660197,0.0,4.83426,8.61340601974
 05/06  17:00:00,100.093446219,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  18:00:00,100.06575068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  19:00:00,103.456509472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  20:00:00,118.316522049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  21:00:00,118.08189845,0.0,0.0,0.0,43.513341876,52.539744,40.1817573066,0.0,4.83426,35.3474973066
 05/06  22:00:00,117.723119717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  23:00:00,118.60764246,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/06  24:00:00,117.673671816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  01:00:00,117.657025212,0.0,0.0,0.0,43.513341876,52.539744,13.4476910529,0.0,4.83426,8.61343105289
 05/07  02:00:00,117.640619593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  03:00:00,117.645781615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  04:00:00,118.066949402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  05:00:00,109.054446724,0.0,0.0,0.0,43.513341876,52.539744,13.4474872873,0.0,4.83426,8.61322728733
 05/07  06:00:00,100.170356886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  07:00:00,100.112555524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  08:00:00,100.147431471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  09:00:00,100.21535939,0.0,0.0,0.0,43.513341876,52.539744,13.4555781934,0.0,4.83426,8.62131819335
 05/07  10:00:00,100.278998554,0.0,0.0,0.0,43.513341876,52.539744,14.0260731288,0.0,4.83426,9.19181312883
 05/07  11:00:00,101.155001566,0.0,0.0,0.0,43.513341876,52.539744,13.0460932664,0.0,4.83426,8.21183326644
 05/07  12:00:00,100.329497683,0.0,0.0,0.0,43.513341876,52.539744,13.4960015643,0.0,4.83426,8.66174156426
 05/07  13:00:00,100.430775021,0.0,0.0,0.0,43.513341876,52.539744,13.4962854778,0.0,4.83426,8.66202547776
 05/07  14:00:00,100.472166935,0.0,0.0,0.0,43.513341876,52.539744,13.4882409565,0.0,4.83426,8.65398095649
 05/07  15:00:00,100.456291713,0.0,0.0,0.0,43.513341876,52.539744,13.4885158752,0.0,4.83426,8.6542558752
 05/07  16:00:00,100.256888164,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  17:00:00,100.268618258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  18:00:00,100.242157779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  19:00:00,103.637876338,0.0,0.0,0.0,43.513341876,52.539744,13.4467143671,0.0,4.83426,8.61245436711
 05/07  20:00:00,118.462079977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  21:00:00,118.202975848,0.0,0.0,0.0,43.513341876,52.539744,31.3478461594,0.0,4.83426,26.5135861594
 05/07  22:00:00,117.832852231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/07  23:00:00,118.709741817,0.0,0.0,0.0,43.513341876,52.539744,13.4475480996,0.0,4.83426,8.61328809964
 05/07  24:00:00,117.819552502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  01:00:00,117.785679409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  02:00:00,117.778598787,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  03:00:00,117.764985669,0.0,0.0,0.0,43.513341876,52.539744,13.4553943326,0.0,4.83426,8.62113433258
 05/08  04:00:00,118.172190717,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  05:00:00,109.162830623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  06:00:00,173.57737276,72.5649505506,0.00187566896536,0.0,43.513341876,53.238744,765.303285785,751.847944457,4.83426,8.62108132754
 05/08  07:00:00,351.209340207,72.5649505506,0.0,0.0,220.879908,53.238744,711.492834409,680.244664192,4.83426,26.4139102167
 05/08  08:00:00,443.689113717,72.5649505506,0.00223204355041,0.0,220.879908,145.652643033,652.460872062,580.712213724,36.25695,35.4917083379
 05/08  09:00:00,443.860548516,72.6522750982,0.00265121967902,0.0,220.879908,145.652643033,678.517801875,597.343311477,36.25695,44.9175403976
 05/08  10:00:00,449.905318721,72.711470103,0.00208128248596,0.0,220.879908,151.653867033,627.803622986,534.483239329,48.3426,44.9777836577
 05/08  11:00:00,451.388999053,73.2631853752,0.0,0.0,220.879908,151.653867033,562.570880791,460.013455022,48.3426,54.2148257687
 05/08  12:00:00,451.183552618,73.966456421,0.0,0.0,220.879908,151.653867033,549.728576279,446.982217126,48.3426,54.4037591526
 05/08  13:00:00,445.521608412,74.2990999132,0.0,0.0,220.879908,145.652643033,507.154562188,419.417621827,24.1713,63.5656403606
 05/08  14:00:00,446.015377483,74.8149834875,0.0,0.0,220.879908,145.652643033,442.872110426,373.767170958,24.1713,44.9336394678
 05/08  15:00:00,438.813143166,75.4549043812,0.0,0.0,220.879908,137.835547516,395.575898428,336.722248201,4.83426,54.0193902269
 05/08  16:00:00,431.479609587,73.2027249328,0.0,0.0,220.879908,133.019064,269.882770872,229.346414787,4.83426,35.7020960846
 05/08  17:00:00,351.144463355,72.6656987449,0.0,0.0,220.879908,53.238744,374.297502213,324.839064593,4.83426,44.6241776192
 05/08  18:00:00,351.110174422,72.6284621752,0.0,0.0,220.879908,53.238744,401.729922506,352.08043332,4.83426,44.815229186
 05/08  19:00:00,354.471015156,72.5905945533,0.0,0.0,220.879908,53.238744,399.76800003,386.232665781,4.83426,8.70107424934
 05/08  20:00:00,369.381898407,72.5664083375,0.0,0.0,220.879908,53.238744,468.318566954,446.126713252,4.83426,17.3575937018
 05/08  21:00:00,117.922145958,0.0,0.0,0.0,43.513341876,52.539744,13.5236499602,0.0,4.83426,8.68938996019
 05/08  22:00:00,117.686498775,0.0,0.0,0.0,43.513341876,52.539744,13.4834220283,0.0,4.83426,8.64916202827
 05/08  23:00:00,118.685880634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/08  24:00:00,117.738599458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  01:00:00,117.725166986,0.0,0.0,0.0,43.513341876,52.539744,13.4555448454,0.0,4.83426,8.62128484541
 05/09  02:00:00,117.707822168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  03:00:00,117.703304128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  04:00:00,119.825144258,0.0,0.0,0.0,43.513341876,52.539744,13.455468139,0.0,4.83426,8.62120813903
 05/09  05:00:00,110.536450478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/09  06:00:00,174.370852212,72.5649505506,0.00231396825622,0.0,43.513341876,53.238744,940.038382144,935.184122144,4.83426,0.02
 05/09  07:00:00,351.244144974,72.5649505506,0.0,0.0,220.879908,53.238744,767.194091667,735.945040107,4.83426,26.4147915598
 05/09  08:00:00,443.669738297,72.6150734266,0.00222964401322,0.0,220.879908,145.652643033,454.248867751,382.500526368,36.25695,35.4913913829
 05/09  09:00:00,466.134717773,72.9037819625,21.7899394194,0.0,220.879908,145.652643033,272.991742765,191.832033798,36.25695,44.9027589677
 05/09  10:00:00,519.436888322,73.2821672434,68.0442936675,0.0,220.879908,151.653867033,204.777188356,102.4664113,48.3426,53.9681770559
 05/09  11:00:00,585.818284033,74.3033258433,131.817267139,0.0,220.879908,151.653867033,116.628892278,14.0946024959,48.3426,54.1916897817
 05/09  12:00:00,675.515757148,75.7831733913,220.329182056,0.0,220.879908,151.653867033,102.713940709,0.0,48.3426,54.3713407091
 05/09  13:00:00,757.319425909,77.1949222589,306.283362902,0.0,220.879908,145.652643033,78.6746290823,0.00588449443491,24.1713,54.4974445879
 05/09  14:00:00,817.048471555,78.7095299335,364.320421242,0.0,220.879908,145.652643033,78.0833845098,0.0,24.1713,53.9120845098
 05/09  15:00:00,849.484483123,80.6124803725,402.682513474,0.0,220.879908,137.835547516,49.8621723118,0.00577843183358,4.83426,45.02213388
 05/09  16:00:00,797.626656158,76.1958645155,360.5185211,0.0,220.879908,133.019064,49.4666425922,0.0127284990828,4.83426,44.6196540931
 05/09  17:00:00,628.468049426,74.0963849614,273.490268333,0.0,220.879908,53.238744,40.5339529345,0.0,4.83426,35.6996929345
 05/09  18:00:00,561.011532579,73.6421488468,206.792874288,0.0,220.879908,53.238744,49.6415394384,0.0,4.83426,44.8072794384
 05/09  19:00:00,468.516760143,73.2306094677,112.527500271,0.0,220.879908,53.238744,59.655702823,37.4388458499,4.83426,17.3825969732
 05/09  20:00:00,424.029904,72.9451900727,53.806518482,0.0,220.879908,53.238744,89.8470516252,76.3238759762,4.83426,8.68891564903
 05/09  21:00:00,117.788085453,0.0,0.0,0.0,43.513341876,52.539744,13.5235679971,0.0,4.83426,8.68930799709
 05/09  22:00:00,117.841780522,0.0,0.0,0.0,43.513341876,52.539744,13.4831202765,0.0,4.83426,8.64886027648
 05/09  23:00:00,118.809950781,0.0,0.0,0.0,43.513341876,52.539744,13.4713906069,0.0,4.83426,8.6371306069
 05/09  24:00:00,117.882457615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  01:00:00,117.880735803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  02:00:00,117.874547247,0.0,0.0,0.0,43.513341876,52.539744,13.4552423944,0.0,4.83426,8.62098239443
 05/10  03:00:00,117.848876944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  04:00:00,118.24924338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  05:00:00,109.23956294,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  06:00:00,173.502601292,72.5649505506,0.00286429341194,0.0,43.513341876,53.238744,684.38831679,670.934544938,4.83426,8.61951185262
 05/10  07:00:00,351.126474169,72.5649505506,0.0,0.0,220.879908,53.238744,523.219845367,491.974423442,4.83426,26.4111619244
 05/10  08:00:00,444.110080518,73.0775138599,0.00178564408144,0.0,220.879908,145.652643033,376.684343808,304.941850495,36.25695,35.4855433131
 05/10  09:00:00,445.150496623,74.0586796852,0.00250506653766,0.0,220.879908,145.652643033,329.213206456,248.05564755,36.25695,44.9006089064
 05/10  10:00:00,452.027649044,74.9234379115,0.00172714816493,0.0,220.879908,151.653867033,300.281948705,206.97383351,48.3426,44.9655151944
 05/10  11:00:00,463.288699348,75.7955218561,9.30289197588,0.0,220.879908,151.653867033,256.8364765,154.299245949,48.3426,54.194630551
 05/10  12:00:00,457.393592998,76.1846928757,4.01775637222,0.0,220.879908,151.653867033,266.768362761,164.045489702,48.3426,54.3802730592
 05/10  13:00:00,448.041691551,76.8886769268,0.0,0.0,220.879908,145.652643033,325.485831878,237.760694867,24.1713,63.5538370104
 05/10  14:00:00,448.717940682,77.570832338,0.0,0.0,220.879908,145.652643033,323.348719063,254.257265013,24.1713,44.9201540506
 05/10  15:00:00,441.772396225,78.4958815159,0.0,0.0,220.879908,137.835547516,242.400557022,183.5678945,4.83426,53.9984025224
 05/10  16:00:00,433.124036233,74.9047159165,0.0,0.0,220.879908,133.019064,152.704206403,112.176519578,4.83426,35.6934268246
 05/10  17:00:00,351.756165009,73.3410690138,0.0,0.0,220.879908,53.238744,236.524588365,187.081392445,4.83426,44.6089359201
 05/10  18:00:00,351.431521874,73.0110455528,0.0,0.0,220.879908,53.238744,270.371648282,220.733275041,4.83426,44.804113241
 05/10  19:00:00,354.659833027,72.7780825916,0.0,0.0,220.879908,53.238744,435.7939533,422.259733686,4.83426,8.69995961351
 05/10  20:00:00,369.58352857,72.6732663902,0.0,0.0,220.879908,53.238744,632.305385809,618.782319554,4.83426,8.68880625474
 05/10  21:00:00,117.87494419,0.0,0.0,0.0,43.513341876,52.539744,22.1899519653,0.0,4.83426,17.3556919653
 05/10  22:00:00,117.668906715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/10  23:00:00,118.687697927,0.0,0.0,0.0,43.513341876,52.539744,13.4709333382,0.0,4.83426,8.63667333823
 05/10  24:00:00,117.720290624,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  01:00:00,117.730570826,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  02:00:00,117.703869552,0.0,0.0,0.0,43.513341876,52.539744,13.4552424162,0.0,4.83426,8.62098241618
 05/11  03:00:00,117.659114375,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  04:00:00,118.072068162,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  05:00:00,109.052909909,0.0,0.0,0.0,43.513341876,52.539744,13.4551287381,0.0,4.83426,8.6208687381
 05/11  06:00:00,174.327580214,72.5649505506,0.00261193323421,0.0,43.513341876,53.238744,1393.21528617,1388.36102617,4.83426,0.02
 05/11  07:00:00,351.446770623,72.5649505506,0.000904335489454,0.0,220.879908,53.238744,948.278059792,917.030346469,4.83426,26.4134533228
 05/11  08:00:00,443.754217262,72.6713105224,0.00203833756415,0.0,220.879908,145.652643033,549.084339321,477.345934638,36.25695,35.4814546825
 05/11  09:00:00,446.439954422,73.152037819,2.15463455781,0.0,220.879908,145.652643033,333.486795932,252.3358767,36.25695,44.8939692321
 05/11  10:00:00,464.100840536,73.7815591345,12.9982444612,0.0,220.879908,151.653867033,284.974984498,191.682586635,48.3426,44.9497978627
 05/11  11:00:00,482.804907967,74.6922045067,29.5826199728,0.0,220.879908,151.653867033,227.729896789,125.194984785,48.3426,54.1923120041
 05/11  12:00:00,511.669751308,75.666611281,58.0376432239,0.0,220.879908,151.653867033,187.486524687,84.7677273425,48.3426,54.3761973441
 05/11  13:00:00,587.624229611,76.7300095922,138.21047692,0.0,220.879908,145.652643033,105.176880739,17.4759322984,24.1713,63.5296484403
 05/11  14:00:00,637.689242225,77.4506073435,187.361893043,0.0,220.879908,145.652643033,69.3312554222,0.243785262439,24.1713,44.9161701598
 05/11  15:00:00,604.579437837,77.8504882612,161.997964565,0.0,220.879908,137.835547516,70.9123664094,12.0840144842,4.83426,53.9940919252
 05/11  16:00:00,586.903939421,74.8358395469,152.398903461,0.0,220.879908,133.019064,50.1933101497,9.66872667132,4.83426,35.6903234784
 05/11  17:00:00,473.103271784,73.1810734334,120.199829691,0.0,220.879908,53.238744,73.6393531959,24.1951348683,4.83426,44.6099583276
 05/11  18:00:00,445.31622348,72.9486442953,92.8135100867,0.0,220.879908,53.238744,91.5590969359,41.9267156995,4.83426,44.7981212364
 05/11  19:00:00,423.902187375,72.8141789013,68.3402511648,0.0,220.879908,53.238744,71.0856148271,57.5516448497,4.83426,8.69970997742
 05/11  20:00:00,401.415398635,72.7265817049,31.5000402256,0.0,220.879908,53.238744,103.737756277,90.2149249659,4.83426,8.68857131134
 05/11  21:00:00,118.071027073,0.0,0.0,0.0,43.513341876,52.539744,22.1905071339,0.0,4.83426,17.3562471339
 05/11  22:00:00,117.856236639,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/11  23:00:00,118.851264347,0.0,0.0,0.0,43.513341876,52.539744,13.4707999045,0.0,4.83426,8.6365399045
 05/11  24:00:00,117.877716413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  01:00:00,117.848509822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  02:00:00,117.845086902,0.0,0.0,0.0,43.513341876,52.539744,13.455138393,0.0,4.83426,8.62087839298
 05/12  03:00:00,117.839265468,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  04:00:00,119.953315247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/12  05:00:00,110.645889922,0.0,0.0,0.0,43.513341876,52.539744,13.4553639934,0.0,4.83426,8.62110399336
 05/12  06:00:00,174.180863422,72.5649505506,0.00271477192465,0.0,43.513341876,53.238744,615.056767878,610.202507878,4.83426,0.02
 05/12  07:00:00,351.19013129,72.5649505506,0.0,0.0,220.879908,53.238744,615.473880226,584.228793679,4.83426,26.4108265466
 05/12  08:00:00,444.015737839,72.9059011004,0.00232303680099,0.0,220.879908,145.652643033,526.970275722,455.23675456,36.25695,35.4765711623
 05/12  09:00:00,444.806667842,73.6355886794,0.00308412606151,0.0,220.879908,145.652643033,484.960537356,403.817973225,36.25695,44.885614131
 05/12  10:00:00,451.464931322,74.2790078836,0.00236633490037,0.0,220.879908,151.653867033,443.319326319,350.025521452,48.3426,44.9512048662
 05/12  11:00:00,453.232993838,75.1395421274,0.0,0.0,220.879908,151.653867033,370.792441484,268.270610694,48.3426,54.1792307902
 05/12  12:00:00,453.410437645,76.2318737542,0.0,0.0,220.879908,151.653867033,297.774416055,195.070084645,48.3426,54.3617314101
 05/12  13:00:00,501.853291255,76.9106865835,52.8748455898,0.0,220.879908,145.652643033,229.709361793,142.007256656,24.1713,63.5308051368
 05/12  14:00:00,464.153765316,77.252488869,15.4431506946,0.0,220.879908,145.652643033,242.247924113,173.165757748,24.1713,44.9108663658
 05/12  15:00:00,441.153168747,77.8567221518,0.0,0.0,220.879908,137.835547516,240.258669738,190.437343308,4.83426,44.9870664292
 05/12  16:00:00,432.553203733,74.2789473751,0.0,0.0,220.879908,133.019064,273.963773761,224.525284674,4.83426,44.6042290866
 05/12  17:00:00,351.283602845,72.7737966451,0.0,0.0,220.879908,53.238744,473.036606666,432.514934689,4.83426,35.6874119767
 05/12  18:00:00,351.272943229,72.7019954684,0.0,0.0,220.879908,53.238744,581.958469671,532.33328409,4.83426,44.7909255816
 05/12  19:00:00,354.191727398,72.6355108393,0.0,0.0,220.879908,53.238744,599.263104563,577.048921583,4.83426,17.3799229797
 05/12  20:00:00,369.06280061,72.5802773969,0.0,0.0,220.879908,53.238744,598.833723509,585.310970337,4.83426,8.68849317153
 05/12  21:00:00,117.541305031,0.0,0.0,0.0,43.513341876,52.539744,13.5215994242,0.0,4.83426,8.68733942418
 05/12  22:00:00,117.629025889,0.0,0.0,0.0,43.513341876,52.539744,13.4829423565,0.0,4.83426,8.64868235653
 05/12  23:00:00,118.653877124,0.0,0.0,0.0,43.513341876,52.539744,13.4706418733,0.0,4.83426,8.63638187325
 05/12  24:00:00,117.672441388,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  01:00:00,117.67269058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  02:00:00,117.646529435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  03:00:00,117.622262082,0.0,0.0,0.0,43.513341876,52.539744,13.4472924909,0.0,4.83426,8.61303249094
 05/13  04:00:00,118.031135119,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  05:00:00,109.020959958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  06:00:00,100.075783038,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  07:00:00,99.9466120338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  08:00:00,99.9380124412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  09:00:00,99.9710290811,0.0,0.0,0.0,43.513341876,52.539744,13.455292041,0.0,4.83426,8.621032041
 05/13  10:00:00,99.9715959429,0.0,0.0,0.0,43.513341876,52.539744,22.2871558143,0.0,4.83426,17.4528958143
 05/13  11:00:00,100.896105736,0.0,0.0,0.0,43.513341876,52.539744,13.4951906331,0.0,4.83426,8.66093063313
 05/13  12:00:00,99.9341595837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  13:00:00,100.01492652,0.0,0.0,0.0,43.513341876,52.539744,13.4874206844,0.0,4.83426,8.65316068437
 05/13  14:00:00,100.062326727,0.0,0.0,0.0,43.513341876,52.539744,13.487554369,0.0,4.83426,8.65329436901
 05/13  15:00:00,100.058884943,0.0,0.0,0.0,43.513341876,52.539744,13.4868002137,0.0,4.83426,8.65254021374
 05/13  16:00:00,99.8616937458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  17:00:00,99.8794303597,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  18:00:00,99.8848042348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  19:00:00,100.297970161,0.0,0.0,0.0,43.513341876,52.539744,13.4473530154,0.0,4.83426,8.6130930154
 05/13  20:00:00,118.180426625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  21:00:00,117.962062412,0.0,0.0,0.0,43.513341876,52.539744,31.3316932445,0.0,4.83426,26.4974332445
 05/13  22:00:00,117.610469409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/13  23:00:00,118.539734368,0.0,0.0,0.0,43.513341876,52.539744,13.4473599692,0.0,4.83426,8.61309996921
 05/13  24:00:00,117.597949778,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  01:00:00,117.586433197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  02:00:00,117.576946417,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  03:00:00,117.565381817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  04:00:00,117.978106337,0.0,0.0,0.0,43.513341876,52.539744,13.4472541625,0.0,4.83426,8.61299416248
 05/14  05:00:00,108.980560125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  06:00:00,100.080789143,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  07:00:00,100.006844944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  08:00:00,100.050556269,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  09:00:00,100.118351733,0.0,0.0,0.0,43.513341876,52.539744,13.4549743986,0.0,4.83426,8.62071439863
 05/14  10:00:00,100.139330539,0.0,0.0,0.0,43.513341876,52.539744,22.2848943709,0.0,4.83426,17.4506343709
 05/14  11:00:00,101.017852943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  12:00:00,100.170049645,0.0,0.0,0.0,43.513341876,52.539744,13.4953242873,0.0,4.83426,8.66106428731
 05/14  13:00:00,100.292987606,0.0,0.0,0.0,43.513341876,52.539744,13.4944273442,0.0,4.83426,8.66016734416
 05/14  14:00:00,100.352239907,0.0,0.0,0.0,43.513341876,52.539744,13.4874158986,0.0,4.83426,8.6531558986
 05/14  15:00:00,100.356469603,0.0,0.0,0.0,43.513341876,52.539744,13.4866411147,0.0,4.83426,8.65238111471
 05/14  16:00:00,100.180498191,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  17:00:00,100.198568025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  18:00:00,100.194528275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  19:00:00,100.646688637,0.0,0.0,0.0,43.513341876,52.539744,13.4473141485,0.0,4.83426,8.61305414855
 05/14  20:00:00,118.493495001,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  21:00:00,118.235986555,0.0,0.0,0.0,43.513341876,52.539744,31.3289122851,0.0,4.83426,26.4946522851
