Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/14  22:00:00,117.825851987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/14  23:00:00,118.682359677,0.0,0.0,0.0,43.513341876,52.539744,13.4472279533,0.0,4.83426,8.61296795334
 05/14  24:00:00,117.792278485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  01:00:00,117.758712661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  02:00:00,117.678914776,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  03:00:00,117.628327044,0.0,0.0,0.0,43.513341876,52.539744,13.4550192898,0.0,4.83426,8.62075928977
 05/15  04:00:00,118.045204642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  05:00:00,106.065207049,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/15  06:00:00,173.916785749,72.5649505506,0.0,0.0,43.513341876,53.238744,1122.15965032,1108.70449131,4.83426,8.62089901215
 05/15  07:00:00,351.223664518,72.5649505506,0.0,0.0,220.879908,53.238744,794.378156498,765.621199626,4.83426,23.9226968717
 05/15  08:00:00,443.568516643,72.5649505506,0.00213348594415,0.0,220.879908,145.652643033,437.488091641,372.133955788,36.25695,29.0971858524
 05/15  09:00:00,500.584989468,72.5649505506,55.9965695268,0.0,220.879908,145.652643033,215.955906087,133.883160616,36.25695,45.8157954712
 05/15  10:00:00,618.021965565,72.6200961321,166.068304248,0.0,220.879908,151.653867033,104.46184191,3.1487738401,48.3426,52.97046807
 05/15  11:00:00,730.137799065,72.9454754564,276.089572068,0.0,220.879908,151.653867033,102.47122297,0.0,48.3426,54.1286229701
 05/15  12:00:00,872.750707757,73.8318607385,418.079172295,0.0,220.879908,151.653867033,102.643468366,0.0,48.3426,54.3008683659
 05/15  13:00:00,928.22027601,74.6759870612,478.578822196,0.0,220.879908,145.652643033,78.5988152356,0.010342206103,24.1713,54.4171730295
 05/15  14:00:00,946.708555849,75.4790894781,496.312349897,0.0,220.879908,145.652643033,69.0590885971,0.0,24.1713,44.8877885971
 05/15  15:00:00,930.235911622,76.299184527,487.074445473,0.0,220.879908,137.835547516,58.7909708035,0.0,4.83426,53.9567108035
 05/15  16:00:00,857.995637468,73.9671741906,422.467488694,0.0,220.879908,133.019064,40.5170837728,0.012349218829,4.83426,35.6704745539
 05/15  17:00:00,700.040709137,72.9645010683,345.433837398,0.0,220.879908,53.238744,49.4146498493,0.0,4.83426,44.5803898493
 05/15  18:00:00,610.079421394,72.8743227807,256.077849698,0.0,220.879908,53.238744,40.6534836148,0.0,4.83426,35.8192236148
 05/15  19:00:00,499.474670862,72.7753914879,145.935629133,0.0,220.879908,53.238744,41.1879527512,18.975212417,4.83426,17.3784803342
 05/15  20:00:00,433.286194823,72.6818910493,62.624991772,0.0,220.879908,53.238744,86.7510213623,73.2311010464,4.83426,8.68566031587
 05/15  21:00:00,118.116452337,0.0,0.0,0.0,43.513341876,52.539744,13.5215415123,0.0,4.83426,8.68728151235
 05/15  22:00:00,117.844741088,0.0,0.0,0.0,43.513341876,52.539744,13.482417924,0.0,4.83426,8.64815792399
 05/15  23:00:00,118.812125563,0.0,0.0,0.0,43.513341876,52.539744,13.4707867118,0.0,4.83426,8.63652671178
 05/15  24:00:00,117.879382551,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  01:00:00,117.871156453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  02:00:00,117.865309873,0.0,0.0,0.0,43.513341876,52.539744,13.4548248984,0.0,4.83426,8.62056489841
 05/16  03:00:00,117.859753911,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  04:00:00,120.022809394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  05:00:00,107.694604876,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/16  06:00:00,174.191918763,72.5649505506,0.00312980400721,0.0,43.513341876,53.238744,577.308395181,563.853423118,4.83426,8.62071206324
 05/16  07:00:00,351.186593238,72.5649505506,0.0,0.0,220.879908,53.238744,571.025625452,539.795129279,4.83426,26.3962361731
 05/16  08:00:00,443.722138735,72.6106952961,0.00233195323766,0.0,220.879908,145.652643033,542.705731656,479.750038006,36.25695,26.6987436497
 05/16  09:00:00,444.145960233,72.9524793034,0.00271425376995,0.0,220.879908,145.652643033,608.273419677,518.286908694,36.25695,53.7295609833
 05/16  10:00:00,450.517925203,73.2932882178,0.00212215372517,0.0,220.879908,151.653867033,624.904238853,531.635841734,48.3426,44.9257971194
 05/16  11:00:00,451.825839177,73.6786086785,0.0,0.0,220.879908,151.653867033,573.018051105,470.554208043,48.3426,54.1212430623
 05/16  12:00:00,451.258284451,74.0403603348,0.0,0.0,220.879908,151.653867033,550.812539873,448.174490309,48.3426,54.2954495645
 05/16  13:00:00,445.017664073,73.7778676589,0.0,0.0,220.879908,145.652643033,557.588437382,479.006488142,24.1713,54.4106492402
 05/16  14:00:00,445.264426647,74.0216442608,0.0,0.0,220.879908,145.652643033,549.05691131,480.008743486,24.1713,44.8768678245
 05/16  15:00:00,437.96779345,74.5775864678,0.0,0.0,220.879908,137.835547516,487.358278821,428.573884965,4.83426,53.9501338558
 05/16  16:00:00,431.014405717,72.7232166986,0.0,0.0,220.879908,133.019064,333.2543603,292.753770206,4.83426,35.6663300949
 05/16  17:00:00,351.059854725,72.5660066614,0.0,0.0,220.879908,53.238744,415.646432422,366.234678149,4.83426,44.5774942732
 05/16  18:00:00,351.058974873,72.5649505506,0.0,0.0,220.879908,53.238744,411.029307757,370.381436944,4.83426,35.8136108127
 05/16  19:00:00,351.040585806,72.5649505506,0.0,0.0,220.879908,53.238744,428.557980556,406.346302478,4.83426,17.3774180775
 05/16  20:00:00,368.974669322,72.5649505506,0.0,0.0,220.879908,53.238744,449.054238038,435.53272333,4.83426,8.68725470735
 05/16  21:00:00,117.623350268,0.0,0.0,0.0,43.513341876,52.539744,13.5199238793,0.0,4.83426,8.68566387926
 05/16  22:00:00,117.704581335,0.0,0.0,0.0,43.513341876,52.539744,13.4820481891,0.0,4.83426,8.64778818907
 05/16  23:00:00,118.691519661,0.0,0.0,0.0,43.513341876,52.539744,13.4704339643,0.0,4.83426,8.63617396434
 05/16  24:00:00,117.742491248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  01:00:00,117.741092955,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  02:00:00,117.733185133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  03:00:00,117.721837032,0.0,0.0,0.0,43.513341876,52.539744,13.4548576459,0.0,4.83426,8.62059764594
 05/17  04:00:00,118.139458555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  05:00:00,106.155578861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  06:00:00,173.669122593,72.5649505506,0.00229647329579,0.0,43.513341876,53.238744,921.048212411,907.593232027,4.83426,8.62072038429
 05/17  07:00:00,351.269546232,72.5649505506,0.0,0.0,220.879908,53.238744,804.180007963,772.952754308,4.83426,26.3929936551
 05/17  08:00:00,443.727921681,72.5649505506,0.00223419848089,0.0,220.879908,145.652643033,716.014664991,653.159937648,36.25695,26.5977773431
 05/17  09:00:00,443.805543069,72.5948680816,0.00297033788404,0.0,220.879908,145.652643033,700.094946872,610.019881363,36.25695,53.818115509
 05/17  10:00:00,450.108146545,72.8966014248,0.00212581904624,0.0,220.879908,151.653867033,643.849423555,550.587760327,48.3426,44.919063228
 05/17  11:00:00,451.439278695,73.3103666664,0.0,0.0,220.879908,151.653867033,569.360548419,466.910008729,48.3426,54.1079396898
 05/17  12:00:00,450.914446735,73.7445336826,0.0,0.0,220.879908,151.653867033,471.629532184,369.006951893,48.3426,54.2799802905
 05/17  13:00:00,445.819979,74.6148661094,0.0,0.0,220.879908,145.652643033,409.843655079,331.279042535,24.1713,54.3933125438
 05/17  14:00:00,446.28046251,75.0903941259,0.0,0.0,220.879908,145.652643033,368.29346539,299.249079718,24.1713,44.8730856721
 05/17  15:00:00,438.625162904,75.3011779469,0.0,0.0,220.879908,137.835547516,279.683516305,229.896285083,4.83426,44.9529712217
 05/17  16:00:00,436.746758228,73.2425663696,5.14427336891,0.0,220.879908,133.019064,114.259307166,64.8517755685,4.83426,44.5732715973
 05/17  17:00:00,381.190837204,72.7218009076,29.2845871846,0.0,220.879908,53.238744,120.214091183,79.719217253,4.83426,35.6606139305
 05/17  18:00:00,371.847460611,72.694451718,20.1979361131,0.0,220.879908,53.238744,129.712984338,80.1216297637,4.83426,44.757094574
 05/17  19:00:00,362.138243789,72.674181876,10.3588005278,0.0,220.879908,53.238744,119.913609835,97.7026123803,4.83426,17.3767374552
 05/17  20:00:00,369.395264366,72.6337141648,0.0,0.0,220.879908,53.238744,184.92225072,171.401266334,4.83426,8.68672438578
 05/17  21:00:00,118.022144911,0.0,0.0,0.0,43.513341876,52.539744,13.5211861711,0.0,4.83426,8.68692617105
 05/17  22:00:00,117.766146476,0.0,0.0,0.0,43.513341876,52.539744,13.4817684347,0.0,4.83426,8.64750843466
 05/17  23:00:00,118.721872242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/17  24:00:00,117.797344481,0.0,0.0,0.0,43.513341876,52.539744,13.4547101891,0.0,4.83426,8.62045018906
 05/18  01:00:00,117.791117518,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  02:00:00,117.779788892,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  03:00:00,117.767797977,0.0,0.0,0.0,43.513341876,52.539744,13.4547960266,0.0,4.83426,8.62053602655
 05/18  04:00:00,118.178488995,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  05:00:00,106.182501673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  06:00:00,173.605463066,72.5649505506,0.00229399851015,0.0,43.513341876,53.238744,857.948632204,853.094372204,4.83426,0.02
 05/18  07:00:00,351.225329156,72.5649505506,0.0,0.0,220.879908,53.238744,765.259909345,734.029630256,4.83426,26.3960190887
 05/18  08:00:00,443.701531388,72.6161574404,0.00221431116882,0.0,220.879908,145.652643033,587.654608598,515.939628888,36.25695,35.45802971
 05/18  09:00:00,444.015444019,72.8900405329,0.00275565173031,0.0,220.879908,145.652643033,509.730565803,428.631267056,36.25695,44.8423487473
 05/18  10:00:00,450.346253184,73.1991202893,0.00197107740394,0.0,220.879908,151.653867033,525.678980058,430.409082849,48.3426,46.927297209
 05/18  11:00:00,451.674811224,73.6104414154,0.0,0.0,220.879908,151.653867033,485.569368563,385.133565342,48.3426,52.0932032213
 05/18  12:00:00,451.157981282,74.0124859254,0.0,0.0,220.879908,151.653867033,435.209101239,332.567093358,48.3426,54.2994078812
 05/18  13:00:00,445.538761807,74.3643981097,0.0,0.0,220.879908,145.652643033,399.334316651,316.565878786,24.1713,58.5971378651
 05/18  14:00:00,445.86724727,74.707869695,0.0,0.0,220.879908,145.652643033,350.130124809,276.267383984,24.1713,49.6914408255
 05/18  15:00:00,438.249223094,74.94926783,0.0,0.0,220.879908,137.835547516,279.930431408,230.138182935,4.83426,44.9579884733
 05/18  16:00:00,431.086774463,72.8564777499,0.0,0.0,220.879908,133.019064,189.758945913,149.268370691,4.83426,35.6563152214
 05/18  17:00:00,351.01770949,72.5859927206,0.0,0.0,220.879908,53.238744,309.077783408,259.677314704,4.83426,44.5662087031
 05/18  18:00:00,351.013059943,72.5702532161,0.0,0.0,220.879908,53.238744,357.560577822,307.975856469,4.83426,44.7504613527
 05/18  19:00:00,351.408973978,72.5649505506,0.0,0.0,220.879908,53.238744,348.999946715,335.4676154,4.83426,8.69807131542
 05/18  20:00:00,369.331523467,72.5649505506,0.0,0.0,220.879908,53.238744,413.943490363,400.423630192,4.83426,8.68560017096
 05/18  21:00:00,117.922589157,0.0,0.0,0.0,43.513341876,52.539744,22.1869773978,0.0,4.83426,17.3527173978
 05/18  22:00:00,117.690101139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/18  23:00:00,118.690207945,0.0,0.0,0.0,43.513341876,52.539744,13.4699796969,0.0,4.83426,8.63571969685
 05/18  24:00:00,117.740003024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  01:00:00,117.732345043,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  02:00:00,117.720620035,0.0,0.0,0.0,43.513341876,52.539744,13.4548777644,0.0,4.83426,8.62061776436
 05/19  03:00:00,117.70855197,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  04:00:00,119.811304252,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  05:00:00,107.530550168,0.0,0.0,0.0,43.513341876,52.539744,13.4546062208,0.0,4.83426,8.62034622081
 05/19  06:00:00,174.357778954,72.5649505506,0.00200523865985,0.0,43.513341876,53.238744,976.489698919,971.635438919,4.83426,0.02
 05/19  07:00:00,351.213561488,72.5649505506,0.0,0.0,220.879908,53.238744,830.628064932,799.401042483,4.83426,26.392762449
 05/19  08:00:00,443.6737844,72.5654876271,0.00194324061471,0.0,220.879908,145.652643033,697.183270749,625.476450327,36.25695,35.4498704224
 05/19  09:00:00,443.886657432,72.7657467953,0.00296749391166,0.0,220.879908,145.652643033,560.394427457,479.297064238,36.25695,44.8404132184
 05/19  10:00:00,450.223906399,73.1126253801,0.00185920410141,0.0,220.879908,151.653867033,468.183585486,374.934615129,48.3426,44.9063703574
 05/19  11:00:00,451.795963347,73.7605901434,0.0,0.0,220.879908,151.653867033,346.003407351,243.567954565,48.3426,54.0928527859
 05/19  12:00:00,473.021629035,74.6852158722,20.7796543309,0.0,220.879908,151.653867033,234.8052207,132.199924596,48.3426,54.2626961042
 05/19  13:00:00,511.30767372,75.6728022435,63.4841342594,0.0,220.879908,145.652643033,161.147919909,82.6032017631,24.1713,54.3734181457
 05/19  14:00:00,585.721339742,77.1528924593,135.892686433,0.0,220.879908,145.652643033,82.9123004957,13.8798710459,24.1713,44.8611294498
 05/19  15:00:00,623.35560993,78.3153962288,180.071739214,0.0,220.879908,137.835547516,57.700804774,7.92136154256,4.83426,44.9451832314
 05/19  16:00:00,612.345701817,75.1812509594,177.278282275,0.0,220.879908,133.019064,56.9087711317,7.51405814675,4.83426,44.560452985
 05/19  17:00:00,518.5682303,73.5090360615,164.914526365,0.0,220.879908,53.238744,46.7785247042,6.29003363786,4.83426,35.6542310663
 05/19  18:00:00,517.817302424,73.3588183866,164.183765421,0.0,220.879908,53.238744,53.9940391301,4.41618848028,4.83426,44.7435906498
 05/19  19:00:00,487.901668265,73.1654324019,134.757528747,0.0,220.879908,53.238744,32.4047534684,18.8737357304,4.83426,8.69675773793
 05/19  20:00:00,416.029359484,72.870204818,46.2720695714,0.0,220.879908,53.238744,102.880711523,80.6940191726,4.83426,17.3524323508
 05/19  21:00:00,117.679751963,0.0,0.0,0.0,43.513341876,52.539744,13.5206767622,0.0,4.83426,8.68641676217
 05/19  22:00:00,117.730367301,0.0,0.0,0.0,43.513341876,52.539744,13.4816354151,0.0,4.83426,8.64737541514
 05/19  23:00:00,118.724583428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/19  24:00:00,117.764269895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  01:00:00,117.757366291,0.0,0.0,0.0,43.513341876,52.539744,13.4471427662,0.0,4.83426,8.61288276615
 05/20  02:00:00,117.723100216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  03:00:00,117.665732574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  04:00:00,118.058766575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  05:00:00,106.076504513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  06:00:00,100.177740226,0.0,0.0,0.0,43.513341876,52.539744,13.4471534219,0.0,4.83426,8.61289342194
 05/20  07:00:00,100.121949856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  08:00:00,100.195975504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  09:00:00,100.316238133,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  10:00:00,100.378880676,0.0,0.0,0.0,43.513341876,52.539744,22.2797578068,0.0,4.83426,17.4454978068
 05/20  11:00:00,101.241091556,0.0,0.0,0.0,43.513341876,52.539744,13.4934080212,0.0,4.83426,8.65914802117
 05/20  12:00:00,100.435672541,0.0,0.0,0.0,43.513341876,52.539744,13.4933880174,0.0,4.83426,8.65912801744
 05/20  13:00:00,100.560531915,0.0,0.0,0.0,43.513341876,52.539744,13.4859978897,0.0,4.83426,8.65173788974
 05/20  14:00:00,100.612186022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  15:00:00,100.617051473,0.0,0.0,0.0,43.513341876,52.539744,13.4859679104,0.0,4.83426,8.6517079104
 05/20  16:00:00,181.726467544,1.71809447948,78.7522661799,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  17:00:00,190.43578536,1.89549596115,87.2362809711,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  18:00:00,186.282808013,1.98419670198,83.0727466376,0.0,43.513341876,52.539744,13.4453718624,0.0,4.83426,8.61111186236
 05/20  19:00:00,169.273955318,1.98419670198,65.7594683285,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  20:00:00,118.633640131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  21:00:00,118.314515809,0.0,0.0,0.0,43.513341876,52.539744,31.3102475508,0.0,4.83426,26.4759875508
 05/20  22:00:00,117.897488997,0.0,0.0,0.0,43.513341876,52.539744,13.4471118942,0.0,4.83426,8.61285189419
 05/20  23:00:00,118.737282733,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/20  24:00:00,117.832746872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  01:00:00,117.806368971,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  02:00:00,117.774306616,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  03:00:00,117.732861839,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  04:00:00,118.127012978,0.0,0.0,0.0,43.513341876,52.539744,13.4471017791,0.0,4.83426,8.61284177906
 05/21  05:00:00,106.112405902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  06:00:00,100.198303948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  07:00:00,100.16076145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  08:00:00,100.245617473,0.0,0.0,0.0,43.513341876,52.539744,13.4545793916,0.0,4.83426,8.62031939158
 05/21  09:00:00,100.39937471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  10:00:00,100.522500573,0.0,0.0,0.0,43.513341876,52.539744,22.279963237,0.0,4.83426,17.445703237
 05/21  11:00:00,101.40383313,0.0,0.0,0.0,43.513341876,52.539744,13.4934801586,0.0,4.83426,8.65922015863
 05/21  12:00:00,100.612198015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  13:00:00,100.703188858,0.0,0.0,0.0,43.513341876,52.539744,13.4934353505,0.0,4.83426,8.65917535052
 05/21  14:00:00,100.739803444,0.0,0.0,0.0,43.513341876,52.539744,13.4855605023,0.0,4.83426,8.65130050226
 05/21  15:00:00,219.708376089,1.79994516949,116.105793353,0.0,43.513341876,52.539744,13.4843775698,0.0,4.83426,8.6501175698
 05/21  16:00:00,224.852196406,1.70469767288,121.535047163,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  17:00:00,234.664141932,1.85088848036,131.12760001,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  18:00:00,277.850231964,2.51100182916,173.299075927,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  19:00:00,281.616330528,1.91156496981,176.448579494,0.0,43.513341876,52.539744,13.4457621802,0.0,4.83426,8.61150218017
 05/21  20:00:00,147.785120264,0.443503704154,28.0151337518,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  21:00:00,118.500637607,0.0,0.0,0.0,43.513341876,52.539744,31.3131677767,0.0,4.83426,26.4789077767
 05/21  22:00:00,118.044738477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  23:00:00,118.847813066,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/21  24:00:00,117.956353635,0.0,0.0,0.0,43.513341876,52.539744,13.4469471192,0.0,4.83426,8.61268711922
 05/22  01:00:00,117.909914735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  02:00:00,117.875617729,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  03:00:00,117.854084563,0.0,0.0,0.0,43.513341876,52.539744,13.454444476,0.0,4.83426,8.62018447602
 05/22  04:00:00,118.253462216,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  05:00:00,106.259396414,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  06:00:00,173.489795184,72.5649505506,0.00366808864733,0.0,43.513341876,53.238744,492.205790227,487.351530227,4.83426,0.02
 05/22  07:00:00,382.856291107,72.5649505506,30.9964904032,0.0,220.879908,53.238744,288.549176676,257.328966229,4.83426,26.3859504461
 05/22  08:00:00,572.045663363,73.8451072179,124.911597787,0.0,220.879908,145.652643033,97.2343652736,25.5330923014,36.25695,35.4443229722
 05/22  09:00:00,810.593501478,75.6093632609,360.005092354,0.0,220.879908,145.652643033,81.0828707824,0.0,36.25695,44.8259207824
 05/22  10:00:00,1055.46240265,77.224134747,595.722876855,0.0,220.879908,151.653867033,93.2215555813,0.0,48.3426,44.8789555813
 05/22  11:00:00,1090.88125962,79.7630342798,627.385709063,0.0,220.879908,151.653867033,102.418854827,0.0,48.3426,54.0762548266
 05/22  12:00:00,1105.8239508,83.46981451,639.18908394,0.0,220.879908,151.653867033,102.585913083,0.0,48.3426,54.2433130827
 05/22  13:00:00,1115.94855332,87.3045092909,651.010975282,0.0,220.879908,145.652643033,78.5321862374,0.0100799417048,24.1713,54.3508062957
 05/22  14:00:00,1133.57859141,91.2019442777,664.460482339,0.0,220.879908,145.652643033,69.0099586517,0.0,24.1713,44.8386586517
 05/22  15:00:00,1156.51114024,96.0238272542,689.807386443,0.0,220.879908,137.835547516,49.7513813891,0.0,4.83426,44.9171213891
 05/22  16:00:00,1194.06669351,90.0048684141,738.505542061,0.0,220.879908,133.019064,49.3840624826,0.0105531988168,4.83426,44.5392492838
 05/22  17:00:00,1098.27070006,84.7796181973,727.919038091,0.0,220.879908,53.238744,40.469646083,0.0,4.83426,35.635386083
 05/22  18:00:00,1087.10818369,83.4716117189,718.157029492,0.0,220.879908,53.238744,49.5547260972,0.0,4.83426,44.7204660972
 05/22  19:00:00,1069.83353069,81.4826384804,702.476483188,0.0,220.879908,53.238744,13.5308927584,0.0,4.83426,8.69663275841
 05/22  20:00:00,1043.37900783,79.0219817756,664.183519814,0.0,220.879908,53.238744,22.1832019168,0.0,4.83426,17.3489419168
 05/22  21:00:00,118.679290527,0.0,0.0,0.0,43.513341876,52.539744,13.5188461069,0.0,4.83426,8.68458610691
 05/22  22:00:00,118.278126681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/22  23:00:00,119.143052112,0.0,0.0,0.0,43.513341876,52.539744,13.4690724902,0.0,4.83426,8.63481249022
 05/22  24:00:00,118.231173739,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  01:00:00,118.167409063,0.0,0.0,0.0,43.513341876,52.539744,13.454604575,0.0,4.83426,8.62034457505
 05/23  02:00:00,118.15232471,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  03:00:00,118.149015295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  04:00:00,120.482671636,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  05:00:00,108.06469901,0.0,0.0,0.0,43.513341876,52.539744,13.4546002325,0.0,4.83426,8.62034023253
 05/23  06:00:00,304.48923693,72.8888372436,128.466508262,0.0,43.513341876,53.238744,152.141951878,147.287691878,4.83426,0.02
 05/23  07:00:00,483.447675085,72.6407585572,130.327303921,0.0,220.879908,53.238744,126.887691937,95.6689741517,4.83426,26.3844577854
 05/23  08:00:00,634.208260385,77.2606020301,183.570743354,0.0,220.879908,145.652643033,71.8173145478,0.123009407064,36.25695,35.4373551407
 05/23  09:00:00,698.99751535,79.2685424372,246.075286101,0.0,220.879908,145.652643033,81.1976004566,0.127242792776,36.25695,44.8134076638
 05/23  10:00:00,896.291073392,81.3337057972,433.958074208,0.0,220.879908,151.653867033,93.2222429519,0.0,48.3426,44.8796429519
 05/23  11:00:00,976.119164647,82.5806115526,510.345412211,0.0,220.879908,151.653867033,93.394044147,0.0,48.3426,45.051444147
 05/23  12:00:00,978.854035174,85.3222473448,511.138096528,0.0,220.879908,151.653867033,102.601732159,0.0,48.3426,54.2591321591
 05/23  13:00:00,965.495443012,86.4856175874,502.837663478,0.0,220.879908,145.652643033,87.5900882871,0.0142347436295,24.1713,63.4045535434
 05/23  14:00:00,979.067253769,88.9019260665,513.793870649,0.0,220.879908,145.652643033,69.0022275537,0.0,24.1713,44.8309275537
 05/23  15:00:00,1001.16438934,90.3659032427,542.786298395,0.0,220.879908,137.835547516,49.7520877088,0.0,4.83426,44.9178277088
 05/23  16:00:00,1024.33815322,83.3421374404,577.96255931,0.0,220.879908,133.019064,40.477420219,0.0112795599823,4.83426,35.6318806591
 05/23  17:00:00,906.080611083,79.3699668917,543.274810808,0.0,220.879908,53.238744,49.3668221532,0.0,4.83426,44.5325621532
 05/23  18:00:00,805.842666626,78.2628808578,444.281705557,0.0,220.879908,53.238744,40.6101952869,0.0,4.83426,35.7759352869
 05/23  19:00:00,702.202576582,76.7537451223,342.549043163,0.0,220.879908,53.238744,22.2060689208,0.0,4.83426,17.3718089208
 05/23  20:00:00,543.270911777,75.1928784561,171.80085579,0.0,220.879908,53.238744,28.6149260726,15.095419792,4.83426,8.68524628059
 05/23  21:00:00,117.889889828,0.0,0.0,0.0,43.513341876,52.539744,13.5195701271,0.0,4.83426,8.68531012712
 05/23  22:00:00,117.937581844,0.0,0.0,0.0,43.513341876,52.539744,13.4806753216,0.0,4.83426,8.6464153216
 05/23  23:00:00,118.850476672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/23  24:00:00,117.908363107,0.0,0.0,0.0,43.513341876,52.539744,13.4544621535,0.0,4.83426,8.62020215353
 05/24  01:00:00,117.856565656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  02:00:00,117.819621623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  03:00:00,117.798372316,0.0,0.0,0.0,43.513341876,52.539744,13.4544239493,0.0,4.83426,8.62016394933
 05/24  04:00:00,118.192362903,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  05:00:00,106.199061645,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/24  06:00:00,173.630925781,72.5649505506,0.0041322056405,0.0,43.513341876,53.238744,833.613705635,828.759445635,4.83426,0.02
 05/24  07:00:00,351.18684557,72.5649505506,0.00117677805042,0.0,220.879908,53.238744,539.823091096,508.606333248,4.83426,26.3824978483
 05/24  08:00:00,481.68568264,74.1082433144,35.7306924758,0.0,220.879908,145.652643033,240.008520703,168.317246576,36.25695,35.4343241268
 05/24  09:00:00,552.189957377,75.5549906011,103.649569277,0.0,220.879908,145.652643033,112.389895017,31.3309902252,36.25695,44.8019547913
 05/24  10:00:00,678.191005892,76.8655603569,221.913564765,0.0,220.879908,151.653867033,93.2123163796,0.0,48.3426,44.8697163796
 05/24  11:00:00,828.91908852,79.1654546739,368.812414518,0.0,220.879908,151.653867033,102.399520622,0.0,48.3426,54.0569206225
 05/24  12:00:00,944.812483646,82.3196152324,482.107979895,0.0,220.879908,151.653867033,102.561313,0.0,48.3426,54.2187129998
 05/24  13:00:00,993.969491299,85.0320973335,534.288161561,0.0,220.879908,145.652643033,78.5052334517,0.0107627974098,24.1713,54.3231706543
 05/24  14:00:00,998.446890474,88.2037960025,535.470417605,0.0,220.879908,145.652643033,68.9949463083,0.0,24.1713,44.8236463083
 05/24  15:00:00,1003.59174311,90.1643746762,546.393438835,0.0,220.879908,137.835547516,49.7411943556,0.0,4.83426,44.9069343556
 05/24  16:00:00,1027.51000081,82.0847583653,583.416011892,0.0,220.879908,133.019064,45.1815658906,0.0109318270183,4.83426,40.3363740636
 05/24  17:00:00,946.618054099,78.7598170514,585.527100495,0.0,220.879908,53.238744,44.6537478522,0.0,4.83426,39.8194878522
 05/24  18:00:00,934.18065119,78.1179717111,573.869203579,0.0,220.879908,53.238744,49.5417775832,0.0,4.83426,44.7075175832
 05/24  19:00:00,797.903672656,76.7368008438,439.043380254,0.0,220.879908,53.238744,13.5287501163,0.0,4.83426,8.69449011626
 05/24  20:00:00,613.165302884,75.3323758678,241.877123513,0.0,220.879908,53.238744,14.7837324775,1.26450238255,4.83426,8.68497009496
 05/24  21:00:00,118.190611089,0.0,0.0,0.0,43.513341876,52.539744,13.5192646209,0.0,4.83426,8.68500462087
 05/24  22:00:00,117.896468287,0.0,0.0,0.0,43.513341876,52.539744,13.4810989526,0.0,4.83426,8.64683895258
 05/24  23:00:00,118.878305174,0.0,0.0,0.0,43.513341876,52.539744,13.4696159166,0.0,4.83426,8.63535591655
 05/24  24:00:00,117.914575326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  01:00:00,117.887710782,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  02:00:00,117.909853773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  03:00:00,117.894706133,0.0,0.0,0.0,43.513341876,52.539744,13.4542823866,0.0,4.83426,8.6200223866
 05/25  04:00:00,118.287711361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  05:00:00,106.28857794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/25  06:00:00,173.519006026,72.5649505506,0.00422454379759,0.0,43.513341876,53.238744,634.698058674,621.243820445,4.83426,8.61997822872
 05/25  07:00:00,351.190560873,72.5649505506,0.0,0.0,220.879908,53.238744,580.135354267,551.396381013,4.83426,23.9047132539
 05/25  08:00:00,444.769783637,73.6501957649,0.00247532038951,0.0,220.879908,145.652643033,453.53224113,388.213592579,36.25695,29.0616985502
 05/25  09:00:00,445.893360981,74.7054597091,0.00343679260709,0.0,220.879908,145.652643033,382.213301494,301.160660022,36.25695,44.7956914721
 05/25  10:00:00,452.452588654,75.2494746866,0.00259880278036,0.0,220.879908,151.653867033,328.296657954,235.09517524,48.3426,44.8588827145
 05/25  11:00:00,453.710995366,75.6092462935,0.0,0.0,220.879908,151.653867033,329.217765994,226.823867568,48.3426,54.0512984266
 05/25  12:00:00,453.118924909,75.9104612936,0.0,0.0,220.879908,151.653867033,338.213879296,235.657237796,48.3426,54.2140415009
 05/25  13:00:00,447.047996515,75.8036339111,0.0,0.0,220.879908,145.652643033,303.146618724,224.657670584,24.1713,54.3176481393
 05/25  14:00:00,515.76738081,76.3333186067,67.4803807908,0.0,220.879908,145.652643033,204.462635856,135.47139496,24.1713,44.8199408959
 05/25  15:00:00,584.86750337,77.7227628785,142.191993727,0.0,220.879908,137.835547516,80.4251562474,30.684321273,4.83426,44.9065749745
 05/25  16:00:00,626.364196386,74.9309495139,190.994156662,0.0,220.879908,133.019064,52.8306282634,3.47285376693,4.83426,44.5235144965
 05/25  17:00:00,532.037822472,73.4244846644,177.834561177,0.0,220.879908,53.238744,43.8242816393,3.36723492598,4.83426,35.6227867134
 05/25  18:00:00,496.693231472,73.2472483155,142.860897497,0.0,220.879908,53.238744,65.3790787716,15.8434997936,4.83426,44.7013189779
 05/25  19:00:00,471.197352004,73.1120061058,117.306854995,0.0,220.879908,53.238744,42.53618552,29.0070355755,4.83426,8.69488994447
 05/25  20:00:00,451.765099891,72.9533434602,83.58903444,0.0,220.879908,53.238744,70.1129535649,56.5947469128,4.83426,8.68394665206
 05/25  21:00:00,118.189540621,0.0,0.0,0.0,43.513341876,52.539744,13.5189748209,0.0,4.83426,8.68471482092
 05/25  22:00:00,117.900609648,0.0,0.0,0.0,43.513341876,52.539744,13.4809148987,0.0,4.83426,8.64665489873
 05/25  23:00:00,118.825093527,0.0,0.0,0.0,43.513341876,52.539744,13.4694486739,0.0,4.83426,8.63518867388
 05/25  24:00:00,117.916482642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  01:00:00,117.890671858,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  02:00:00,117.879513806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  03:00:00,117.880501003,0.0,0.0,0.0,43.513341876,52.539744,13.4544894902,0.0,4.83426,8.6202294902
 05/26  04:00:00,120.043553725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  05:00:00,104.75375602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  06:00:00,174.214874131,72.5649505506,0.0034993803625,0.0,43.513341876,53.238744,489.790142603,476.335718145,4.83426,8.62016445756
 05/26  07:00:00,351.205451047,72.5649505506,0.0,0.0,220.879908,53.238744,430.725401644,408.303817234,4.83426,17.5873244099
 05/26  08:00:00,444.264799617,73.1419830537,0.00280237692777,0.0,220.879908,145.652643033,360.155306291,288.475451321,36.25695,35.4229049692
 05/26  09:00:00,450.864765678,74.1434367713,5.44954670822,0.0,220.879908,145.652643033,316.021941433,234.972071263,36.25695,44.7929201698
 05/26  10:00:00,478.523687643,74.7595647631,26.1104107189,0.0,220.879908,151.653867033,272.385153521,179.193057799,48.3426,44.8494957224
 05/26  11:00:00,488.255771246,75.198289786,34.3835099786,0.0,220.879908,151.653867033,235.214804537,132.833711719,48.3426,54.0384928176
 05/26  12:00:00,490.110087749,75.7470398018,36.5642305522,0.0,220.879908,151.653867033,230.631084599,128.088661652,48.3426,54.1998229468
 05/26  13:00:00,485.263582999,75.5754883241,37.8610776699,0.0,220.879908,145.652643033,227.325612898,148.852531715,24.1713,54.3017811836
 05/26  14:00:00,506.49988148,75.8715674268,58.5536112115,0.0,220.879908,145.652643033,202.90154553,133.919915821,24.1713,44.8103297092
 05/26  15:00:00,527.667881265,76.4586730299,86.6922120239,0.0,220.879908,137.835547516,145.99981181,96.2673324608,4.83426,44.8982193489
 05/26  16:00:00,497.689777243,73.792727616,64.6931211624,0.0,220.879908,133.019064,66.0173571324,25.5660510359,4.83426,35.6170460965
 05/26  17:00:00,385.239319454,72.7265516924,33.4866299195,0.0,220.879908,53.238744,126.028468979,76.6809275741,4.83426,44.5132814049
 05/26  18:00:00,351.181457269,72.6733962617,0.0,0.0,220.879908,53.238744,220.959406532,180.363809052,4.83426,35.7613374801
 05/26  19:00:00,351.067614769,72.5768282763,0.0,0.0,220.879908,53.238744,428.54082455,406.336350068,4.83426,17.3702144819
 05/26  20:00:00,366.057994989,72.5649505506,0.0,0.0,220.879908,53.238744,599.569255449,586.051296805,4.83426,8.68369864348
 05/26  21:00:00,117.563294426,0.0,0.0,0.0,43.513341876,52.539744,13.5179550871,0.0,4.83426,8.6836950871
 05/26  22:00:00,117.637608057,0.0,0.0,0.0,43.513341876,52.539744,13.4801405916,0.0,4.83426,8.64588059161
 05/26  23:00:00,118.649163404,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/26  24:00:00,117.672490852,0.0,0.0,0.0,43.513341876,52.539744,13.4544681915,0.0,4.83426,8.62020819151
 05/27  01:00:00,117.655101571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  02:00:00,117.629899606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  03:00:00,117.609940695,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  04:00:00,118.025673872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  05:00:00,103.052177638,0.0,0.0,0.0,43.513341876,52.539744,13.4467424904,0.0,4.83426,8.61248249042
 05/27  06:00:00,100.095591309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  07:00:00,99.9798713834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  08:00:00,99.9915737361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  09:00:00,100.028645504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  10:00:00,100.025103387,0.0,0.0,0.0,43.513341876,52.539744,22.2736651989,0.0,4.83426,17.4394051989
 05/27  11:00:00,100.932227731,0.0,0.0,0.0,43.513341876,52.539744,13.4921350608,0.0,4.83426,8.65787506084
 05/27  12:00:00,100.016654849,0.0,0.0,0.0,43.513341876,52.539744,13.4919493799,0.0,4.83426,8.65768937987
 05/27  13:00:00,100.110210697,0.0,0.0,0.0,43.513341876,52.539744,13.4846883446,0.0,4.83426,8.6504283446
 05/27  14:00:00,100.146422316,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  15:00:00,100.148432982,0.0,0.0,0.0,43.513341876,52.539744,13.4844938622,0.0,4.83426,8.65023386217
 05/27  16:00:00,99.9630502524,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  17:00:00,99.9826781303,0.0,0.0,0.0,43.513341876,52.539744,13.4468501359,0.0,4.83426,8.61259013585
 05/27  18:00:00,99.9841683844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  19:00:00,100.382928565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  20:00:00,115.24351994,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  21:00:00,117.979001083,0.0,0.0,0.0,43.513341876,52.539744,31.2943571302,0.0,4.83426,26.4600971302
 05/27  22:00:00,117.639084523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/27  23:00:00,118.561545474,0.0,0.0,0.0,43.513341876,52.539744,13.4468730326,0.0,4.83426,8.61261303259
 05/27  24:00:00,117.58784024,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  01:00:00,117.569462871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  02:00:00,117.556445896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  03:00:00,117.541760054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  04:00:00,117.986445548,0.0,0.0,0.0,43.513341876,52.539744,13.4467264447,0.0,4.83426,8.61246644475
 05/28  05:00:00,103.026476068,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  06:00:00,100.114214737,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  07:00:00,100.082088997,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  08:00:00,100.159701748,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  09:00:00,100.260240675,0.0,0.0,0.0,43.513341876,52.539744,13.4543578881,0.0,4.83426,8.62009788813
 05/28  10:00:00,100.29611046,0.0,0.0,0.0,43.513341876,52.539744,22.2718277642,0.0,4.83426,17.4375677642
 05/28  11:00:00,101.127919976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  12:00:00,100.232431981,0.0,0.0,0.0,43.513341876,52.539744,13.4920508461,0.0,4.83426,8.65779084606
 05/28  13:00:00,100.267782745,0.0,0.0,0.0,43.513341876,52.539744,13.4918406035,0.0,4.83426,8.65758060345
 05/28  14:00:00,100.25902171,0.0,0.0,0.0,43.513341876,52.539744,13.4847032739,0.0,4.83426,8.6504432739
 05/28  15:00:00,100.228924495,0.0,0.0,0.0,43.513341876,52.539744,13.4844842484,0.0,4.83426,8.6502242484
 05/28  16:00:00,100.036020893,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  17:00:00,100.022624277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  18:00:00,100.011799895,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  19:00:00,100.425054861,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  20:00:00,115.291211912,0.0,0.0,0.0,43.513341876,52.539744,13.446689382,0.0,4.83426,8.61242938197
 05/28  21:00:00,118.054583258,0.0,0.0,0.0,43.513341876,52.539744,31.2884481511,0.0,4.83426,26.4541881511
 05/28  22:00:00,117.711161894,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  23:00:00,118.590548823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/28  24:00:00,117.655396352,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  01:00:00,117.612078317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  02:00:00,117.57988409,0.0,0.0,0.0,43.513341876,52.539744,13.4468141091,0.0,4.83426,8.61255410911
 05/29  03:00:00,117.563360176,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  04:00:00,117.98213357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  05:00:00,103.014489951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  06:00:00,100.083778796,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  07:00:00,100.046603745,0.0,0.0,0.0,43.513341876,52.539744,13.4466505653,0.0,4.83426,8.61239056535
 05/29  08:00:00,100.159116646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  09:00:00,100.316924317,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  10:00:00,100.384706701,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  11:00:00,101.187184315,0.0,0.0,0.0,43.513341876,52.539744,13.4541742812,0.0,4.83426,8.61991428116
 05/29  12:00:00,100.358693732,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  13:00:00,100.458204885,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  14:00:00,100.540286866,0.0,0.0,0.0,43.513341876,52.539744,13.4467990599,0.0,4.83426,8.61253905992
 05/29  15:00:00,100.545274401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  16:00:00,100.342900078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  17:00:00,100.344457967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  18:00:00,100.28965585,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  19:00:00,100.764550359,0.0,0.0,0.0,43.513341876,52.539744,11.6481533892,0.0,4.83426,6.81389338915
 05/29  20:00:00,115.583048725,0.0,0.0,0.0,43.513341876,52.539744,6.65161469897,0.0,4.83426,1.81735469897
 05/29  21:00:00,118.247057091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  22:00:00,117.939650658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  23:00:00,118.82151441,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/29  24:00:00,117.905730672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  01:00:00,117.875724382,0.0,0.0,0.0,43.513341876,52.539744,13.4542389257,0.0,4.83426,8.61997892569
 05/30  02:00:00,117.880668967,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  03:00:00,117.862194803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  04:00:00,120.073499245,0.0,0.0,0.0,43.513341876,52.539744,13.4540879942,0.0,4.83426,8.61982799419
 05/30  05:00:00,104.755426502,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  06:00:00,174.24488034,72.5649505506,0.002037716775,0.0,43.513341876,53.238744,444.21241659,439.35815659,4.83426,0.02
 05/30  07:00:00,411.628309599,72.5649505506,59.4496979396,0.0,220.879908,53.238744,275.081837028,243.882815674,4.83426,26.3647613533
 05/30  08:00:00,599.780160698,72.6084330085,153.430015802,0.0,220.879908,145.652643033,89.8203867034,18.1551714427,36.25695,35.4082652607
 05/30  09:00:00,670.05897912,73.0117149677,221.860251246,0.0,220.879908,145.652643033,81.0208184758,0.0,36.25695,44.7638684758
 05/30  10:00:00,811.464858303,73.9641967944,354.955401601,0.0,220.879908,151.653867033,93.1663404685,0.0,48.3426,44.8237404685
 05/30  11:00:00,936.866001198,74.8077819505,477.599108099,0.0,220.879908,151.653867033,93.3510536046,0.0,48.3426,45.0084536046
 05/30  12:00:00,1009.8602054,76.0136289362,549.732414777,0.0,220.879908,151.653867033,102.513164115,0.0,48.3426,54.1705641145
 05/30  13:00:00,1039.15293297,78.4630211078,582.45848136,0.0,220.879908,145.652643033,78.4496393665,0.00985750950914,24.1713,54.2684818569
 05/30  14:00:00,1055.15588262,79.8075591228,597.792412,0.0,220.879908,145.652643033,68.9549642025,0.0,24.1713,44.7836642025
 05/30  15:00:00,1067.91980368,81.5400935866,616.987367395,0.0,220.879908,137.835547516,49.704432681,0.0,4.83426,44.870172681
 05/30  16:00:00,1097.4980155,77.3439366019,656.042172905,0.0,220.879908,133.019064,40.4442236288,0.011146824612,4.83426,35.5988168042
 05/30  17:00:00,1016.46873049,74.9975149321,657.01070333,0.0,220.879908,53.238744,49.3245842859,0.0,4.83426,44.4903242859
 05/30  18:00:00,1009.38534516,74.7815642332,650.004729595,0.0,220.879908,53.238744,40.5749512329,0.0,4.83426,35.7406912329
 05/30  19:00:00,993.404935686,74.4281391099,634.258477135,0.0,220.879908,53.238744,22.202056448,0.0,4.83426,17.367796448
 05/30  20:00:00,971.622929009,74.1354218447,597.453014377,0.0,220.879908,53.238744,13.5165873774,0.0,4.83426,8.68232737744
 05/30  21:00:00,118.176494069,0.0,0.0,0.0,43.513341876,52.539744,13.5164937622,0.0,4.83426,8.68223376216
 05/30  22:00:00,118.227321794,0.0,0.0,0.0,43.513341876,52.539744,13.480019159,0.0,4.83426,8.64575915897
 05/30  23:00:00,119.140486378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/30  24:00:00,118.265322856,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  01:00:00,118.25117365,0.0,0.0,0.0,43.513341876,52.539744,13.4539832117,0.0,4.83426,8.61972321167
 05/31  02:00:00,118.22910499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  03:00:00,118.217719262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  04:00:00,118.732682816,0.0,0.0,0.0,43.513341876,52.539744,13.454151285,0.0,4.83426,8.61989128499
 05/31  05:00:00,103.747305828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  06:00:00,505.184518522,72.938590228,326.997528673,0.0,43.513341876,53.238744,4.85426,0.0,4.83426,0.02
 05/31  07:00:00,657.500495545,72.787236326,302.142783478,0.0,220.879908,53.238744,31.1989482133,0.0,4.83426,26.3646882133
 05/31  08:00:00,982.534063051,78.2183068414,528.103421272,0.0,220.879908,145.652643033,71.6616942529,0.0,36.25695,35.4047442529
 05/31  09:00:00,1044.40471483,80.5363125828,586.493725253,0.0,220.879908,145.652643033,72.0658113252,0.0,36.25695,35.8088613252
 05/31  10:00:00,1068.32983448,82.4965741531,601.84836167,0.0,220.879908,151.653867033,93.1603209396,0.0,48.3426,44.8177209396
 05/31  11:00:00,1097.21651018,85.3162212842,626.461073058,0.0,220.879908,151.653867033,102.342968821,0.0,48.3426,54.0003688213
 05/31  12:00:00,1105.98547988,88.7771513704,632.349543505,0.0,220.879908,151.653867033,102.496557955,0.0,48.3426,54.1539579549
 05/31  13:00:00,1101.58181175,91.5251629237,631.466539109,0.0,220.879908,145.652643033,78.4320568545,0.0106440442716,24.1713,54.2501128102
 05/31  14:00:00,1113.88734695,94.2624832841,641.103209067,0.0,220.879908,145.652643033,68.9463667864,0.0,24.1713,44.7750667864
 05/31  15:00:00,1120.87749412,97.3899097605,652.778698394,0.0,220.879908,137.835547516,49.6952267701,0.0,4.83426,44.8609667701
 05/31  16:00:00,1141.33427821,89.3856817791,686.743064936,0.0,220.879908,133.019064,40.4396738204,0.0110140666709,4.83426,35.5943997537
 05/31  17:00:00,1046.94356341,82.4912209204,679.562340843,0.0,220.879908,53.238744,40.4258771624,0.0,4.83426,35.5916171624
 05/31  18:00:00,1032.12678082,80.615701669,666.981197406,0.0,220.879908,53.238744,49.4968021586,0.0,4.83426,44.6625421586
 05/31  19:00:00,953.369218494,78.2336475173,590.178565727,0.0,220.879908,53.238744,13.5377642916,0.00995194017396,4.83426,8.69355235143
 05/31  20:00:00,908.516569512,76.5286814011,532.858641948,0.0,220.879908,53.238744,13.5171479227,0.0,4.83426,8.68288792275
 05/31  21:00:00,118.461029327,0.0,0.0,0.0,43.513341876,52.539744,22.1800179116,0.0,4.83426,17.3457579116
 05/31  22:00:00,118.134479852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 05/31  23:00:00,119.031902392,0.0,0.0,0.0,43.513341876,52.539744,13.4685642996,0.0,4.83426,8.63430429956
 05/31  24:00:00,118.111493314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  01:00:00,118.079740902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  02:00:00,118.053578283,0.0,0.0,0.0,43.513341876,52.539744,13.4538375414,0.0,4.83426,8.61957754141
 06/01  03:00:00,118.029052728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  04:00:00,118.463643314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  05:00:00,103.455510379,0.0,0.0,0.0,43.513341876,52.539744,13.4539857475,0.0,4.83426,8.61972574752
 06/01  06:00:00,173.654363362,72.6815191014,0.00600330272683,0.0,43.513341876,53.238744,318.480014695,313.625754695,4.83426,0.02
 06/01  07:00:00,351.194943147,72.5649505506,0.0,0.0,220.879908,53.238744,327.692900968,296.498763092,4.83426,26.3598778767
 06/01  08:00:00,447.431486894,76.3150743962,0.00253596950061,0.0,220.879908,145.652643033,254.155817963,191.343182849,36.25695,26.5556851144
 06/01  09:00:00,485.677198081,78.0519053245,36.0543052803,0.0,220.879908,145.652643033,234.627666968,153.618076582,36.25695,44.7526403864
 06/01  10:00:00,549.64881996,79.4239806364,91.7122473922,0.0,220.879908,151.653867033,191.901615654,98.7494353673,48.3426,44.8095802865
 06/01  11:00:00,561.883548717,81.2392268088,100.837152227,0.0,220.879908,151.653867033,162.504854064,60.1833517611,48.3426,53.9789023032
 06/01  12:00:00,509.791913683,81.7178866067,50.0302586231,0.0,220.879908,151.653867033,177.922814418,84.4460228132,48.3426,45.1341916047
