Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  13:00:00,514.144529179,84.1323060468,58.0537397061,0.0,220.879908,145.652643033,157.212400456,78.7779581422,24.1713,54.263142314
 06/01  14:00:00,575.127732894,85.4565771831,117.319405402,0.0,220.879908,145.652643033,99.1823334912,30.2395114554,24.1713,44.7715220358
 06/01  15:00:00,582.924826459,87.2677266701,131.222577376,0.0,220.879908,137.835547516,79.5806453954,29.899429132,4.83426,44.8469562634
 06/01  16:00:00,542.434838565,80.8229886962,102.484252686,0.0,220.879908,133.019064,66.4576067003,17.1395018243,4.83426,44.483844876
 06/01  17:00:00,420.393745009,77.0687195454,64.2805352914,0.0,220.879908,53.238744,86.8655565697,46.4428825841,4.83426,35.5884139857
 06/01  18:00:00,395.378927517,76.3215079574,40.1989348686,0.0,220.879908,53.238744,104.704126598,64.1436314736,4.83426,35.7262351242
 06/01  19:00:00,359.834951777,75.3366519515,5.57778777562,0.0,220.879908,53.238744,128.882725085,106.681734147,4.83426,17.3667309384
 06/01  20:00:00,364.787491185,73.9826595219,0.0,0.0,220.879908,53.238744,316.391414651,302.875173331,4.83426,8.68198132027
 06/01  21:00:00,117.920160402,0.0,0.0,0.0,43.513341876,52.539744,13.5161035527,0.0,4.83426,8.68184355268
 06/01  22:00:00,117.669436976,0.0,0.0,0.0,43.513341876,52.539744,13.4796785004,0.0,4.83426,8.64541850041
 06/01  23:00:00,118.706009827,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/01  24:00:00,117.707288813,0.0,0.0,0.0,43.513341876,52.539744,13.4539691886,0.0,4.83426,8.61970918855
 06/02  01:00:00,117.709804326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  02:00:00,117.693362909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  03:00:00,117.676504793,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  04:00:00,119.775002699,0.0,0.0,0.0,43.513341876,52.539744,13.4537425248,0.0,4.83426,8.61948252485
 06/02  05:00:00,104.498948646,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/02  06:00:00,174.952988258,72.5649505506,0.00359397579858,0.0,43.513341876,53.238744,1346.3504207,1341.4961607,4.83426,0.02
 06/02  07:00:00,351.314361575,72.5649505506,0.00111495920265,0.0,220.879908,53.238744,767.264963656,736.072194168,4.83426,26.358509488
 06/02  08:00:00,444.577598513,73.5006531422,0.00224346034112,0.0,220.879908,145.652643033,377.575464524,305.920206972,36.25695,35.3983075511
 06/02  09:00:00,484.803426154,74.3974387282,38.821469873,0.0,220.879908,145.652643033,236.844475518,155.847402422,36.25695,44.7401230958
 06/02  10:00:00,563.693659914,75.4458613608,109.843967109,0.0,220.879908,151.653867033,140.408756251,47.2642785946,48.3426,44.8018776559
 06/02  11:00:00,636.430344136,76.9902491623,179.550348783,0.0,220.879908,151.653867033,93.8557411508,0.523594524974,48.3426,44.9895466258
 06/02  12:00:00,811.666386331,78.7961503778,351.983260951,0.0,220.879908,151.653867033,102.478365468,0.0,48.3426,54.1357654677
 06/02  13:00:00,809.965859728,80.6870285313,353.192674563,0.0,220.879908,145.652643033,78.4078849512,0.00739594862059,24.1713,54.2291890026
 06/02  14:00:00,786.590941052,81.3518171157,329.450296858,0.0,220.879908,145.652643033,68.9312006778,0.0,24.1713,44.7599006778
 06/02  15:00:00,744.618990973,81.9864963969,295.351319215,0.0,220.879908,137.835547516,49.6843477796,0.00414465669418,4.83426,44.8459431229
 06/02  16:00:00,673.690309693,76.7995192522,235.324685559,0.0,220.879908,133.019064,40.4294670724,0.0123506939229,4.83426,35.5828563785
 06/02  17:00:00,552.408002706,74.4036546004,196.415265191,0.0,220.879908,53.238744,40.4221678095,0.0,4.83426,35.5879078095
 06/02  18:00:00,519.575804956,74.0196765785,164.290424637,0.0,220.879908,53.238744,51.1320009225,1.64894327292,4.83426,44.6487976496
 06/02  19:00:00,480.791807511,73.6223840726,126.512185475,0.0,220.879908,53.238744,31.4045652758,17.8772152278,4.83426,8.69309004802
 06/02  20:00:00,444.847975724,73.2256917219,79.7613410347,0.0,220.879908,53.238744,67.2415157868,53.7249885256,4.83426,8.68226726122
 06/02  21:00:00,117.888803731,0.0,0.0,0.0,43.513341876,52.539744,13.5164123283,0.0,4.83426,8.68215232827
 06/02  22:00:00,117.945507911,0.0,0.0,0.0,43.513341876,52.539744,13.4791146044,0.0,4.83426,8.64485460435
 06/02  23:00:00,118.875524052,0.0,0.0,0.0,43.513341876,52.539744,13.468538608,0.0,4.83426,8.63427860797
 06/02  24:00:00,117.970183442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  01:00:00,117.966581309,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  02:00:00,117.941345273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  03:00:00,117.942776253,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  04:00:00,118.430798579,0.0,0.0,0.0,43.513341876,52.539744,13.4466380918,0.0,4.83426,8.61237809182
 06/03  05:00:00,103.406514211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  06:00:00,100.366295579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  07:00:00,100.219969006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  08:00:00,100.201900341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  09:00:00,100.22805403,0.0,0.0,0.0,43.513341876,52.539744,13.4538498063,0.0,4.83426,8.61958980634
 06/03  10:00:00,100.216233861,0.0,0.0,0.0,43.513341876,52.539744,13.5592935319,0.0,4.83426,8.7250335319
 06/03  11:00:00,101.086666658,0.0,0.0,0.0,43.513341876,52.539744,13.4906095672,0.0,4.83426,8.65634956717
 06/03  12:00:00,100.202613852,0.0,0.0,0.0,43.513341876,52.539744,13.4912091744,0.0,4.83426,8.6569491744
 06/03  13:00:00,100.294787818,0.0,0.0,0.0,43.513341876,52.539744,13.4831281599,0.0,4.83426,8.64886815985
 06/03  14:00:00,100.35158681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  15:00:00,100.320046666,0.0,0.0,0.0,43.513341876,52.539744,13.4835954463,0.0,4.83426,8.64933544632
 06/03  16:00:00,100.053534445,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  17:00:00,100.007634591,0.0,0.0,0.0,43.513341876,52.539744,13.4465534512,0.0,4.83426,8.61229345121
 06/03  18:00:00,100.007433477,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  19:00:00,100.437968297,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  20:00:00,112.344630472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  21:00:00,118.102033331,0.0,0.0,0.0,43.513341876,52.539744,31.2735916998,0.0,4.83426,26.4393316998
 06/03  22:00:00,117.761797959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/03  23:00:00,118.675233555,0.0,0.0,0.0,43.513341876,52.539744,13.446550904,0.0,4.83426,8.61229090402
 06/03  24:00:00,117.754794613,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  01:00:00,117.75077964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  02:00:00,117.746796115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  03:00:00,117.730069982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  04:00:00,118.145063342,0.0,0.0,0.0,43.513341876,52.539744,13.4464844126,0.0,4.83426,8.61222441257
 06/04  05:00:00,103.187787747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  06:00:00,100.246729281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  07:00:00,100.143297202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  08:00:00,100.170594833,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  09:00:00,100.241491003,0.0,0.0,0.0,43.513341876,52.539744,13.4538246641,0.0,4.83426,8.61956466409
 06/04  10:00:00,100.255463738,0.0,0.0,0.0,43.513341876,52.539744,13.5591728098,0.0,4.83426,8.7249128098
 06/04  11:00:00,101.079593412,0.0,0.0,0.0,43.513341876,52.539744,13.4907358087,0.0,4.83426,8.65647580867
 06/04  12:00:00,100.174271958,0.0,0.0,0.0,43.513341876,52.539744,13.4903649937,0.0,4.83426,8.65610499367
 06/04  13:00:00,100.293072957,0.0,0.0,0.0,43.513341876,52.539744,13.4909374729,0.0,4.83426,8.65667747288
 06/04  14:00:00,100.360966517,0.0,0.0,0.0,43.513341876,52.539744,13.4835620726,0.0,4.83426,8.64930207259
 06/04  15:00:00,100.261491728,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  16:00:00,100.08024226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  17:00:00,100.096270784,0.0,0.0,0.0,43.513341876,52.539744,13.4466003561,0.0,4.83426,8.61234035607
 06/04  18:00:00,100.066746632,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  19:00:00,100.430224794,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  20:00:00,112.307633023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  21:00:00,118.073233405,0.0,0.0,0.0,43.513341876,52.539744,31.2737280552,0.0,4.83426,26.4394680552
 06/04  22:00:00,117.735620552,0.0,0.0,0.0,43.513341876,52.539744,13.4464994444,0.0,4.83426,8.61223944436
 06/04  23:00:00,118.637660842,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/04  24:00:00,117.706860611,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  01:00:00,117.717091435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  02:00:00,117.708912222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  03:00:00,117.698761829,0.0,0.0,0.0,43.513341876,52.539744,13.4538501527,0.0,4.83426,8.61959015265
 06/05  04:00:00,118.124338999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  05:00:00,103.155386166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  06:00:00,173.642299784,72.5649505506,0.00234932711993,0.0,43.513341876,53.238744,834.801539103,821.347959198,4.83426,8.61931990479
 06/05  07:00:00,351.192195781,72.5649505506,0.0,0.0,220.879908,53.238744,670.538590503,648.129076954,4.83426,17.5752535487
 06/05  08:00:00,443.694052693,72.6230216512,0.00188304406346,0.0,220.879908,145.652643033,547.74587359,476.102948302,36.25695,35.3859752879
 06/05  09:00:00,444.071862424,72.9576387957,0.00247724868678,0.0,220.879908,145.652643033,465.845104811,384.866954089,36.25695,44.7212007217
 06/05  10:00:00,450.43060196,73.3121091591,0.00181480916097,0.0,220.879908,151.653867033,391.177462265,298.049812735,48.3426,44.7850495293
 06/05  11:00:00,452.007107346,73.9700871046,0.0,0.0,220.879908,151.653867033,287.32606938,194.024403882,48.3426,44.9590654983
 06/05  12:00:00,462.743077393,74.9221477756,10.4916960475,0.0,220.879908,151.653867033,241.26569565,138.812791776,48.3426,54.1103038744
 06/05  13:00:00,469.151464146,75.5457101897,22.0446729503,0.0,220.879908,145.652643033,217.516171418,139.143653173,24.1713,54.2012182459
 06/05  14:00:00,472.053017406,76.2696066266,24.2306381593,0.0,220.879908,145.652643033,204.945057789,136.034822286,24.1713,44.738935503
 06/05  15:00:00,466.986594319,76.9080854548,26.3809551233,0.0,220.879908,137.835547516,154.398201297,104.741761576,4.83426,44.8221797211
 06/05  16:00:00,457.923511469,74.1890182661,25.1209427281,0.0,220.879908,133.019064,68.1067781058,27.7024908473,4.83426,35.5700272585
 06/05  17:00:00,375.319891096,72.8604558392,23.6535954047,0.0,220.879908,53.238744,108.94613714,68.5425430399,4.83426,35.5693340996
 06/05  18:00:00,374.150581739,72.776760644,22.5709541119,0.0,220.879908,53.238744,121.167930933,76.7863545048,4.83426,39.5473164286
 06/05  19:00:00,358.237591072,72.6922513655,6.58273962044,0.0,220.879908,53.238744,113.949086703,95.4861552449,4.83426,13.6286714584
 06/05  20:00:00,363.416283534,72.6476450418,0.0,0.0,220.879908,53.238744,141.749229116,128.233896744,4.83426,8.68107237166
 06/05  21:00:00,118.052268297,0.0,0.0,0.0,43.513341876,52.539744,13.5151050523,0.0,4.83426,8.68084505227
 06/05  22:00:00,117.808457124,0.0,0.0,0.0,43.513341876,52.539744,13.4790845018,0.0,4.83426,8.64482450181
 06/05  23:00:00,118.783421843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/05  24:00:00,117.865486079,0.0,0.0,0.0,43.513341876,52.539744,13.4536339356,0.0,4.83426,8.61937393556
 06/06  01:00:00,117.860451534,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  02:00:00,117.832053286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  03:00:00,117.817529017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  04:00:00,119.931522597,0.0,0.0,0.0,43.513341876,52.539744,13.4536592637,0.0,4.83426,8.61939926366
 06/06  05:00:00,104.666691581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  06:00:00,174.189993909,72.5649505506,0.00315168362602,0.0,43.513341876,53.238744,634.058328923,629.204068923,4.83426,0.02
 06/06  07:00:00,351.159739756,72.5649505506,0.0,0.0,220.879908,53.238744,603.317949068,572.135007708,4.83426,26.3486813606
 06/06  08:00:00,444.168775657,73.079872892,0.00199587717322,0.0,220.879908,145.652643033,541.195892065,469.558309993,36.25695,35.3806320725
 06/06  09:00:00,444.714106467,73.5529051084,0.0024237980338,0.0,220.879908,145.652643033,539.671778873,467.638152992,36.25695,35.7766758811
 06/06  10:00:00,451.193068551,74.0296143958,0.00195759767479,0.0,220.879908,151.653867033,507.297594064,414.176349634,48.3426,44.7786444304
 06/06  11:00:00,452.65956955,74.5872705245,0.0,0.0,220.879908,151.653867033,397.859676918,295.580643746,48.3426,53.9364331726
 06/06  12:00:00,452.16273027,75.0039519505,0.0,0.0,220.879908,151.653867033,351.66580574,258.235851131,48.3426,45.0873546089
 06/06  13:00:00,446.549454268,75.3529845751,0.0,0.0,220.879908,145.652643033,363.805517766,285.423557897,24.1713,54.2106598693
 06/06  14:00:00,447.050157234,75.8702172003,0.0,0.0,220.879908,145.652643033,305.667980585,236.7572316,24.1713,44.7394489854
 06/06  15:00:00,439.60164181,76.2855292778,0.0,0.0,220.879908,137.835547516,208.387900946,158.736353479,4.83426,44.8172874672
 06/06  16:00:00,431.969837146,73.7099279321,0.0,0.0,220.879908,133.019064,97.9531429085,57.5542307767,4.83426,35.5646521317
 06/06  17:00:00,351.203078429,72.73835104,0.0,0.0,220.879908,53.238744,155.342729824,114.945334225,4.83426,35.5631355992
 06/06  18:00:00,351.183475523,72.7120878002,0.0,0.0,220.879908,53.238744,168.327101808,118.866501583,4.83426,44.6263402253
 06/06  19:00:00,351.116033697,72.6719289017,0.0,0.0,220.879908,53.238744,176.48886111,162.962824881,4.83426,8.69177622813
 06/06  20:00:00,363.02703072,72.6409070783,0.0,0.0,220.879908,53.238744,215.610868201,202.09541138,4.83426,8.68119682159
 06/06  21:00:00,117.73141189,0.0,0.0,0.0,43.513341876,52.539744,22.1764003461,0.0,4.83426,17.3421403461
 06/06  22:00:00,117.797796465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/06  23:00:00,118.759550396,0.0,0.0,0.0,43.513341876,52.539744,13.4680296142,0.0,4.83426,8.63376961416
 06/06  24:00:00,117.859211222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  01:00:00,117.842260086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  02:00:00,117.817361925,0.0,0.0,0.0,43.513341876,52.539744,13.4535644553,0.0,4.83426,8.61930445533
 06/07  03:00:00,117.812604274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  04:00:00,118.236830073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  05:00:00,103.266039226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  06:00:00,173.535404202,72.5649505506,0.00343701359219,0.0,43.513341876,53.238744,662.298240942,648.845865574,4.83426,8.61811536764
 06/07  07:00:00,351.187737714,72.5649505506,0.0,0.0,220.879908,53.238744,511.553419678,489.149270044,4.83426,17.5698896347
 06/07  08:00:00,444.508271659,73.4079993231,0.00256791353353,0.0,220.879908,145.652643033,343.772467515,272.135142119,36.25695,35.3803753956
 06/07  09:00:00,463.695743978,74.3075180087,17.9135433517,0.0,220.879908,145.652643033,276.706212235,195.740992394,36.25695,44.708269841
 06/07  10:00:00,485.36030636,74.9439046505,32.5991698915,0.0,220.879908,151.653867033,257.560988776,164.447851659,48.3426,44.7705371173
 06/07  11:00:00,464.000231458,75.4734146894,10.2396572253,0.0,220.879908,151.653867033,251.116766893,157.825978615,48.3426,44.9481882785
 06/07  12:00:00,468.334296017,75.9745640924,14.8394652513,0.0,220.879908,151.653867033,248.416911152,145.986844249,48.3426,54.0874669035
 06/07  13:00:00,476.595766863,76.5554899223,28.1916146106,0.0,220.879908,145.652643033,224.273096838,145.925815027,24.1713,54.1759818112
 06/07  14:00:00,457.883572411,76.9003114467,9.56239421633,0.0,220.879908,145.652643033,234.529633258,174.571853946,24.1713,35.7864793128
 06/07  15:00:00,440.363473297,77.0048492033,0.0,0.0,220.879908,137.835547516,205.239434995,155.598302535,4.83426,44.8068724605
 06/07  16:00:00,432.57832831,74.2699337201,0.0,0.0,220.879908,133.019064,104.555253431,55.2726755995,4.83426,44.4483178315
 06/07  17:00:00,351.426678005,72.9208766845,0.0,0.0,220.879908,53.238744,152.692063503,112.300656627,4.83426,35.5571468758
 06/07  18:00:00,351.287930807,72.7814813258,0.0,0.0,220.879908,53.238744,170.353375295,129.81845825,4.83426,35.7006570448
 06/07  19:00:00,351.636718277,72.7234884265,0.0,0.0,220.879908,53.238744,191.313359629,171.850672538,4.83426,14.6284270916
 06/07  20:00:00,363.48195121,72.6573361747,0.0,0.0,220.879908,53.238744,260.632317796,244.387632927,4.83426,11.4104248691
 06/07  21:00:00,118.00923831,0.0,0.0,0.0,43.513341876,52.539744,13.5150072013,0.0,4.83426,8.6807472013
 06/07  22:00:00,117.771371527,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/07  23:00:00,118.746410278,0.0,0.0,0.0,43.513341876,52.539744,13.4678722785,0.0,4.83426,8.63361227853
 06/07  24:00:00,117.8222832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  01:00:00,117.822154609,0.0,0.0,0.0,43.513341876,52.539744,13.4534915567,0.0,4.83426,8.61923155669
 06/08  02:00:00,117.817354627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  03:00:00,117.812863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  04:00:00,118.23694904,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  05:00:00,103.266016606,0.0,0.0,0.0,43.513341876,52.539744,13.4534912566,0.0,4.83426,8.61923125663
 06/08  06:00:00,173.534301424,72.5649505506,0.00339055191514,0.0,43.513341876,53.238744,662.676841478,657.822581478,4.83426,0.02
 06/08  07:00:00,351.186627828,72.5649505506,0.0,0.0,220.879908,53.238744,574.562485736,543.381934065,4.83426,26.3462916716
 06/08  08:00:00,444.400432197,73.2957253815,0.00261044495617,0.0,220.879908,145.652643033,414.972139033,352.179304117,36.25695,26.5358849156
 06/08  09:00:00,445.176628246,74.0082236038,0.00298785708449,0.0,220.879908,145.652643033,394.947008117,313.986707336,36.25695,44.7033507808
 06/08  10:00:00,451.884367131,74.7039336473,0.00242091678566,0.0,220.879908,151.653867033,350.595764447,257.488742498,48.3426,44.7644219496
 06/08  11:00:00,453.24321725,75.1638450549,0.0,0.0,220.879908,151.653867033,279.782142705,186.505040858,48.3426,44.9345018463
 06/08  12:00:00,452.817838264,75.6322132908,0.0,0.0,220.879908,151.653867033,282.885120633,180.458627326,48.3426,54.0838933064
 06/08  13:00:00,459.099320457,76.1883244708,11.4244495411,0.0,220.879908,145.652643033,249.821299737,171.478295655,24.1713,54.171704082
 06/08  14:00:00,493.189464349,77.0026750822,44.1138690934,0.0,220.879908,145.652643033,177.979543459,116.899439733,24.1713,36.9088037254
 06/08  15:00:00,562.735961536,78.4976437117,119.138817594,0.0,220.879908,137.835547516,79.5902378006,29.7658562015,4.83426,44.990121599
 06/08  16:00:00,521.584559402,74.9595870132,87.1178572846,0.0,220.879908,133.019064,67.9155397285,19.9487035852,4.83426,43.1325761434
 06/08  17:00:00,376.319533424,73.2186527182,24.2058246354,0.0,220.879908,53.238744,110.968407096,70.5796249438,4.83426,35.5545221522
 06/08  18:00:00,356.410474773,73.060760331,4.75146148486,0.0,220.879908,53.238744,133.621366259,93.089960886,4.83426,35.6971453729
 06/08  19:00:00,351.876394837,72.9388664034,0.0,0.0,220.879908,53.238744,137.467736109,115.271122414,4.83426,17.3623536947
 06/08  20:00:00,363.615644304,72.7716873903,0.0,0.0,220.879908,53.238744,217.970129612,204.456423797,4.83426,8.67944581592
 06/08  21:00:00,118.02281268,0.0,0.0,0.0,43.513341876,52.539744,13.5149621166,0.0,4.83426,8.68070211662
 06/08  22:00:00,117.780063481,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/08  23:00:00,118.75159944,0.0,0.0,0.0,43.513341876,52.539744,13.4679652873,0.0,4.83426,8.63370528733
 06/08  24:00:00,117.81491651,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  01:00:00,117.803145761,0.0,0.0,0.0,43.513341876,52.539744,13.4536121468,0.0,4.83426,8.61935214685
 06/09  02:00:00,117.798020832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  03:00:00,117.793128673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  04:00:00,119.907077258,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  05:00:00,104.64170794,0.0,0.0,0.0,43.513341876,52.539744,13.4535910629,0.0,4.83426,8.61933106288
 06/09  06:00:00,174.257748676,72.5649505506,0.00354290637575,0.0,43.513341876,53.238744,744.660545767,739.806285767,4.83426,0.02
 06/09  07:00:00,351.238849371,72.5649505506,0.0,0.0,220.879908,53.238744,699.054743552,667.876010745,4.83426,26.3444728076
 06/09  08:00:00,444.484376284,73.3294463807,0.00243138912869,0.0,220.879908,145.652643033,572.68299947,509.892846183,36.25695,26.5332032867
 06/09  09:00:00,445.498794274,74.3076434924,0.00360993609844,0.0,220.879908,145.652643033,444.888789013,363.935217819,36.25695,44.6966211934
 06/09  10:00:00,512.196657698,75.2929939563,58.7409066591,0.0,220.879908,151.653867033,204.014826497,110.911082052,48.3426,44.7611444446
 06/09  11:00:00,667.168484312,76.4176430739,209.851220612,0.0,220.879908,151.653867033,93.278866244,0.0,48.3426,44.936266244
 06/09  12:00:00,787.647199856,78.3614878096,327.995035656,0.0,220.879908,151.653867033,102.414773997,0.0,48.3426,54.0721739969
 06/09  13:00:00,867.849033307,80.8995464273,411.072728863,0.0,220.879908,145.652643033,78.336766957,0.00679355975791,24.1713,54.1586733972
 06/09  14:00:00,997.250682446,84.1360641137,536.501026423,0.0,220.879908,145.652643033,59.9479992089,0.0,24.1713,35.7766992089
 06/09  15:00:00,1020.51065602,88.4298008007,562.434304862,0.0,220.879908,137.835547516,49.6271909235,0.0,4.83426,44.7929309235
 06/09  16:00:00,1042.72114506,82.910958278,595.129237109,0.0,220.879908,133.019064,40.4003290914,0.0110556204636,4.83426,35.5550134709
 06/09  17:00:00,899.708021819,79.5628084614,536.110667775,0.0,220.879908,53.238744,49.2649609933,0.0,4.83426,44.4307009933
 06/09  18:00:00,901.669812967,79.0320655706,540.590566615,0.0,220.879908,53.238744,40.5213723927,0.0,4.83426,35.6871123927
 06/09  19:00:00,788.631715902,77.9066599721,429.248214755,0.0,220.879908,53.238744,13.5244618826,0.0,4.83426,8.69020188257
 06/09  20:00:00,671.571964009,75.9314582683,302.199769409,0.0,220.879908,53.238744,22.6617625624,0.486692713077,4.83426,17.3408098493
 06/09  21:00:00,117.88518446,0.0,0.0,0.0,43.513341876,52.539744,13.514799794,0.0,4.83426,8.68053979405
 06/09  22:00:00,117.899531361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/09  23:00:00,118.842248253,0.0,0.0,0.0,43.513341876,52.539744,13.4677324274,0.0,4.83426,8.63347242743
 06/09  24:00:00,117.92522483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  01:00:00,117.925634663,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  02:00:00,117.900656792,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  03:00:00,117.868350719,0.0,0.0,0.0,43.513341876,52.539744,13.4464226551,0.0,4.83426,8.61216265514
 06/10  04:00:00,118.255229171,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  05:00:00,103.277103014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  06:00:00,100.384813811,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  07:00:00,100.385194044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  08:00:00,100.522987648,0.0,0.0,0.0,43.513341876,52.539744,13.4462454567,0.0,4.83426,8.61198545671
 06/10  09:00:00,100.675605113,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  10:00:00,100.73362812,0.0,0.0,0.0,43.513341876,52.539744,22.2594593368,0.0,4.83426,17.4251993368
 06/10  11:00:00,101.530317369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  12:00:00,100.733541615,0.0,0.0,0.0,43.513341876,52.539744,13.4897304168,0.0,4.83426,8.6554704168
 06/10  13:00:00,194.400772956,5.73834849368,86.6887070584,0.0,43.513341876,52.539744,13.4826284462,0.0,4.83426,8.6483684462
 06/10  14:00:00,316.936959537,8.55300884912,204.613187431,0.0,43.513341876,52.539744,13.4826435208,0.0,4.83426,8.64838352082
 06/10  15:00:00,407.495898259,10.6106757406,291.994614727,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  16:00:00,362.215867766,7.39161963008,250.839346339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  17:00:00,381.059538077,8.94485553319,268.083220084,0.0,43.513341876,52.539744,13.4463860244,0.0,4.83426,8.61212602436
 06/10  18:00:00,296.461178389,7.98951089573,185.478942641,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  19:00:00,238.230895908,2.90282700112,132.455168378,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  20:00:00,135.223445217,0.714901615415,21.3334052582,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  21:00:00,129.031285916,0.353913888408,10.0051887633,0.0,43.513341876,52.539744,31.2581016614,0.0,4.83426,26.4238416614
 06/10  22:00:00,118.105489015,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/10  23:00:00,118.920531731,0.0,0.0,0.0,43.513341876,52.539744,13.446389979,0.0,4.83426,8.61212997896
 06/10  24:00:00,118.036066299,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  01:00:00,118.000998584,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  02:00:00,117.965847039,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  03:00:00,117.948434924,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  04:00:00,118.390816822,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  05:00:00,103.419622574,0.0,0.0,0.0,43.513341876,52.539744,13.446188799,0.0,4.83426,8.61192879905
 06/11  06:00:00,100.468834045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  07:00:00,100.401614271,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  08:00:00,100.500135211,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  09:00:00,100.641277691,0.0,0.0,0.0,43.513341876,52.539744,13.4534550374,0.0,4.83426,8.6191950374
 06/11  10:00:00,120.701306859,0.359470750892,19.3608671555,0.0,43.513341876,52.539744,13.5572536325,0.0,4.83426,8.72299363255
 06/11  11:00:00,140.403125984,0.707827776816,37.7008919346,0.0,43.513341876,52.539744,13.4893395036,0.0,4.83426,8.65507950359
 06/11  12:00:00,167.976233947,4.18124490265,62.3230083209,0.0,43.513341876,52.539744,13.4893013521,0.0,4.83426,8.65504135214
 06/11  13:00:00,307.775249389,8.35144222318,195.941539169,0.0,43.513341876,52.539744,13.4895503212,0.0,4.83426,8.65529032125
 06/11  14:00:00,287.742621882,7.26067610682,177.060764125,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  15:00:00,332.690129291,8.2440850151,220.145652147,0.0,43.513341876,52.539744,13.4822864854,0.0,4.83426,8.64802648536
 06/11  16:00:00,402.272890762,10.3818749152,286.658908114,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  17:00:00,352.771130276,7.183795195,241.06310298,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  18:00:00,307.136784184,9.11554622073,194.157267253,0.0,43.513341876,52.539744,13.4463455818,0.0,4.83426,8.61208558175
 06/11  19:00:00,184.955606582,3.01945904833,79.9887389867,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  20:00:00,178.092562304,2.17599142097,62.3246264589,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  21:00:00,118.471969981,0.0,0.0,0.0,43.513341876,52.539744,31.2521549057,0.0,4.83426,26.4178949057
 06/11  22:00:00,118.076152595,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  23:00:00,118.89614652,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/11  24:00:00,118.024544564,0.0,0.0,0.0,43.513341876,52.539744,13.4462981682,0.0,4.83426,8.61203816819
 06/12  01:00:00,118.004491023,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  02:00:00,118.005915677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  03:00:00,118.015563301,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  04:00:00,118.477461117,0.0,0.0,0.0,43.513341876,52.539744,13.4533035517,0.0,4.83426,8.61904355168
 06/12  05:00:00,103.504967199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  06:00:00,233.391383602,72.7132836355,58.6434152501,0.0,43.513341876,53.238744,209.949106574,205.094846574,4.83426,0.02
 06/12  07:00:00,419.886785637,72.5649505506,67.3695006139,0.0,220.879908,53.238744,186.909200397,155.74061343,4.83426,26.3343269677
 06/12  08:00:00,542.563307952,76.1983631109,93.7270715117,0.0,220.879908,145.652643033,111.650094781,48.8692207439,36.25695,26.5239240373
 06/12  09:00:00,587.250623026,77.4286084548,136.828149343,0.0,220.879908,145.652643033,107.901367323,26.9642514741,36.25695,44.6801658489
 06/12  10:00:00,636.014392536,78.2380988045,178.322587839,0.0,220.879908,151.653867033,96.0828696668,3.00610130638,48.3426,44.7341683604
 06/12  11:00:00,648.854936718,78.9911083453,189.299359328,0.0,220.879908,151.653867033,93.2541144453,0.0,48.3426,44.9115144453
 06/12  12:00:00,651.582393354,79.5862443768,192.284212401,0.0,220.879908,151.653867033,102.389479605,0.0,48.3426,54.0468796048
 06/12  13:00:00,578.723146941,79.632964637,126.234727443,0.0,220.879908,145.652643033,119.547597551,41.2442585919,24.1713,54.1320389594
 06/12  14:00:00,533.983748799,79.6322898357,82.108072128,0.0,220.879908,145.652643033,144.519848687,84.5884673213,24.1713,35.7600813653
 06/12  15:00:00,530.270150761,79.6288232577,86.2607754621,0.0,220.879908,137.835547516,117.090513728,67.4812850894,4.83426,44.7749686384
 06/12  16:00:00,514.629868278,75.6986158968,79.6612089898,0.0,220.879908,133.019064,58.4009372739,18.0273737645,4.83426,35.5393035094
 06/12  17:00:00,439.055345425,73.6670993653,85.7416012058,0.0,220.879908,53.238744,87.8989796922,47.5270101526,4.83426,35.5377095396
 06/12  18:00:00,451.924282154,73.3627319188,98.6389479651,0.0,220.879908,53.238744,106.627354053,57.2076030942,4.83426,44.5854909587
 06/12  19:00:00,456.518405162,73.2008779032,102.8415474,0.0,220.879908,53.238744,73.4444541688,59.9197184144,4.83426,8.69047575446
 06/12  20:00:00,457.357707279,73.0181335503,92.070898531,0.0,220.879908,53.238744,90.5261286706,77.0120767546,4.83426,8.67979191601
 06/12  21:00:00,118.214428446,0.0,0.0,0.0,43.513341876,52.539744,13.5137177092,0.0,4.83426,8.67945770924
 06/12  22:00:00,117.959681195,0.0,0.0,0.0,43.513341876,52.539744,13.4781756454,0.0,4.83426,8.64391564537
 06/12  23:00:00,118.919342059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/12  24:00:00,118.032051989,0.0,0.0,0.0,43.513341876,52.539744,13.453332143,0.0,4.83426,8.61907214298
 06/13  01:00:00,118.026695213,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  02:00:00,118.022349256,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  03:00:00,118.018410549,0.0,0.0,0.0,43.513341876,52.539744,13.4532190761,0.0,4.83426,8.61895907615
 06/13  04:00:00,120.37386427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  05:00:00,105.113096226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  06:00:00,352.097342726,72.5649505506,175.19660463,0.0,43.513341876,53.238744,141.267233605,136.412973605,4.83426,0.02
 06/13  07:00:00,570.029732295,72.5649505506,215.703614111,0.0,220.879908,53.238744,108.763047577,77.5922673518,4.83426,26.3365202253
 06/13  08:00:00,726.022105762,75.2059636424,276.353352063,0.0,220.879908,145.652643033,71.6128227332,0.0,36.25695,35.3558727332
 06/13  09:00:00,774.709869214,76.3729859708,323.773604087,0.0,220.879908,145.652643033,72.0005953849,0.0,36.25695,35.7436453849
 06/13  10:00:00,799.150889317,77.0698596193,341.481630869,0.0,220.879908,151.653867033,93.0736407228,0.0,48.3426,44.7310407228
 06/13  11:00:00,816.8429488,77.858441542,357.44770674,0.0,220.879908,151.653867033,93.2452125978,0.0,48.3426,44.9026125978
 06/13  12:00:00,830.350011195,78.5037954793,371.135764131,0.0,220.879908,151.653867033,102.384790866,0.0,48.3426,54.042190866
 06/13  13:00:00,836.347220581,79.0588817533,382.547899568,0.0,220.879908,145.652643033,78.3041638952,0.00681416187367,24.1713,54.1260497333
 06/13  14:00:00,903.618720467,78.5155886117,449.787262507,0.0,220.879908,145.652643033,59.9430777405,0.014603539276,24.1713,35.7571742012
 06/13  15:00:00,936.556677772,78.6214892399,490.058906113,0.0,220.879908,137.835547516,55.6100752455,6.00444451172,4.83426,44.7713707338
 06/13  16:00:00,866.76849504,75.0808188652,428.994662638,0.0,220.879908,133.019064,47.1053386285,6.73568363447,4.83426,35.5353949941
 06/13  17:00:00,714.315725804,73.260186732,358.207696459,0.0,220.879908,53.238744,52.8159865828,12.4449790095,4.83426,35.5367475733
 06/13  18:00:00,694.357823904,73.1920984047,338.317196335,0.0,220.879908,53.238744,69.6723965297,20.2584326977,4.83426,44.579703832
 06/13  19:00:00,717.334904447,73.1357474835,361.110988163,0.0,220.879908,53.238744,25.4827409183,11.9582998763,4.83426,8.69018104204
 06/13  20:00:00,707.446903622,73.0713279844,339.587209959,0.0,220.879908,53.238744,27.3278313414,13.8140607708,4.83426,8.6795105706
 06/13  21:00:00,118.017314393,0.0,0.0,0.0,43.513341876,52.539744,13.5134166125,0.0,4.83426,8.67915661251
 06/13  22:00:00,118.057604217,0.0,0.0,0.0,43.513341876,52.539744,13.4779697907,0.0,4.83426,8.64370979075
 06/13  23:00:00,118.952045741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/13  24:00:00,118.064462989,0.0,0.0,0.0,43.513341876,52.539744,13.4531869535,0.0,4.83426,8.61892695345
 06/14  01:00:00,118.05745586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  02:00:00,118.054434915,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  03:00:00,118.050906521,0.0,0.0,0.0,43.513341876,52.539744,13.453054121,0.0,4.83426,8.61879412095
 06/14  04:00:00,118.531757472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  05:00:00,103.558088979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  06:00:00,493.861125747,72.5649505506,316.038602132,0.0,43.513341876,53.238744,133.76594126,128.91168126,4.83426,0.02
 06/14  07:00:00,666.241363675,72.5649505506,310.712932153,0.0,220.879908,53.238744,133.8031747,102.634924747,4.83426,26.3339899531
 06/14  08:00:00,826.330952952,75.0364154821,375.786527471,0.0,220.879908,145.652643033,86.1429843553,14.5346640613,36.25695,35.3513702939
 06/14  09:00:00,874.442236314,75.7366787882,423.108054516,0.0,220.879908,145.652643033,83.8761528932,11.880182724,36.25695,35.7390201692
 06/14  10:00:00,892.764771966,76.145373666,434.99509986,0.0,220.879908,151.653867033,102.907255882,9.84057234593,48.3426,44.7240835361
 06/14  11:00:00,936.875527306,76.5567974929,477.498301586,0.0,220.879908,151.653867033,93.5006038628,0.264751553008,48.3426,44.8932523098
 06/14  12:00:00,953.208692986,77.3368227143,493.677152444,0.0,220.879908,151.653867033,102.371822515,0.0,48.3426,54.0292225148
 06/14  13:00:00,942.622964842,77.9081713286,487.75620578,0.0,220.879908,145.652643033,78.2903430949,0.00660563848137,24.1713,54.1124374565
 06/14  14:00:00,943.488425163,78.8279969063,487.648279967,0.0,220.879908,145.652643033,59.9250053585,0.0,24.1713,35.7537053585
 06/14  15:00:00,941.40471373,79.7057383209,492.853979121,0.0,220.879908,137.835547516,49.5949817763,0.0,4.83426,44.7607217763
 06/14  16:00:00,947.284901767,75.989053994,507.671100786,0.0,220.879908,133.019064,40.3786604995,0.0116375037841,4.83426,35.5327629957
 06/14  17:00:00,768.952022687,73.9541353712,411.920870551,0.0,220.879908,53.238744,40.3616207087,0.0,4.83426,35.5273607087
 06/14  18:00:00,728.145875599,73.7883224997,371.490643524,0.0,220.879908,53.238744,49.4062178643,0.0,4.83426,44.5719578643
 06/14  19:00:00,674.344927195,73.6363798026,317.892199284,0.0,220.879908,53.238744,13.5241970238,0.0,4.83426,8.68993702383
 06/14  20:00:00,628.173234359,73.4116327942,260.558295562,0.0,220.879908,53.238744,21.465706045,7.95233409737,4.83426,8.67911194766
 06/14  21:00:00,118.360367324,0.0,0.0,0.0,43.513341876,52.539744,13.5129448057,0.0,4.83426,8.67868480573
 06/14  22:00:00,118.051304686,0.0,0.0,0.0,43.513341876,52.539744,13.4778028965,0.0,4.83426,8.64354289655
 06/14  23:00:00,118.950968223,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/14  24:00:00,118.071169726,0.0,0.0,0.0,43.513341876,52.539744,13.4532397947,0.0,4.83426,8.61897979474
 06/15  01:00:00,118.065249504,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  02:00:00,118.06096909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  03:00:00,118.056794112,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  04:00:00,118.536483189,0.0,0.0,0.0,43.513341876,52.539744,13.4530808714,0.0,4.83426,8.61882087137
 06/15  05:00:00,103.563656054,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  06:00:00,417.231928466,72.5721991553,240.391392822,0.0,43.513341876,53.238744,120.576188425,115.721928425,4.83426,0.02
 06/15  07:00:00,610.014213347,72.5649505506,255.191518671,0.0,220.879908,53.238744,128.096218565,96.9300181126,4.83426,26.3319404529
 06/15  08:00:00,832.636640334,75.3550608599,381.802501237,0.0,220.879908,145.652643033,64.3006234475,1.52925779231,36.25695,26.5144156551
 06/15  09:00:00,947.157618108,76.8723939927,494.186188401,0.0,220.879908,145.652643033,80.9186629861,0.0,36.25695,44.6617129861
 06/15  10:00:00,953.409056508,78.4737245241,492.210928107,0.0,220.879908,151.653867033,93.0596323257,0.0,48.3426,44.7170323257
 06/15  11:00:00,966.568864489,80.322309264,501.669972972,0.0,220.879908,151.653867033,93.2364567271,0.0,48.3426,44.8938567271
 06/15  12:00:00,986.91822278,82.129007982,519.964611959,0.0,220.879908,151.653867033,95.420600221,0.0,48.3426,47.078000221
 06/15  13:00:00,982.330998533,84.506288559,518.800293971,0.0,220.879908,145.652643033,76.2370374428,0.0111889100164,24.1713,52.0545485328
 06/15  14:00:00,981.283572785,86.2289351149,515.848619301,0.0,220.879908,145.652643033,68.8489047805,0.0,24.1713,44.6776047805
 06/15  15:00:00,977.674967819,86.5560876335,520.104973687,0.0,220.879908,137.835547516,49.5959841243,0.0071721246064,4.83426,44.7545519997
 06/15  16:00:00,999.39645937,79.47600212,554.873554713,0.0,220.879908,133.019064,40.375208829,0.013482268513,4.83426,35.5274665604
 06/15  17:00:00,890.216324211,75.9323752653,529.284510562,0.0,220.879908,53.238744,40.3614060289,0.0,4.83426,35.5271460289
 06/15  18:00:00,878.157779764,75.2577233218,518.565502181,0.0,220.879908,53.238744,40.490560382,0.0,4.83426,35.656300382
 06/15  19:00:00,869.059198337,74.7624298735,510.036465993,0.0,220.879908,53.238744,19.335816558,0.0,4.83426,14.501556558
 06/15  20:00:00,823.298599518,74.1635539799,453.221663088,0.0,220.879908,53.238744,16.8337374112,0.469127549062,4.83426,11.5303498622
 06/15  21:00:00,118.403262637,0.0,0.0,0.0,43.513341876,52.539744,13.5125627487,0.0,4.83426,8.67830274869
 06/15  22:00:00,118.104317754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/15  23:00:00,119.008415017,0.0,0.0,0.0,43.513341876,52.539744,13.4670548743,0.0,4.83426,8.63279487428
 06/15  24:00:00,118.123840058,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  01:00:00,118.116356003,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  02:00:00,118.110251503,0.0,0.0,0.0,43.513341876,52.539744,13.452976298,0.0,4.83426,8.61871629795
 06/16  03:00:00,118.089003934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  04:00:00,120.463117416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  05:00:00,105.161771943,0.0,0.0,0.0,43.513341876,52.539744,13.45313783,0.0,4.83426,8.61887782997
 06/16  06:00:00,396.020883866,72.6451495835,218.721814899,0.0,43.513341876,53.238744,111.852714738,106.998454738,4.83426,0.02
 06/16  07:00:00,586.407866052,72.5649505506,231.878491754,0.0,220.879908,53.238744,112.610652011,90.218294989,4.83426,17.5580970222
 06/16  08:00:00,772.895833446,75.9353386785,322.151317608,0.0,220.879908,145.652643033,67.8009467784,5.29052705616,36.25695,26.2534697222
 06/16  09:00:00,827.635935852,77.1214025501,375.621057732,0.0,220.879908,145.652643033,60.3220667887,6.5601409391,36.25695,17.5049758496
 06/16  10:00:00,926.064905091,78.265114471,466.183828325,0.0,220.879908,151.653867033,66.4388660414,0.589215500974,48.3426,17.5070505404
 06/16  11:00:00,951.541602581,79.2440603496,489.242812634,0.0,220.879908,151.653867033,74.5953671804,0.0,48.3426,26.2527671804
 06/16  12:00:00,949.628838139,80.1466684694,487.238423617,0.0,220.879908,151.653867033,65.8485207982,0.0,48.3426,17.5059207982
 06/16  13:00:00,942.888268388,81.0929025763,485.315125767,0.0,220.879908,145.652643033,41.6999784817,0.020945021911,24.1713,17.5077334598
 06/16  14:00:00,942.652465151,81.8188884312,484.142186001,0.0,220.879908,145.652643033,41.6777168386,0.0,24.1713,17.5064168386
 06/16  15:00:00,939.18249297,82.7236366796,487.562878774,0.0,220.879908,137.835547516,31.086401687,0.0,4.83426,26.252141687
 06/16  16:00:00,949.176491018,77.4874880869,508.025532538,0.0,220.879908,133.019064,40.3561269415,0.0,4.83426,35.5218669415
 06/16  17:00:00,868.531811948,75.0056858834,509.748050996,0.0,220.879908,53.238744,40.3560240745,0.0,4.83426,35.5217640745
 06/16  18:00:00,866.763948982,74.7850649697,508.206923298,0.0,220.879908,53.238744,40.4909754017,0.0,4.83426,35.6567154017
 06/16  19:00:00,819.007565431,74.4489042203,461.061810177,0.0,220.879908,53.238744,13.5229053467,0.0,4.83426,8.68864534668
 06/16  20:00:00,792.678716877,74.0935407601,423.336438607,0.0,220.879908,53.238744,26.5290557495,4.35846220979,4.83426,17.3363335397
 06/16  21:00:00,118.037335959,0.0,0.0,0.0,43.513341876,52.539744,13.5130356675,0.0,4.83426,8.6787756675
 06/16  22:00:00,118.093692742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/16  23:00:00,118.993619104,0.0,0.0,0.0,43.513341876,52.539744,13.4669023164,0.0,4.83426,8.63264231639
 06/16  24:00:00,118.112053755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  01:00:00,118.104129185,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  02:00:00,118.099105467,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  03:00:00,118.095107175,0.0,0.0,0.0,43.513341876,52.539744,13.4461482001,0.0,4.83426,8.6118882001
 06/17  04:00:00,118.585289293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  05:00:00,103.611056152,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  06:00:00,100.636015429,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  07:00:00,100.490311416,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  08:00:00,100.487751232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  09:00:00,100.534656947,0.0,0.0,0.0,43.513341876,52.539744,13.4530386252,0.0,4.83426,8.61877862519
 06/17  10:00:00,100.582038932,0.0,0.0,0.0,43.513341876,52.539744,13.5537447238,0.0,4.83426,8.7194847238
 06/17  11:00:00,101.394540754,0.0,0.0,0.0,43.513341876,52.539744,13.4882528132,0.0,4.83426,8.65399281323
 06/17  12:00:00,100.582493349,0.0,0.0,0.0,43.513341876,52.539744,13.488497611,0.0,4.83426,8.65423761101
 06/17  13:00:00,100.712487855,0.0,0.0,0.0,43.513341876,52.539744,13.4812481898,0.0,4.83426,8.64698818977
 06/17  14:00:00,313.162018695,1.85397593186,208.404143339,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  15:00:00,319.68396678,2.76525286094,213.715916182,0.0,43.513341876,52.539744,13.4813972001,0.0,4.83426,8.64713720009
 06/17  16:00:00,100.38809413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  17:00:00,100.389893557,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  18:00:00,163.364827982,0.655449732667,61.553764979,0.0,43.513341876,52.539744,13.446132301,0.0,4.83426,8.61187230098
 06/17  19:00:00,100.913781741,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  20:00:00,109.790319829,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  21:00:00,118.472427999,0.0,0.0,0.0,43.513341876,52.539744,31.2449929194,0.0,4.83426,26.4107329194
 06/17  22:00:00,118.071588272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  23:00:00,118.907557195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/17  24:00:00,118.054310641,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  01:00:00,118.070221476,0.0,0.0,0.0,43.513341876,52.539744,13.4460532874,0.0,4.83426,8.61179328743
 06/18  02:00:00,118.081394222,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  03:00:00,118.0795209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  04:00:00,118.547873537,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  05:00:00,103.580878806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  06:00:00,100.622525833,0.0,0.0,0.0,43.513341876,52.539744,13.4443015305,0.0,4.83426,8.61004153051
 06/18  07:00:00,100.498336007,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  08:00:00,100.515411773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  09:00:00,100.586002492,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  10:00:00,100.638992487,0.0,0.0,0.0,43.513341876,52.539744,22.2523570617,0.0,4.83426,17.4180970617
 06/18  11:00:00,101.457123013,0.0,0.0,0.0,43.513341876,52.539744,13.4881023932,0.0,4.83426,8.65384239325
 06/18  12:00:00,143.260993489,0.355820394632,41.7731879816,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  13:00:00,428.232679345,2.6967591484,321.095223561,0.0,43.513341876,52.539744,13.4883685284,0.0,4.83426,8.65410852842
 06/18  14:00:00,535.914078186,3.38320015258,426.895385981,0.0,43.513341876,52.539744,13.4813409068,0.0,4.83426,8.64708090676
 06/18  15:00:00,465.888988222,8.02110852605,352.671875815,0.0,43.513341876,52.539744,13.4812405621,0.0,4.83426,8.64698056206
 06/18  16:00:00,453.05684655,3.94956215893,343.449741687,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  17:00:00,458.720201965,3.39117039867,350.363859873,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  18:00:00,495.389947442,3.84658712581,386.289262856,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  19:00:00,405.695410386,3.26994033109,297.60225847,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  20:00:00,252.717765925,1.65349725165,139.516811008,0.0,43.513341876,52.539744,13.4443221975,0.0,4.83426,8.61006219747
 06/18  21:00:00,118.550336746,0.0,0.0,0.0,43.513341876,52.539744,24.1997076529,0.0,4.83426,19.3654476529
 06/18  22:00:00,118.169899192,0.0,0.0,0.0,43.513341876,52.539744,11.7248731917,0.0,4.83426,6.89061319175
 06/18  23:00:00,119.003818937,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/18  24:00:00,118.148742243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  01:00:00,118.135861264,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
