Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  02:00:00,118.115989112,0.0,0.0,0.0,43.513341876,52.539744,13.4530594988,0.0,4.83426,8.6187994988
 06/19  03:00:00,118.119117803,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  04:00:00,118.610462779,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  05:00:00,103.644047394,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  06:00:00,681.421194258,73.391901949,500.55828645,0.0,43.513341876,53.238744,18.8900806078,5.43707633838,4.83426,8.61874426943
 06/19  07:00:00,858.202936349,72.6823688095,500.008667085,0.0,220.879908,53.238744,22.389675043,0.0,4.83426,17.555415043
 06/19  08:00:00,935.512934313,79.9672254007,476.751938695,0.0,220.879908,145.652643033,62.5043218165,0.0,36.25695,26.2473718165
 06/19  09:00:00,938.649452743,83.1011730389,475.981765832,0.0,220.879908,145.652643033,53.762046788,0.0,36.25695,17.505096788
 06/19  10:00:00,977.70762503,85.7207276195,505.653115486,0.0,220.879908,151.653867033,65.8460741195,0.0,48.3426,17.5034741195
 06/19  11:00:00,994.168193835,88.3548998334,518.415301441,0.0,220.879908,151.653867033,65.8471681787,0.0,48.3426,17.5045681787
 06/19  12:00:00,1012.60011417,91.2267735843,534.800661916,0.0,220.879908,151.653867033,74.5864454058,0.0,48.3426,26.2438454058
 06/19  13:00:00,999.558953288,93.7655386166,524.446968637,0.0,220.879908,145.652643033,41.6862221177,0.0116664746627,24.1713,17.503255643
 06/19  14:00:00,995.476298113,96.1019904881,518.347171705,0.0,220.879908,145.652643033,41.6755453294,0.0,24.1713,17.5042453294
 06/19  15:00:00,1016.46722091,96.7624028177,546.876147651,0.0,220.879908,137.835547516,22.3451054873,0.0066743285674,4.83426,17.5041711588
 06/19  16:00:00,1047.41989328,86.9129395545,592.607141079,0.0,220.879908,133.019064,40.3456676007,0.0,4.83426,35.5114076007
 06/19  17:00:00,936.71231794,80.3155018513,568.767276074,0.0,220.879908,53.238744,40.3411798255,0.0,4.83426,35.5069198255
 06/19  18:00:00,940.524762991,79.1676437283,573.269589782,0.0,220.879908,53.238744,49.3751470893,0.0,4.83426,44.5408870893
 06/19  19:00:00,935.76714042,78.2048837412,569.179142956,0.0,220.879908,53.238744,13.5217135383,0.0,4.83426,8.68745353826
 06/19  20:00:00,905.661185426,76.5109560172,533.115294333,0.0,220.879908,53.238744,13.5202412597,0.00783215005931,4.83426,8.67814910967
 06/19  21:00:00,118.54362071,0.0,0.0,0.0,43.513341876,52.539744,13.511874731,0.0,4.83426,8.67761473098
 06/19  22:00:00,118.195631543,0.0,0.0,0.0,43.513341876,52.539744,13.4771978455,0.0,4.83426,8.64293784551
 06/19  23:00:00,119.026103062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/19  24:00:00,118.136530985,0.0,0.0,0.0,43.513341876,52.539744,13.4529275407,0.0,4.83426,8.61866754071
 06/20  01:00:00,118.142055813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  02:00:00,118.136425485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  03:00:00,118.131159598,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  04:00:00,120.563840895,0.0,0.0,0.0,43.513341876,52.539744,13.4529916885,0.0,4.83426,8.6187316885
 06/20  05:00:00,105.257419681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  06:00:00,625.169444779,73.1421133828,444.721591071,0.0,43.513341876,53.238744,49.4426667139,44.5884067139,4.83426,0.02
 06/20  07:00:00,768.859087974,72.6377730354,412.023367685,0.0,220.879908,53.238744,66.29449842,35.1357955004,4.83426,26.3244429195
 06/20  08:00:00,936.503119082,79.6912869307,478.836562102,0.0,220.879908,145.652643033,53.7604646606,0.0,36.25695,17.5035146606
 06/20  09:00:00,934.475703483,82.7518646435,471.854833096,0.0,220.879908,145.652643033,53.7594332363,0.0,36.25695,17.5024832363
 06/20  10:00:00,983.760861281,85.5175228293,511.981670879,0.0,220.879908,151.653867033,74.5879035244,0.0,48.3426,26.2453035244
 06/20  11:00:00,1024.18895426,88.6291547132,548.456488703,0.0,220.879908,151.653867033,65.8461106068,0.0,48.3426,17.5035106068
 06/20  12:00:00,1005.53182819,90.2621879443,528.73625226,0.0,220.879908,151.653867033,65.8444294296,0.0,48.3426,17.5018294296
 06/20  13:00:00,980.991978246,92.7599616217,507.21926982,0.0,220.879908,145.652643033,41.6855223386,0.0113751966322,24.1713,17.5028471419
 06/20  14:00:00,986.384534468,93.4083823145,511.437295392,0.0,220.879908,145.652643033,50.4156637467,0.0,24.1713,26.2443637467
 06/20  15:00:00,994.315073645,94.4927936736,526.343248322,0.0,220.879908,137.835547516,22.3563801053,0.0182243627731,4.83426,17.5038957425
 06/20  16:00:00,1027.9717225,85.2583015232,575.480620163,0.0,220.879908,133.019064,40.338517895,0.0,4.83426,35.504257895
 06/20  17:00:00,942.053203958,80.7487622254,573.99404584,0.0,220.879908,53.238744,40.3385571868,0.0,4.83426,35.5042971868
 06/20  18:00:00,937.741684416,80.4444419005,569.710113504,0.0,220.879908,53.238744,40.4704384888,0.0,4.83426,35.6361784888
 06/20  19:00:00,929.38644521,78.4782581772,563.582479964,0.0,220.879908,53.238744,13.5226450414,0.0,4.83426,8.68838504143
 06/20  20:00:00,912.669419704,77.072718413,540.142086241,0.0,220.879908,53.238744,13.5109710308,0.0,4.83426,8.67671103081
 06/20  21:00:00,154.285931959,0.357062162512,35.4446199539,0.0,43.513341876,52.539744,22.1675212658,0.0,4.83426,17.3332612658
 06/20  22:00:00,182.165334109,0.707827776816,62.6516790467,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/20  23:00:00,119.04786669,0.0,0.0,0.0,43.513341876,52.539744,13.4666333465,0.0,4.83426,8.63237334652
 06/20  24:00:00,118.137698242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  01:00:00,118.134552959,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  02:00:00,118.123520818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  03:00:00,118.104751392,0.0,0.0,0.0,43.513341876,52.539744,13.4529486626,0.0,4.83426,8.61868866262
 06/21  04:00:00,118.583560586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  05:00:00,103.60864683,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  06:00:00,514.197093437,73.0513514016,335.874581514,0.0,43.513341876,53.238744,102.265982285,88.8132893278,4.83426,8.61843295708
 06/21  07:00:00,724.353756061,72.6525322279,368.050860652,0.0,220.879908,53.238744,73.8694124215,51.4815453404,4.83426,17.5536070811
 06/21  08:00:00,938.402197762,79.4442275465,482.079137848,0.0,220.879908,145.652643033,53.75966437,0.0,36.25695,17.50271437
 06/21  09:00:00,931.712658419,82.1691449316,471.45310556,0.0,220.879908,145.652643033,62.4986628651,0.0,36.25695,26.2417128651
 06/21  10:00:00,980.538788793,84.9432159409,509.730941064,0.0,220.879908,151.653867033,65.8437743518,0.0,48.3426,17.5011743518
 06/21  11:00:00,1062.90146506,88.1249297431,588.541496517,0.0,220.879908,151.653867033,65.8445514898,0.0,48.3426,17.5019514898
 06/21  12:00:00,1089.39908414,91.7743032331,612.042741682,0.0,220.879908,151.653867033,65.8428128951,0.0,48.3426,17.5002128951
 06/21  13:00:00,1083.91962601,95.0820459664,608.85633968,0.0,220.879908,145.652643033,50.4243155931,0.0112502367744,24.1713,26.2417653563
 06/21  14:00:00,1094.84777889,97.6301060057,616.855087484,0.0,220.879908,145.652643033,41.6723869774,0.0,24.1713,17.5010869774
 06/21  15:00:00,1108.48200705,101.203691076,634.503850158,0.0,220.879908,137.835547516,22.3537023341,0.0175541990541,4.83426,17.5018881351
 06/21  16:00:00,1136.82888486,98.7968632029,670.344472654,0.0,220.879908,133.019064,40.3375546358,0.0,4.83426,35.5032946358
 06/21  17:00:00,1041.37581634,91.1450149748,662.840267313,0.0,220.879908,53.238744,40.3331648492,0.0,4.83426,35.4989048492
 06/21  18:00:00,1030.47480129,89.6500162922,653.654723391,0.0,220.879908,53.238744,40.4633027535,0.0,4.83426,35.6290427535
 06/21  19:00:00,1011.62437841,87.4184937215,636.731827631,0.0,220.879908,53.238744,22.1887083503,0.0,4.83426,17.3544483503
 06/21  20:00:00,976.745212923,83.1662296497,597.078026376,0.0,220.879908,53.238744,13.5107591558,0.0,4.83426,8.67649915577
 06/21  21:00:00,405.207538904,1.91966063204,282.222891238,0.0,43.513341876,52.539744,13.5115266667,0.0,4.83426,8.67726666673
 06/21  22:00:00,354.459434698,2.02154807384,231.575756325,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/21  23:00:00,196.653239039,0.712290483854,75.8888355711,0.0,43.513341876,52.539744,13.4667226435,0.0,4.83426,8.63246264354
 06/21  24:00:00,155.849414172,0.353913888408,36.80686116,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  01:00:00,118.223833281,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  02:00:00,118.217580641,0.0,0.0,0.0,43.513341876,52.539744,13.4527838395,0.0,4.83426,8.61852383946
 06/22  03:00:00,118.21243357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  04:00:00,118.720747673,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  05:00:00,103.744029695,0.0,0.0,0.0,43.513341876,52.539744,13.4528257417,0.0,4.83426,8.61856574172
 06/22  06:00:00,681.852114286,73.8655249859,499.679118472,0.0,43.513341876,53.238744,4.87587001557,0.0216100155677,4.83426,0.02
 06/22  07:00:00,862.12603186,73.7016623862,501.92525726,0.0,220.879908,53.238744,22.3841216028,0.0,4.83426,17.5498616028
 06/22  08:00:00,964.120570629,84.663852165,499.442143878,0.0,220.879908,145.652643033,62.4991079825,0.0,36.25695,26.2421579825
 06/22  09:00:00,979.374792804,87.8900991185,510.47933286,0.0,220.879908,145.652643033,53.7562571805,0.0,36.25695,17.4993071805
 06/22  10:00:00,1020.43503644,90.795205507,542.134763249,0.0,220.879908,151.653867033,65.843107273,0.0,48.3426,17.500507273
 06/22  11:00:00,1064.46710648,93.8362439627,582.423264261,0.0,220.879908,151.653867033,65.8418361701,0.0,48.3426,17.4992361701
 06/22  12:00:00,1086.40442712,96.9742057206,601.703928904,0.0,220.879908,151.653867033,74.5843602383,0.0,48.3426,26.2417602383
 06/22  13:00:00,1082.25701867,98.6338721107,601.424438541,0.0,220.879908,145.652643033,41.6846948953,0.0114538984757,24.1713,17.5019409968
 06/22  14:00:00,1085.14103621,100.142109363,602.507930104,0.0,220.879908,145.652643033,41.671322161,0.0,24.1713,17.500022161
 06/22  15:00:00,1101.67067882,102.136848413,624.660210632,0.0,220.879908,137.835547516,22.3521224934,0.0170156054836,4.83426,17.5008468879
 06/22  16:00:00,1119.54911805,99.5183097164,650.354824922,0.0,220.879908,133.019064,40.3275143514,0.0,4.83426,35.4932543514
 06/22  17:00:00,1017.82820978,90.0134682847,638.490550029,0.0,220.879908,53.238744,40.3249317234,0.0,4.83426,35.4906717234
 06/22  18:00:00,1002.08871801,88.006237278,625.432466582,0.0,220.879908,53.238744,40.4574447908,0.0,4.83426,35.6231847908
 06/22  19:00:00,968.640584234,83.8696743587,595.896795055,0.0,220.879908,53.238744,22.188748557,0.0,4.83426,17.354488557
 06/22  20:00:00,924.388744908,80.6359875117,545.877627753,0.0,220.879908,53.238744,13.5192864526,0.0078021375854,4.83426,8.67722431506
 06/22  21:00:00,287.651564434,1.14180706858,166.429087956,0.0,43.513341876,52.539744,13.5116234411,0.0,4.83426,8.67736344107
 06/22  22:00:00,205.25778585,0.707827776816,85.3695541415,0.0,43.513341876,52.539744,13.4766419288,0.0,4.83426,8.64238192881
 06/22  23:00:00,240.620035975,1.06599136803,119.031254187,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/22  24:00:00,118.261680262,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  01:00:00,118.245218216,0.0,0.0,0.0,43.513341876,52.539744,13.4526810379,0.0,4.83426,8.61842103787
 06/23  02:00:00,118.233747319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  03:00:00,118.215131941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  04:00:00,120.695712914,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  05:00:00,105.350670223,0.0,0.0,0.0,43.513341876,52.539744,13.4527030203,0.0,4.83426,8.61844302028
 06/23  06:00:00,681.850421746,73.6690361899,499.88661484,0.0,43.513341876,53.238744,4.8859339152,0.0316739152001,4.83426,0.02
 06/23  07:00:00,855.063175598,73.5304456815,494.976350835,0.0,220.879908,53.238744,31.1481490505,0.0,4.83426,26.3138890505
 06/23  08:00:00,933.279498965,83.5600942202,469.312260241,0.0,220.879908,145.652643033,53.7623962141,0.00454899385048,36.25695,17.5008972202
 06/23  09:00:00,977.66091126,87.3536594003,508.527517156,0.0,220.879908,145.652643033,53.757057141,0.0,36.25695,17.500107141
 06/23  10:00:00,1029.00096665,90.2441872641,551.526298905,0.0,220.879908,151.653867033,65.8433901091,0.0,48.3426,17.5007901091
 06/23  11:00:00,1062.4136539,93.5685378584,580.978587424,0.0,220.879908,151.653867033,65.8413908225,0.0,48.3426,17.4987908225
 06/23  12:00:00,1083.3413424,96.6403043203,599.547316323,0.0,220.879908,151.653867033,74.5817706089,0.0,48.3426,26.2391706089
 06/23  13:00:00,1088.34114881,98.1747687344,608.971362626,0.0,220.879908,145.652643033,41.6817057819,0.0111628565998,24.1713,17.4992429253
 06/23  14:00:00,1099.04218529,99.961818214,617.937044497,0.0,220.879908,145.652643033,41.6711500652,0.0,24.1713,17.4998500652
 06/23  15:00:00,1104.68620268,100.798037622,630.523099623,0.0,220.879908,137.835547516,22.3499543026,0.0177548905687,4.83426,17.497939412
 06/23  16:00:00,1134.41900823,98.1696265819,667.935706174,0.0,220.879908,133.019064,40.3247860496,0.0,4.83426,35.4905260496
 06/23  17:00:00,1017.89854725,88.7794620529,641.083797069,0.0,220.879908,53.238744,40.321617905,0.0,4.83426,35.487357905
 06/23  18:00:00,992.209819994,85.0249750293,619.349499789,0.0,220.879908,53.238744,42.9036868168,0.0,4.83426,38.0694268168
 06/23  19:00:00,957.121060623,83.0639248882,585.846928427,0.0,220.879908,53.238744,19.7991324066,0.0,4.83426,14.9648724066
 06/23  20:00:00,954.52150752,80.9340963905,576.865723448,0.0,220.879908,53.238744,13.5112498362,0.0,4.83426,8.67698983623
 06/23  21:00:00,303.041652022,1.14147368137,182.131730862,0.0,43.513341876,52.539744,13.5113675468,0.0,4.83426,8.67710754677
 06/23  22:00:00,211.950645865,0.707827776816,91.9894423694,0.0,43.513341876,52.539744,13.4764743187,0.0,4.83426,8.64221431866
 06/23  23:00:00,248.267925182,1.0662850049,126.622666199,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/23  24:00:00,118.283400772,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  01:00:00,118.278123923,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  02:00:00,118.247904074,0.0,0.0,0.0,43.513341876,52.539744,13.4458826868,0.0,4.83426,8.61162268682
 06/24  03:00:00,118.197260338,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  04:00:00,118.657689991,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  05:00:00,103.664294868,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  06:00:00,100.722032193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  07:00:00,100.637651782,0.0,0.0,0.0,43.513341876,52.539744,13.4458633504,0.0,4.83426,8.61160335045
 06/24  08:00:00,100.707595314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  09:00:00,149.284016838,0.360568485629,47.6382199517,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  10:00:00,366.59899067,2.1773842589,260.684927017,0.0,43.513341876,52.539744,22.2480177755,0.0,4.83426,17.4137577755
 06/24  11:00:00,442.121107582,5.39615057567,331.259326731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  12:00:00,496.251008057,8.91969339569,382.587710606,0.0,43.513341876,52.539744,13.4871885905,0.0,4.83426,8.65292859054
 06/24  13:00:00,502.441756241,7.71302805852,389.991130774,0.0,43.513341876,52.539744,13.4804105951,0.0,4.83426,8.64615059508
 06/24  14:00:00,591.629279167,12.1717824945,473.828840603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  15:00:00,558.723277203,10.2127536687,443.360625786,0.0,43.513341876,52.539744,13.4803357492,0.0,4.83426,8.64607574924
 06/24  16:00:00,616.960420246,12.8160392282,498.432513196,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  17:00:00,562.331905983,9.08947441742,448.0677495,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  18:00:00,616.646205729,11.1877222131,499.459467672,0.0,43.513341876,52.539744,13.4459066264,0.0,4.83426,8.61164662639
 06/24  19:00:00,615.992625482,5.87517568449,503.028248343,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  20:00:00,561.571268815,4.35969510873,441.591969709,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  21:00:00,421.614732367,3.01155851338,296.436875104,0.0,43.513341876,52.539744,31.2302362276,0.0,4.83426,26.3959762276
 06/24  22:00:00,233.27563931,1.32057511403,112.378210048,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  23:00:00,119.0222907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/24  24:00:00,118.1897495,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  01:00:00,118.190658255,0.0,0.0,0.0,43.513341876,52.539744,13.4459016515,0.0,4.83426,8.61164165151
 06/25  02:00:00,118.171831098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  03:00:00,118.143545201,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  04:00:00,118.620210744,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  05:00:00,103.623089823,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  06:00:00,100.669675922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  07:00:00,100.552403237,0.0,0.0,0.0,43.513341876,52.539744,13.4458647675,0.0,4.83426,8.6116047675
 06/25  08:00:00,100.565560115,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  09:00:00,100.657199707,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  10:00:00,100.711105206,0.0,0.0,0.0,43.513341876,52.539744,22.2476815031,0.0,4.83426,17.4134215031
 06/25  11:00:00,101.518837979,0.0,0.0,0.0,43.513341876,52.539744,13.4870424997,0.0,4.83426,8.65278249974
 06/25  12:00:00,363.683921162,2.92176932319,255.418596112,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  13:00:00,424.441545289,2.9834051739,316.960372843,0.0,43.513341876,52.539744,13.4864174044,0.0,4.83426,8.65215740441
 06/25  14:00:00,517.039680568,3.80101523204,408.281838693,0.0,43.513341876,52.539744,13.4801616287,0.0,4.83426,8.64590162866
 06/25  15:00:00,508.038648204,8.52965883174,394.68139197,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  16:00:00,540.350764363,4.51829940058,429.663222256,0.0,43.513341876,52.539744,13.4457801245,0.0,4.83426,8.6115201245
 06/25  17:00:00,526.269791736,3.39948103347,417.186373778,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  18:00:00,622.443779017,4.06145420024,511.497887465,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  19:00:00,437.547269422,2.75845423157,329.382551078,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  20:00:00,398.598505581,2.32949889246,282.634704731,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  21:00:00,446.848918515,2.34490541257,322.279481308,0.0,43.513341876,52.539744,31.2258721737,0.0,4.83426,26.3916121737
 06/25  22:00:00,148.593320988,0.21318928855,29.7861908602,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/25  23:00:00,119.077092725,0.0,0.0,0.0,43.513341876,52.539744,13.445820333,0.0,4.83426,8.61156033301
 06/25  24:00:00,118.213241085,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  01:00:00,118.186066606,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  02:00:00,118.166007633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  03:00:00,118.150592706,0.0,0.0,0.0,43.513341876,52.539744,13.452530148,0.0,4.83426,8.61827014798
 06/26  04:00:00,118.651974435,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  05:00:00,103.67819436,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  06:00:00,654.818440797,73.6480983364,474.152455103,0.0,43.513341876,53.238744,8.20383183918,3.34957183918,4.83426,0.02
 06/26  07:00:00,849.756255812,72.8944383088,491.690310228,0.0,220.879908,53.238744,31.1425788542,0.0,4.83426,26.3083188542
 06/26  08:00:00,928.546804579,80.6665215454,468.515643743,0.0,220.879908,145.652643033,53.7547039773,0.0,36.25695,17.4977539773
 06/26  09:00:00,935.787342393,83.7923864014,470.873383854,0.0,220.879908,145.652643033,53.7507230412,0.0,36.25695,17.4937730412
 06/26  10:00:00,958.292889008,84.5597418824,486.051827503,0.0,220.879908,151.653867033,74.5774824345,0.0,48.3426,26.2348824345
 06/26  11:00:00,974.238938058,85.5268444744,500.493859005,0.0,220.879908,151.653867033,65.8393242158,0.0,48.3426,17.4967242158
 06/26  12:00:00,972.459364669,87.9211835289,496.545888121,0.0,220.879908,151.653867033,65.8371740812,0.0,48.3426,17.4945740812
 06/26  13:00:00,969.164648308,91.155866953,495.526776266,0.0,220.879908,145.652643033,41.6799121926,0.0110370049907,24.1713,17.4975751876
 06/26  14:00:00,1011.72552184,92.934982103,536.923400796,0.0,220.879908,145.652643033,41.6666317341,0.0,24.1713,17.4953317341
 06/26  15:00:00,1025.94015245,95.232911669,556.952729397,0.0,220.879908,137.835547516,31.0750480831,0.00716116870643,4.83426,26.2336269143
 06/26  16:00:00,1051.92503779,88.4069564989,594.26148486,0.0,220.879908,133.019064,34.5477714338,0.0,4.83426,29.7135114338
 06/26  17:00:00,939.201027879,81.3476818542,568.246481403,0.0,220.879908,53.238744,37.2111803974,0.0,4.83426,32.3769203974
 06/26  18:00:00,912.50174842,79.1634474299,544.706932511,0.0,220.879908,53.238744,49.3375899605,0.0,4.83426,44.5033299605
 06/26  19:00:00,905.396964829,78.0743851297,538.525956361,0.0,220.879908,53.238744,13.5206726567,0.0,4.83426,8.68641265671
 06/26  20:00:00,894.950145049,77.0876688012,524.0311839,0.0,220.879908,53.238744,13.5100124522,0.0,4.83426,8.67575245221
 06/26  21:00:00,118.50748808,0.0,0.0,0.0,43.513341876,52.539744,13.5106132264,0.0,4.83426,8.67635322644
 06/26  22:00:00,118.190545387,0.0,0.0,0.0,43.513341876,52.539744,13.4759865534,0.0,4.83426,8.64172655343
 06/26  23:00:00,119.088471561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/26  24:00:00,118.219170818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  01:00:00,118.201134733,0.0,0.0,0.0,43.513341876,52.539744,13.4526333122,0.0,4.83426,8.61837331224
 06/27  02:00:00,118.176691402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  03:00:00,118.161223781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  04:00:00,120.640790574,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  05:00:00,105.324715343,0.0,0.0,0.0,43.513341876,52.539744,13.4525802971,0.0,4.83426,8.6183202971
 06/27  06:00:00,394.012996319,72.9540412215,216.356970664,0.0,43.513341876,53.238744,11.9084924669,7.05423246694,4.83426,0.02
 06/27  07:00:00,584.091552846,72.578668064,228.768023497,0.0,220.879908,53.238744,31.1414034949,0.0,4.83426,26.3071434949
 06/27  08:00:00,750.968867991,77.4873319065,297.892556888,0.0,220.879908,145.652643033,53.7535953946,0.0,36.25695,17.4966453946
 06/27  09:00:00,800.259220776,79.0355731461,345.940781941,0.0,220.879908,145.652643033,53.7524586171,0.0,36.25695,17.4955086171
 06/27  10:00:00,819.1311109,80.2523331431,357.47675564,0.0,220.879908,151.653867033,65.8383840407,0.0,48.3426,17.4957840407
 06/27  11:00:00,873.981307789,81.0395390559,410.681441554,0.0,220.879908,151.653867033,65.8380892647,0.0,48.3426,17.4954892647
 06/27  12:00:00,943.2962803,82.9090700869,477.935238402,0.0,220.879908,151.653867033,74.5757250365,0.0,48.3426,26.2331250365
 06/27  13:00:00,1000.91044988,85.8464878637,538.82219001,0.0,220.879908,145.652643033,41.6780479361,0.0111888505587,24.1713,17.4955590856
 06/27  14:00:00,1001.06840975,87.1201658231,538.17960986,0.0,220.879908,145.652643033,41.6646139018,0.0,24.1713,17.4933139018
 06/27  15:00:00,1016.14789752,89.8491459173,558.45195501,0.0,220.879908,137.835547516,22.3304567179,0.0,4.83426,17.4961967179
 06/27  16:00:00,1049.74851249,83.6470547891,602.173003558,0.0,220.879908,133.019064,40.3133042614,0.0,4.83426,35.4790442614
 06/27  17:00:00,951.764540881,79.1913897259,588.132367373,0.0,220.879908,53.238744,40.3068796781,0.0,4.83426,35.4726196781
 06/27  18:00:00,948.036211815,79.2884587826,584.851880807,0.0,220.879908,53.238744,40.4374562598,0.0,4.83426,35.6031962598
 06/27  19:00:00,937.469074686,78.7317702472,575.403087848,0.0,220.879908,53.238744,13.5197056041,0.0,4.83426,8.68544560415
 06/27  20:00:00,819.608607454,76.7326269209,451.441464813,0.0,220.879908,53.238744,13.5548292036,0.0445724649143,4.83426,8.67599673872
 06/27  21:00:00,118.03655187,0.0,0.0,0.0,43.513341876,52.539744,22.1657260568,0.0,4.83426,17.3314660568
 06/27  22:00:00,118.069637466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/27  23:00:00,119.00717678,0.0,0.0,0.0,43.513341876,52.539744,13.4657770467,0.0,4.83426,8.63151704666
 06/27  24:00:00,118.076381071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  01:00:00,118.041796535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  02:00:00,118.035273958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  03:00:00,118.011605722,0.0,0.0,0.0,43.513341876,52.539744,13.4525662703,0.0,4.83426,8.61830627033
 06/28  04:00:00,118.471738373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  05:00:00,103.491676251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/28  06:00:00,247.084168404,72.601764204,72.6371071552,0.0,43.513341876,53.238744,272.487202299,267.632942299,4.83426,0.02
 06/28  07:00:00,412.46696953,72.5669032514,60.3608573517,0.0,220.879908,53.238744,269.728425264,238.587390815,4.83426,26.3067744489
 06/28  08:00:00,590.196520921,77.044289811,140.219719194,0.0,220.879908,145.652643033,109.333395023,55.5817378991,36.25695,17.494707124
 06/28  09:00:00,714.385303115,79.4603787185,261.146826964,0.0,220.879908,145.652643033,53.7502754771,0.0,36.25695,17.4933254771
 06/28  10:00:00,866.602390828,82.020005645,404.038276076,0.0,220.879908,151.653867033,74.5725210897,0.0,48.3426,26.2299210897
 06/28  11:00:00,991.056282453,84.8627150795,523.78735948,0.0,220.879908,151.653867033,65.8377953804,0.0,48.3426,17.4951953804
 06/28  12:00:00,1011.26652191,87.9014816561,541.670546437,0.0,220.879908,151.653867033,65.8354319155,0.0,48.3426,17.4928319155
 06/28  13:00:00,1017.32799346,90.9790998713,550.503368974,0.0,220.879908,145.652643033,41.6780137677,0.0110475764443,24.1713,17.4956661913
 06/28  14:00:00,1023.07681424,93.6682487568,553.007493239,0.0,220.879908,145.652643033,41.6645462033,0.0,24.1713,17.4932462033
 06/28  15:00:00,1040.33594093,97.4594369413,574.126846772,0.0,220.879908,137.835547516,31.0806493527,0.0170531588392,4.83426,26.2293361938
 06/28  16:00:00,1067.96005558,90.9952549734,613.392788086,0.0,220.879908,133.019064,31.4404114831,0.0,4.83426,26.6061514831
 06/28  17:00:00,973.147496274,85.2177130941,604.215587754,0.0,220.879908,53.238744,40.3060184357,0.0,4.83426,35.4717584357
 06/28  18:00:00,965.422940407,84.2049697155,597.93576947,0.0,220.879908,53.238744,49.3270897666,0.0,4.83426,44.4928297666
 06/28  19:00:00,945.477333701,82.4954336849,579.587971769,0.0,220.879908,53.238744,13.5194084417,0.0,4.83426,8.68514844172
 06/28  20:00:00,717.545646158,79.2037268838,347.569322928,0.0,220.879908,53.238744,13.5630540722,0.0529694124706,4.83426,8.6758246597
 06/28  21:00:00,148.402727345,1.06561428013,28.7400726585,0.0,43.513341876,52.539744,13.5093396756,0.0,4.83426,8.67507967559
 06/28  22:00:00,133.761274583,1.06589723855,14.5157457711,0.0,43.513341876,52.539744,11.4437489701,0.0,4.83426,6.60948897007
 06/28  23:00:00,118.946959635,0.0,0.0,0.0,43.513341876,52.539744,6.88295958173,0.0,4.83426,2.04869958173
 06/28  24:00:00,118.021829607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  01:00:00,118.013313135,0.0,0.0,0.0,43.513341876,52.539744,13.45225597,0.0,4.83426,8.61799597001
 06/29  02:00:00,117.988594579,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  03:00:00,117.96922773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  04:00:00,118.405281509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  05:00:00,103.433100785,0.0,0.0,0.0,43.513341876,52.539744,13.4524788552,0.0,4.83426,8.61821885519
 06/29  06:00:00,266.950344006,72.5938858446,92.1447659024,0.0,43.513341876,53.238744,199.509445729,194.655185729,4.83426,0.02
 06/29  07:00:00,494.486280333,72.5707057361,140.905779386,0.0,220.879908,53.238744,84.4420934407,62.0663385913,4.83426,17.5414948495
 06/29  08:00:00,641.870550142,76.8665096701,191.442538401,0.0,220.879908,145.652643033,62.4883217924,0.0,36.25695,26.2313717924
 06/29  09:00:00,859.464360508,78.5196350983,405.909817269,0.0,220.879908,145.652643033,53.7505525529,0.0,36.25695,17.4936025529
 06/29  10:00:00,963.451720149,81.1539699937,498.430280651,0.0,220.879908,151.653867033,65.8351992961,0.0,48.3426,17.4925992961
 06/29  11:00:00,1003.76859944,84.4683501113,532.832423301,0.0,220.879908,151.653867033,65.836485293,0.0,48.3426,17.493885293
 06/29  12:00:00,1011.06334756,87.4491806418,537.673897555,0.0,220.879908,151.653867033,65.8340711017,0.0,48.3426,17.4914711017
 06/29  13:00:00,1001.67232443,90.1495904627,531.8747566,0.0,220.879908,145.652643033,50.4125655649,0.011400356168,24.1713,26.2298652087
 06/29  14:00:00,1009.25197991,92.5846589432,536.099924358,0.0,220.879908,145.652643033,41.6643204851,0.0,24.1713,17.4930204851
 06/29  15:00:00,1013.83917887,94.7298008098,546.568272757,0.0,220.879908,137.835547516,22.3347008741,0.00719954349787,4.83426,17.4932413306
 06/29  16:00:00,1052.94846339,87.2089992221,598.579384314,0.0,220.879908,133.019064,40.30409626,0.0,4.83426,35.46983626
 06/29  17:00:00,959.219561732,81.5566887003,590.774726965,0.0,220.879908,53.238744,40.3003811327,0.0,4.83426,35.4661211327
 06/29  18:00:00,960.248319965,79.4116418346,595.421680952,0.0,220.879908,53.238744,40.4297784294,0.0,4.83426,35.5955184294
 06/29  19:00:00,953.37782521,78.5862576741,589.862074442,0.0,220.879908,53.238744,13.5197286908,0.0,4.83426,8.68546869077
 06/29  20:00:00,941.9453965,77.1365728461,571.463860349,0.0,220.879908,53.238744,13.5092640513,0.0,4.83426,8.67500405126
 06/29  21:00:00,118.573796034,0.0,0.0,0.0,43.513341876,52.539744,13.5098475319,0.0,4.83426,8.67558753191
 06/29  22:00:00,118.263508303,0.0,0.0,0.0,43.513341876,52.539744,13.4759711679,0.0,4.83426,8.64171116786
 06/29  23:00:00,119.147424237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/29  24:00:00,118.277519373,0.0,0.0,0.0,43.513341876,52.539744,13.4522428056,0.0,4.83426,8.61798280564
 06/30  01:00:00,118.289213175,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  02:00:00,118.225110293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  03:00:00,118.185668464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  04:00:00,120.726393406,0.0,0.0,0.0,43.513341876,52.539744,13.4524326346,0.0,4.83426,8.61817263458
 06/30  05:00:00,105.406484962,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  06:00:00,691.088481544,73.4265424455,508.413599858,0.0,43.513341876,53.238744,4.86740813732,0.0131481373194,4.83426,0.02
 06/30  07:00:00,876.838814913,73.0680922758,516.475608815,0.0,220.879908,53.238744,31.1371762775,0.0,4.83426,26.3029162775
 06/30  08:00:00,974.40678285,81.5519494847,512.723095948,0.0,220.879908,145.652643033,53.7506196296,0.0,36.25695,17.4936696296
 06/30  09:00:00,981.076481764,83.6797230543,516.955299886,0.0,220.879908,145.652643033,53.7478475553,0.0,36.25695,17.4908975553
 06/30  10:00:00,995.713073784,85.6047070985,523.427649906,0.0,220.879908,151.653867033,65.8361456004,0.0,48.3426,17.4935456004
 06/30  11:00:00,1006.01800672,86.9228819826,531.49410621,0.0,220.879908,151.653867033,65.8335850906,0.0,48.3426,17.4909850906
 06/30  12:00:00,994.040791945,88.1230094012,519.296825735,0.0,220.879908,151.653867033,74.5714458813,0.0,48.3426,26.2288458813
 06/30  13:00:00,987.372905499,88.4625057251,520.287072606,0.0,220.879908,145.652643033,41.6754421694,0.0117736481194,24.1713,17.4923685213
 06/30  14:00:00,965.457552938,87.8922413364,500.538717759,0.0,220.879908,145.652643033,41.6637638119,0.0,24.1713,17.4924638119
 06/30  15:00:00,949.198866173,88.1346657142,491.669411811,0.0,220.879908,137.835547516,22.3413243895,0.0146031789136,4.83426,17.4924612105
 06/30  16:00:00,984.905319483,81.7891941363,538.351641559,0.0,220.879908,133.019064,40.2998401518,0.0,4.83426,35.4655801518
 06/30  17:00:00,892.055204442,77.8009549797,529.579000377,0.0,220.879908,53.238744,40.2971444823,0.0,4.83426,35.4628844823
 06/30  18:00:00,899.943661732,77.279656092,538.422662984,0.0,220.879908,53.238744,40.4255783338,0.0,4.83426,35.5913183338
 06/30  19:00:00,898.412147837,77.1626257177,537.04495722,0.0,220.879908,53.238744,13.5191803826,0.0,4.83426,8.68492038264
 06/30  20:00:00,889.462465354,76.077150194,520.3905326,0.0,220.879908,53.238744,13.5089034732,0.0,4.83426,8.67464347321
 06/30  21:00:00,118.082109959,0.0,0.0,0.0,43.513341876,52.539744,13.5094689928,0.0,4.83426,8.67520899279
 06/30  22:00:00,118.094146396,0.0,0.0,0.0,43.513341876,52.539744,13.4755310198,0.0,4.83426,8.64127101985
 06/30  23:00:00,118.9518438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 06/30  24:00:00,118.012756314,0.0,0.0,0.0,43.513341876,52.539744,13.4523161582,0.0,4.83426,8.61805615817
 07/01  01:00:00,104.656027963,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  02:00:00,104.603420638,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  03:00:00,104.559895114,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  04:00:00,104.94514115,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  05:00:00,89.9602615149,0.0,0.0,0.0,43.513341876,39.243024,13.4456975388,0.0,4.83426,8.61143753877
 07/01  06:00:00,87.0502923069,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  07:00:00,87.006906622,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  08:00:00,87.1136971502,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  09:00:00,87.2167716961,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  10:00:00,87.2622960772,0.0,0.0,0.0,43.513341876,39.243024,13.4523606376,0.0,4.83426,8.61810063763
 07/01  11:00:00,88.0753142555,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  12:00:00,87.2332512862,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  13:00:00,87.321776428,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  14:00:00,87.341305611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  15:00:00,87.3594160382,0.0,0.0,0.0,43.513341876,39.243024,13.4456641572,0.0,4.83426,8.61140415718
 07/01  16:00:00,175.286529199,1.98419670198,85.3231202519,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  17:00:00,155.711925722,1.65349725165,66.2470351883,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  18:00:00,173.011239774,2.09314430023,82.9216796544,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  19:00:00,154.255047577,1.76630150547,64.190702296,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  20:00:00,96.5027534155,0.0,0.0,0.0,43.513341876,39.243024,7.83944899751,0.0,4.83426,3.00518899751
 07/01  21:00:00,105.13437666,0.0,0.0,0.0,43.513341876,39.243024,10.458860467,0.0,4.83426,5.62460046703
 07/01  22:00:00,104.752179079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  23:00:00,105.61215454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/01  24:00:00,104.735345344,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  01:00:00,104.686515298,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  02:00:00,104.595014011,0.0,0.0,0.0,43.513341876,39.243024,13.4455781304,0.0,4.83426,8.61131813036
 07/02  03:00:00,104.563427868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  04:00:00,104.968677184,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  05:00:00,89.9716938517,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  06:00:00,87.0618728285,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  07:00:00,87.0521591079,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  08:00:00,87.1740116873,0.0,0.0,0.0,43.513341876,39.243024,13.4523220214,0.0,4.83426,8.61806202144
 07/02  09:00:00,87.2874223921,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  10:00:00,87.3253664052,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  11:00:00,88.1612438019,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  12:00:00,87.3431938919,0.0,0.0,0.0,43.513341876,39.243024,13.4521853686,0.0,4.83426,8.61792536858
 07/02  13:00:00,87.4457973792,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  14:00:00,146.556276395,5.60998117763,52.9704252363,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  15:00:00,310.449522502,6.84813291672,214.158543585,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  16:00:00,346.803627057,8.35648797076,248.911676465,0.0,43.513341876,39.243024,13.4456735366,0.0,4.83426,8.6114135366
 07/02  17:00:00,352.437283738,7.05016541782,255.807051304,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  18:00:00,368.889823693,8.05169568063,271.125567688,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  19:00:00,326.444027736,3.06879442791,232.711581082,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  20:00:00,171.838848542,1.54840630897,72.4585517346,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  21:00:00,134.115422141,1.06643524416,27.375263065,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  22:00:00,104.767313237,0.0,0.0,0.0,43.513341876,39.243024,13.4455197153,0.0,4.83426,8.61125971526
 07/02  23:00:00,105.586049197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/02  24:00:00,104.690026547,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  01:00:00,104.664523752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  02:00:00,104.63509654,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  03:00:00,104.625819664,0.0,0.0,0.0,43.513341876,39.243024,13.4522450704,0.0,4.83426,8.61798507042
 07/03  04:00:00,105.03024773,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  05:00:00,90.0466867874,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  06:00:00,160.174867987,72.5649505506,0.0070469087531,0.0,43.513341876,39.942024,34.4365228569,20.9844336927,4.83426,8.6178291642
 07/03  07:00:00,183.571835634,72.5649505506,23.0713444178,0.0,43.513341876,39.942024,366.300664424,361.446404424,4.83426,0.02
 07/03  08:00:00,366.053754824,72.5649505506,80.2721704522,0.0,122.71106,84.617158233,129.848923007,88.2853809694,24.1713,17.3922420372
 07/03  09:00:00,455.526555829,72.5649505506,168.489007849,0.0,122.71106,84.617158233,26.5627484275,2.3714484275,24.1713,0.02
 07/03  10:00:00,577.360911216,72.6071681404,284.794238476,0.0,122.71106,88.818015033,44.9156918106,0.0,36.25695,8.65874181062
 07/03  11:00:00,697.822416133,72.8336093668,403.032889457,0.0,122.71106,88.818015033,44.9155101691,0.0,36.25695,8.65856016909
 07/03  12:00:00,776.435204425,72.9975764065,481.789783565,0.0,122.71106,88.818015033,44.9153620206,0.0,36.25695,8.65841202058
 07/03  13:00:00,866.931487564,73.3555127475,575.95750704,0.0,122.71106,84.617158233,32.8473677307,0.0178023592416,24.1713,8.65826537149
 07/03  14:00:00,883.032195611,73.9545590535,591.513921921,0.0,122.71106,84.617158233,32.8294194944,0.0,24.1713,8.65811949443
 07/03  15:00:00,857.788937832,74.2043100471,572.776330291,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/03  16:00:00,871.638740867,74.3633356775,591.686222468,0.0,122.71106,73.183824,13.4688307603,0.0,4.83426,8.63457076026
 07/03  17:00:00,796.279151801,73.6238444761,550.526426158,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/03  18:00:00,658.311009508,72.5649505506,413.722900587,0.0,122.71106,39.942024,13.4991454304,0.0,4.83426,8.66488543036
 07/03  19:00:00,600.94157284,72.5649505506,356.299564203,0.0,122.71106,39.942024,22.1830262333,0.0,4.83426,17.3487662333
 07/03  20:00:00,457.713538426,72.5649505506,284.482983973,0.0,43.513341876,39.942024,13.5179826153,0.00934320932512,4.83426,8.67437940598
 07/03  21:00:00,105.162186627,0.0,0.0,0.0,43.513341876,39.243024,13.5090961099,0.0,4.83426,8.67483610994
 07/03  22:00:00,104.832633719,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/03  23:00:00,105.722613423,0.0,0.0,0.0,43.513341876,39.243024,13.4655058509,0.0,4.83426,8.63124585089
 07/03  24:00:00,104.811058684,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  01:00:00,104.779472419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  02:00:00,104.728206906,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  03:00:00,104.68104717,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  04:00:00,105.11039263,0.0,0.0,0.0,43.513341876,39.243024,13.4455652537,0.0,4.83426,8.61130525369
 07/04  05:00:00,90.1012291272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  06:00:00,87.158654578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  07:00:00,87.0847934583,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  08:00:00,87.1607259169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  09:00:00,87.2524512127,0.0,0.0,0.0,43.513341876,39.243024,13.452191889,0.0,4.83426,8.61793188901
 07/04  10:00:00,87.3156886214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  11:00:00,88.185946236,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  12:00:00,87.3880488682,0.0,0.0,0.0,43.513341876,39.243024,13.4520222355,0.0,4.83426,8.61776223555
 07/04  13:00:00,87.4824152532,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  14:00:00,87.5239889919,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  15:00:00,87.507893726,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  16:00:00,87.3039797981,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  17:00:00,231.95273823,1.85628312885,141.124026915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  18:00:00,87.2753283932,0.0,0.0,0.0,43.513341876,39.243024,13.4455632376,0.0,4.83426,8.61130323758
 07/04  19:00:00,87.7642610995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  20:00:00,96.6318284213,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  21:00:00,105.27254341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  22:00:00,104.870325561,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  23:00:00,105.693094165,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/04  24:00:00,104.851912119,0.0,0.0,0.0,43.513341876,39.243024,13.4455773442,0.0,4.83426,8.6113173442
 07/05  01:00:00,104.842996144,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  02:00:00,104.824484778,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  03:00:00,104.81453374,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  04:00:00,105.282337743,0.0,0.0,0.0,43.513341876,39.243024,13.4519785199,0.0,4.83426,8.61771851994
 07/05  05:00:00,90.2793774624,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  06:00:00,242.694893408,72.5649505506,81.113528719,0.0,43.513341876,39.942024,4.95883938808,0.104579388083,4.83426,0.02
 07/05  07:00:00,231.656520748,72.5649505506,70.427009206,0.0,43.513341876,39.942024,253.89239805,240.424084348,4.83426,8.63405370176
 07/05  08:00:00,380.6391714,72.5649505506,94.9045780583,0.0,122.71106,84.617158233,134.748330537,101.871262607,24.1713,8.70576792917
 07/05  09:00:00,378.871010159,72.5649505506,93.1488147461,0.0,122.71106,84.617158233,124.931416005,92.1024129688,24.1713,8.65770303604
 07/05  10:00:00,365.083613331,72.5649505506,75.4232427364,0.0,122.71106,88.818015033,161.312847331,116.398377539,36.25695,8.6575197925
 07/05  11:00:00,354.600760403,72.5649505506,64.2293101981,0.0,122.71106,88.818015033,155.163245493,110.247997474,36.25695,8.65829801829
 07/05  12:00:00,371.257835334,72.5730940954,81.5144365545,0.0,122.71106,88.818015033,107.788393823,62.8733313888,36.25695,8.65811243429
 07/05  13:00:00,375.495910455,72.5734392382,89.8017453791,0.0,122.71106,84.617158233,80.2431946354,56.0518946354,24.1713,0.02
 07/05  14:00:00,380.607829193,72.5766794157,94.7913062487,0.0,122.71106,84.617158233,83.6175931296,50.7883644089,24.1713,8.65792872076
 07/05  15:00:00,368.820358833,72.5889071159,89.7165098911,0.0,122.71106,78.0003075165,78.7122391926,65.219717406,4.83426,8.65826178657
 07/05  16:00:00,353.886429376,72.5783495465,79.9815751739,0.0,122.71106,73.183824,94.2930050633,80.8246429433,4.83426,8.63410211998
 07/05  17:00:00,321.950701523,72.5649505506,81.2965340612,0.0,122.71106,39.942024,74.7035094195,69.8492494195,4.83426,0.02
 07/05  18:00:00,331.507468239,72.5649505506,90.7269942088,0.0,122.71106,39.942024,13.5022494158,0.00407841038064,4.83426,8.66391100539
 07/05  19:00:00,331.048632328,72.5649505506,89.8274324222,0.0,122.71106,39.942024,13.5183565663,0.0,4.83426,8.68409656634
 07/05  20:00:00,252.983170674,72.5649505506,82.3671697444,0.0,43.513341876,39.942024,13.5081299053,0.0,4.83426,8.67386990529
 07/05  21:00:00,104.905940438,0.0,0.0,0.0,43.513341876,39.243024,13.5086170237,0.0,4.83426,8.67435702375
 07/05  22:00:00,104.635410979,0.0,0.0,0.0,43.513341876,39.243024,13.4750435893,0.0,4.83426,8.64078358932
 07/05  23:00:00,105.574030753,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/05  24:00:00,104.685399073,0.0,0.0,0.0,43.513341876,39.243024,13.4520629612,0.0,4.83426,8.6178029612
 07/06  01:00:00,104.672767097,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  02:00:00,104.67271005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  03:00:00,104.67683406,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  04:00:00,105.143678507,0.0,0.0,0.0,43.513341876,39.243024,13.4521522723,0.0,4.83426,8.61789227228
 07/06  05:00:00,90.2001089944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  06:00:00,318.677641932,72.5649505506,156.07126154,0.0,43.513341876,39.942024,4.96178332387,0.107523323873,4.83426,0.02
 07/06  07:00:00,342.93573898,72.5649505506,180.23359427,0.0,43.513341876,39.942024,237.215694596,223.746998427,4.83426,8.63443616839
 07/06  08:00:00,494.931389759,72.5649505506,207.767165981,0.0,122.71106,84.617158233,122.476450276,89.5990434982,24.1713,8.7061067781
 07/06  09:00:00,536.412596691,72.5649505506,248.706639867,0.0,122.71106,84.617158233,72.7433415292,39.9146409462,24.1713,8.65740058298
 07/06  10:00:00,565.003269173,72.5649505506,272.823527552,0.0,122.71106,88.818015033,53.4374646651,8.52235678469,36.25695,8.65815788038
 07/06  11:00:00,634.791221454,72.5649505506,340.971457553,0.0,122.71106,88.818015033,45.1662047619,0.251301425109,36.25695,8.65795333676
 07/06  12:00:00,759.51459448,72.5649505506,465.197226866,0.0,122.71106,88.818015033,44.9147012593,0.0,36.25695,8.65775125927
 07/06  13:00:00,826.702181914,72.5667596438,535.342428563,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/06  14:00:00,851.095565409,72.5872447474,558.862798032,0.0,122.71106,84.617158233,32.8288504309,0.0,24.1713,8.65755043086
