Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/06  15:00:00,856.761225895,72.7382068525,571.143672186,0.0,122.71106,78.0003075165,13.491610481,0.0,4.83426,8.65735048102
 07/06  16:00:00,855.454880003,72.7919070451,574.893719885,0.0,122.71106,73.183824,13.4685929684,0.0,4.83426,8.63433296839
 07/06  17:00:00,799.628014546,72.6618569437,551.012691103,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/06  18:00:00,752.771405047,72.5649505506,503.818339003,0.0,122.71106,39.942024,13.4977307309,0.0,4.83426,8.66347073093
 07/06  19:00:00,754.240800411,72.5649505506,505.510764035,0.0,122.71106,39.942024,13.5178404559,0.0,4.83426,8.6835804559
 07/06  20:00:00,682.00315686,72.5649505506,504.730711194,0.0,43.513341876,39.942024,13.5076271051,0.0,4.83426,8.6733671051
 07/06  21:00:00,105.213906743,0.0,0.0,0.0,43.513341876,39.243024,13.5086120414,0.0,4.83426,8.67435204139
 07/06  22:00:00,104.861342654,0.0,0.0,0.0,43.513341876,39.243024,13.4752742967,0.0,4.83426,8.64101429672
 07/06  23:00:00,105.74326722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/06  24:00:00,104.869173425,0.0,0.0,0.0,43.513341876,39.243024,13.4519591467,0.0,4.83426,8.61769914666
 07/07  01:00:00,104.84727488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  02:00:00,104.84735001,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  03:00:00,104.841816689,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  04:00:00,107.360779178,0.0,0.0,0.0,43.513341876,39.243024,13.4520315242,0.0,4.83426,8.61777152425
 07/07  05:00:00,92.0353354649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  06:00:00,671.396770564,72.5649505506,503.040145178,0.0,43.513341876,39.942024,4.87234725556,0.0180872555612,4.83426,0.02
 07/07  07:00:00,672.747264394,72.5649505506,505.30137142,0.0,43.513341876,39.942024,14.7263528986,1.25814111045,4.83426,8.63395178811
 07/07  08:00:00,798.801212923,72.5649505506,506.80380836,0.0,122.71106,84.617158233,32.8766783498,0.0,24.1713,8.70537834977
 07/07  09:00:00,803.050037406,72.5649505506,510.480600594,0.0,122.71106,84.617158233,32.8290707078,0.0,24.1713,8.65777070781
 07/07  10:00:00,811.967385509,72.5649505506,514.844446095,0.0,122.71106,88.818015033,44.9144981735,0.0,36.25695,8.6575481735
 07/07  11:00:00,820.585832665,72.5849223043,521.986830992,0.0,122.71106,88.818015033,44.9142783382,0.0,36.25695,8.65732833816
 07/07  12:00:00,808.417354447,72.6319177394,511.261811794,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/07  13:00:00,806.935907033,72.670480665,514.601283066,0.0,122.71106,84.617158233,32.837913209,0.00851436294418,24.1713,8.65809884609
 07/07  14:00:00,841.700190657,72.9157501625,548.424490791,0.0,122.71106,84.617158233,32.8291444649,0.0,24.1713,8.65784446489
 07/07  15:00:00,879.922893616,73.12094572,593.046129179,0.0,122.71106,78.0003075165,13.4918846759,0.0,4.83426,8.65762467587
 07/07  16:00:00,890.41927543,73.5692837195,608.747022198,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/07  17:00:00,863.267808886,73.3340846773,615.430914505,0.0,122.71106,39.942024,13.468535314,0.0,4.83426,8.634275314
 07/07  18:00:00,780.120203408,72.5649505506,532.88527757,0.0,122.71106,39.942024,13.5525467751,0.0544864194218,4.83426,8.66380035571
 07/07  19:00:00,768.684803548,72.5649505506,520.600721797,0.0,122.71106,39.942024,13.5184287444,0.0,4.83426,8.68416874436
 07/07  20:00:00,691.47458728,72.5649505506,513.570657216,0.0,43.513341876,39.942024,13.5173387733,0.00928809623627,4.83426,8.67379067705
 07/07  21:00:00,104.931328202,0.0,0.0,0.0,43.513341876,39.243024,13.5084313554,0.0,4.83426,8.67417135539
 07/07  22:00:00,104.940246028,0.0,0.0,0.0,43.513341876,39.243024,13.4752149818,0.0,4.83426,8.64095498176
 07/07  23:00:00,105.789473736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/07  24:00:00,104.881972083,0.0,0.0,0.0,43.513341876,39.243024,13.4518704912,0.0,4.83426,8.61761049121
 07/08  01:00:00,104.852677598,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  02:00:00,104.856940831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  03:00:00,104.810777711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  04:00:00,105.251672604,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  05:00:00,90.2892607899,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  06:00:00,87.3725659791,0.0,0.0,0.0,43.513341876,39.243024,13.4455357665,0.0,4.83426,8.6112757665
 07/08  07:00:00,87.2582238926,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  08:00:00,87.2681061149,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  09:00:00,87.2910079666,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  10:00:00,87.2491097266,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  11:00:00,88.0415000806,0.0,0.0,0.0,43.513341876,39.243024,13.4519989819,0.0,4.83426,8.61773898192
 07/08  12:00:00,87.2720746814,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  13:00:00,87.3780454258,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  14:00:00,87.395290802,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  15:00:00,87.3760655597,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  16:00:00,87.1739022891,0.0,0.0,0.0,43.513341876,39.243024,13.4454742377,0.0,4.83426,8.61121423766
 07/08  17:00:00,87.1682968411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  18:00:00,87.1605528419,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  19:00:00,87.6572636629,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  20:00:00,96.5404091911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  21:00:00,105.179324754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  22:00:00,104.814630301,0.0,0.0,0.0,43.513341876,39.243024,13.4454285533,0.0,4.83426,8.61116855326
 07/08  23:00:00,105.662075138,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/08  24:00:00,104.798248044,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  01:00:00,104.761472204,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  02:00:00,104.733551425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  03:00:00,104.71197736,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  04:00:00,105.144424106,0.0,0.0,0.0,43.513341876,39.243024,13.4453674342,0.0,4.83426,8.61110743415
 07/09  05:00:00,93.1335142259,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  06:00:00,87.1998219723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  07:00:00,87.1073669788,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  08:00:00,87.1409457065,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  09:00:00,87.1933233494,0.0,0.0,0.0,43.513341876,39.243024,13.4518303376,0.0,4.83426,8.61757033758
 07/09  10:00:00,87.1955690178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  11:00:00,88.0348111756,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  12:00:00,87.2062257116,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  13:00:00,87.3048052616,0.0,0.0,0.0,43.513341876,39.243024,13.4518854217,0.0,4.83426,8.61762542167
 07/09  14:00:00,87.3397687982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  15:00:00,87.3459659122,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  16:00:00,168.743809122,2.2722582946,78.4237192818,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  17:00:00,187.52399268,2.7182273348,96.6152684866,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  18:00:00,153.357341524,1.83261124601,63.7103917528,0.0,43.513341876,39.243024,13.4454254511,0.0,4.83426,8.61116545109
 07/09  19:00:00,125.78005966,1.09718929367,36.663355773,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  20:00:00,99.4887585946,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  21:00:00,105.162314752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  22:00:00,104.78765861,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  23:00:00,105.590294712,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/09  24:00:00,104.683805773,0.0,0.0,0.0,43.513341876,39.243024,13.4454622317,0.0,4.83426,8.61120223174
 07/10  01:00:00,104.640441996,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  02:00:00,104.614102812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  03:00:00,104.603407782,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  04:00:00,105.008883306,0.0,0.0,0.0,43.513341876,39.243024,13.451914158,0.0,4.83426,8.61765415796
 07/10  05:00:00,93.0563962029,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  06:00:00,199.054999264,72.5649505506,38.3314671086,0.0,43.513341876,39.942024,5.57372688172,0.719466881718,4.83426,0.02
 07/10  07:00:00,258.920695659,72.5649505506,97.2785952001,0.0,43.513341876,39.942024,227.78968851,214.321766332,4.83426,8.63366217785
 07/10  08:00:00,468.350367506,72.6182992703,181.255962166,0.0,122.71106,84.617158233,37.3218982458,4.44608206598,24.1713,8.70451617985
 07/10  09:00:00,575.610818811,72.7366051028,286.789977242,0.0,122.71106,84.617158233,32.8284664097,0.0,24.1713,8.65716640973
 07/10  10:00:00,608.058461784,72.740670338,314.119037936,0.0,122.71106,88.818015033,44.9138442044,0.0,36.25695,8.65689420444
 07/10  11:00:00,663.564655792,72.8467487473,368.057422298,0.0,122.71106,88.818015033,44.9145229059,0.0,36.25695,8.6575729059
 07/10  12:00:00,727.555337627,73.2198297565,432.044877347,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/10  13:00:00,712.318372033,73.4629154612,421.009441805,0.0,122.71106,84.617158233,32.8483050292,0.0197067673811,24.1713,8.65729826187
 07/10  14:00:00,671.384049629,73.9151087995,380.489573782,0.0,122.71106,84.617158233,32.82832731,0.0,24.1713,8.65702730996
 07/10  15:00:00,613.023458912,74.1455186384,329.713749835,0.0,122.71106,78.0003075165,13.4956426203,0.00462406894616,4.83426,8.65675855132
 07/10  16:00:00,614.816508163,74.4296070478,336.664437777,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/10  17:00:00,565.581526178,73.5868595834,321.597623762,0.0,122.71106,39.942024,13.4671549588,0.0,4.83426,8.63289495877
 07/10  18:00:00,479.017010682,72.5649505506,236.508252565,0.0,122.71106,39.942024,13.518515231,0.020885904362,4.83426,8.66336932666
 07/10  19:00:00,415.318416065,72.5649505506,172.968276011,0.0,122.71106,39.942024,13.517213591,0.0,4.83426,8.68295359101
 07/10  20:00:00,328.697465399,72.5649505506,154.09083537,0.0,43.513341876,39.942024,13.5068795764,0.0,4.83426,8.67261957639
 07/10  21:00:00,104.998742504,0.0,0.0,0.0,43.513341876,39.243024,13.5078545404,0.0,4.83426,8.67359454041
 07/10  22:00:00,104.723083118,0.0,0.0,0.0,43.513341876,39.243024,13.4748668055,0.0,4.83426,8.64060680547
 07/10  23:00:00,105.650476731,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/10  24:00:00,104.7326018,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  01:00:00,104.693167012,0.0,0.0,0.0,43.513341876,39.243024,13.4518682771,0.0,4.83426,8.61760827709
 07/11  02:00:00,104.643411449,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  03:00:00,104.596418467,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  04:00:00,106.693787383,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  05:00:00,94.4073528911,0.0,0.0,0.0,43.513341876,39.243024,13.4518891341,0.0,4.83426,8.61762913412
 07/11  06:00:00,160.871555558,72.5649505506,0.0061084308964,0.0,43.513341876,39.942024,50.2783436752,45.4240836752,4.83426,0.02
 07/11  07:00:00,188.107710837,72.5649505506,27.6227789214,0.0,43.513341876,39.942024,382.148102094,377.293842094,4.83426,0.02
 07/11  08:00:00,390.81392582,72.5649505506,104.958230756,0.0,122.71106,84.617158233,108.655931253,67.0968186675,24.1713,17.3878125858
 07/11  09:00:00,449.325356015,72.5917799452,162.554453991,0.0,122.71106,84.617158233,37.3778252464,4.54920505385,24.1713,8.65732019256
 07/11  10:00:00,529.969646406,72.6170115362,237.408477278,0.0,122.71106,88.818015033,44.9148281954,0.000848654920635,36.25695,8.65702954045
 07/11  11:00:00,563.45882079,72.6209947048,268.718258967,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/11  12:00:00,609.853905776,72.7747819717,315.556164833,0.0,122.71106,88.818015033,44.9136924931,0.0,36.25695,8.65674249314
 07/11  13:00:00,669.351801224,73.1347827772,378.369707367,0.0,122.71106,84.617158233,32.8461470703,0.0174441066883,24.1713,8.65740296363
 07/11  14:00:00,700.132692538,73.4717972971,408.732361592,0.0,122.71106,84.617158233,32.8284124674,0.0,24.1713,8.65711246739
 07/11  15:00:00,727.322707053,74.0707251749,441.616597524,0.0,122.71106,78.0003075165,13.4910856992,0.0,4.83426,8.65682569923
 07/11  16:00:00,580.046316008,74.040785607,301.159700329,0.0,122.71106,73.183824,4.89431093787,0.0400509378734,4.83426,0.02
 07/11  17:00:00,517.767856539,73.4462432104,273.071790275,0.0,122.71106,39.942024,13.4667268223,0.0,4.83426,8.6324668223
 07/11  18:00:00,504.484254651,72.5649505506,260.579377369,0.0,122.71106,39.942024,13.4972861343,0.0,4.83426,8.66302613434
 07/11  19:00:00,490.647000688,72.5649505506,247.041180186,0.0,122.71106,39.942024,13.5166458174,0.0,4.83426,8.6823858174
 07/11  20:00:00,287.612828612,72.5649505506,113.727585099,0.0,43.513341876,39.942024,13.5527590181,0.0453197069274,4.83426,8.67317931114
 07/11  21:00:00,104.629378716,0.0,0.0,0.0,43.513341876,39.243024,13.5076706506,0.0,4.83426,8.67341065058
 07/11  22:00:00,104.773794474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/11  23:00:00,105.663279081,0.0,0.0,0.0,43.513341876,39.243024,13.4636841423,0.0,4.83426,8.62942414235
 07/11  24:00:00,104.731838497,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  01:00:00,104.692831025,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  02:00:00,104.654271003,0.0,0.0,0.0,43.513341876,39.243024,13.4518372579,0.0,4.83426,8.61757725787
 07/12  03:00:00,104.636085669,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  04:00:00,105.03579973,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  05:00:00,93.0386625951,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  06:00:00,160.17683941,72.5649505506,0.00685878591197,0.0,43.513341876,39.942024,26.0779759592,12.6260267765,4.83426,8.61768918266
 07/12  07:00:00,203.324947806,72.5649505506,42.4623515197,0.0,43.513341876,39.942024,338.345216096,333.490956096,4.83426,0.02
 07/12  08:00:00,409.87974827,72.5649505506,123.634575476,0.0,122.71106,84.617158233,78.3142961196,36.7549925695,24.1713,17.3880035501
 07/12  09:00:00,478.053183021,72.5649505506,191.052055059,0.0,122.71106,84.617158233,24.1943981153,0.00309811530364,24.1713,0.02
 07/12  10:00:00,534.162390307,72.5649505506,242.389142164,0.0,122.71106,88.818015033,44.9141987958,0.0,36.25695,8.65724879581
 07/12  11:00:00,578.338545359,72.5649505506,285.19534654,0.0,122.71106,88.818015033,44.9138579854,0.0,36.25695,8.65690798539
 07/12  12:00:00,622.207871773,72.5793547461,329.216441165,0.0,122.71106,88.818015033,44.9135546313,0.0,36.25695,8.65660463134
 07/12  13:00:00,710.126442635,72.6969413033,420.581431305,0.0,122.71106,84.617158233,32.8448462685,0.0162998683206,24.1713,8.65724640023
 07/12  14:00:00,752.345586851,72.8662361236,462.334246082,0.0,122.71106,84.617158233,32.8282398828,0.0,24.1713,8.65693988285
 07/12  15:00:00,734.745429288,73.0313539243,451.196907961,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/12  16:00:00,746.224968326,73.2117356718,467.741510579,0.0,122.71106,73.183824,13.4681050932,0.0,4.83426,8.6338450932
 07/12  17:00:00,749.287297994,72.8695755105,504.335591119,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/12  18:00:00,691.267652521,72.5649505506,445.998770065,0.0,122.71106,39.942024,13.5388655826,0.042527596402,4.83426,8.66207798619
 07/12  19:00:00,570.259397997,72.5649505506,325.804333851,0.0,122.71106,39.942024,13.5173591757,0.0,4.83426,8.6830991757
 07/12  20:00:00,395.391380255,72.5649505506,219.987916926,0.0,43.513341876,39.942024,22.2098293644,0.0497096357803,4.83426,17.3258597286
 07/12  21:00:00,105.054872229,0.0,0.0,0.0,43.513341876,39.243024,13.5066624144,0.0,4.83426,8.67240241441
 07/12  22:00:00,104.769795174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/12  23:00:00,105.689700732,0.0,0.0,0.0,43.513341876,39.243024,13.4630699087,0.0,4.83426,8.62880990871
 07/12  24:00:00,104.783065754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  01:00:00,104.761427424,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  02:00:00,104.738436812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  03:00:00,104.717454965,0.0,0.0,0.0,43.513341876,39.243024,13.4518340024,0.0,4.83426,8.61757400245
 07/13  04:00:00,105.157015897,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  05:00:00,93.1621434282,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  06:00:00,213.389978169,72.5649505506,52.3189919535,0.0,43.513341876,39.942024,4.96630934495,0.112049344954,4.83426,0.02
 07/13  07:00:00,268.53227803,72.5649505506,106.790350883,0.0,43.513341876,39.942024,237.471537609,224.003492443,4.83426,8.63378516616
 07/13  08:00:00,426.350461449,72.5649505506,140.027127118,0.0,122.71106,84.617158233,69.2709889944,36.3974496016,24.1713,8.70223939285
 07/13  09:00:00,421.624197722,72.5649505506,135.345746376,0.0,122.71106,84.617158233,78.511127076,45.6826456073,24.1713,8.65718146873
 07/13  10:00:00,426.493136953,72.5649505506,136.00003158,0.0,122.71106,88.818015033,137.011812608,92.0980055261,36.25695,8.65685708196
 07/13  11:00:00,454.289285787,72.5649505506,162.575236687,0.0,122.71106,88.818015033,127.697890547,82.7844027409,36.25695,8.65653780586
 07/13  12:00:00,497.517926845,72.5659659195,206.143796919,0.0,122.71106,88.818015033,79.4414670838,34.5273542325,36.25695,8.65716285128
 07/13  13:00:00,588.521923918,72.5858906595,300.124003172,0.0,122.71106,84.617158233,26.7563153264,2.56501532643,24.1713,0.02
 07/13  14:00:00,673.373399775,72.6105886643,383.935213289,0.0,122.71106,84.617158233,32.8281397915,0.0,24.1713,8.65683979152
 07/13  15:00:00,626.555919744,72.6385508477,344.274619112,0.0,122.71106,78.0003075165,13.6937041453,0.20241771934,4.83426,8.65702642593
 07/13  16:00:00,552.985960961,72.6459156188,276.552724648,0.0,122.71106,73.183824,22.0788102918,8.61070953655,4.83426,8.6338407553
 07/13  17:00:00,519.747581401,72.5872821602,276.571337416,0.0,122.71106,39.942024,14.3641569233,9.50989692326,4.83426,0.02
 07/13  18:00:00,545.514163532,72.5649505506,302.039449125,0.0,122.71106,39.942024,13.4966096156,0.0,4.83426,8.66234961556
 07/13  19:00:00,543.135887903,72.5649505506,299.208968916,0.0,122.71106,39.942024,13.5162469332,0.0,4.83426,8.6819869332
 07/13  20:00:00,467.286375621,72.5649505506,290.973677758,0.0,43.513341876,39.942024,13.5072966928,0.0,4.83426,8.67303669284
 07/13  21:00:00,105.016628397,0.0,0.0,0.0,43.513341876,39.243024,13.5072339567,0.0,4.83426,8.67297395669
 07/13  22:00:00,104.73280356,0.0,0.0,0.0,43.513341876,39.243024,13.4740805521,0.0,4.83426,8.63982055205
 07/13  23:00:00,105.623151713,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/13  24:00:00,104.732678479,0.0,0.0,0.0,43.513341876,39.243024,13.4516617291,0.0,4.83426,8.61740172913
 07/14  01:00:00,104.727632142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  02:00:00,104.724285706,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  03:00:00,104.722676995,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  04:00:00,107.095072336,0.0,0.0,0.0,43.513341876,39.243024,13.451628256,0.0,4.83426,8.61736825604
 07/14  05:00:00,94.7826967959,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  06:00:00,401.127028689,72.5649505506,236.79709801,0.0,43.513341876,39.942024,4.97266581561,0.118405815606,4.83426,0.02
 07/14  07:00:00,425.008911296,72.5649505506,261.303553181,0.0,43.513341876,39.942024,176.903225916,163.4352731,4.83426,8.63369281611
 07/14  08:00:00,585.480207395,72.5649505506,297.213903651,0.0,122.71106,84.617158233,55.8630591535,22.9892730353,24.1713,8.70248611816
 07/14  09:00:00,608.925315443,72.5649505506,320.341406749,0.0,122.71106,84.617158233,39.2487374455,6.42081802323,24.1713,8.65661942231
 07/14  10:00:00,628.069379527,72.5649505506,335.128618551,0.0,122.71106,88.818015033,44.9132349849,0.0,36.25695,8.6562849849
 07/14  11:00:00,655.151169168,72.5649505506,361.144068445,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/14  12:00:00,669.110845266,72.6315457761,375.914231265,0.0,122.71106,88.818015033,44.9138395279,0.0,36.25695,8.65688952792
 07/14  13:00:00,674.772591376,72.8061963874,385.767000255,0.0,122.71106,84.617158233,32.8442666335,0.0164138201307,24.1713,8.65655281333
 07/14  14:00:00,712.747193418,73.108673294,423.4772585,0.0,122.71106,84.617158233,32.8275198903,0.0,24.1713,8.65621989031
 07/14  15:00:00,774.577700826,73.4173356853,491.022421299,0.0,122.71106,78.0003075165,13.4910840389,0.0,4.83426,8.65682403892
 07/14  16:00:00,816.864783343,73.9534583917,537.260240405,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/14  17:00:00,776.458613847,73.6202514726,529.851895874,0.0,122.71106,39.942024,13.4678781261,0.0,4.83426,8.63361812613
 07/14  18:00:00,622.499800431,72.5649505506,377.335094408,0.0,122.71106,39.942024,13.4971670961,0.0,4.83426,8.66290709605
 07/14  19:00:00,582.017423347,72.5649505506,337.573490236,0.0,122.71106,39.942024,13.5163355633,0.0,4.83426,8.68207556325
 07/14  20:00:00,429.492249545,72.5649505506,253.501338498,0.0,43.513341876,39.942024,13.5171223888,0.0100455645587,4.83426,8.67281682423
 07/14  21:00:00,104.70807295,0.0,0.0,0.0,43.513341876,39.243024,13.5061322995,0.0,4.83426,8.6718722995
 07/14  22:00:00,104.753618042,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/14  23:00:00,105.627507212,0.0,0.0,0.0,43.513341876,39.243024,13.4644456808,0.0,4.83426,8.63018568079
 07/14  24:00:00,104.703687541,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  01:00:00,104.681798954,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  02:00:00,104.659250966,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  03:00:00,104.639738887,0.0,0.0,0.0,43.513341876,39.243024,13.4452725919,0.0,4.83426,8.6110125919
 07/15  04:00:00,105.071921188,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  05:00:00,93.1261358565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  06:00:00,87.2182008869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  07:00:00,87.1652792609,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  08:00:00,87.2733499083,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  09:00:00,87.3834579934,0.0,0.0,0.0,43.513341876,39.243024,13.4517799738,0.0,4.83426,8.61751997382
 07/15  10:00:00,87.4187993034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  11:00:00,88.2254417055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  12:00:00,87.4155580506,0.0,0.0,0.0,43.513341876,39.243024,13.4517475872,0.0,4.83426,8.61748758724
 07/15  13:00:00,89.3849283686,1.55690755249,0.320891527112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  14:00:00,92.8332423587,4.67072265748,0.62369331513,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  15:00:00,384.451540969,9.92764475663,283.486495559,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  16:00:00,397.417657292,9.95115685615,296.666049433,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  17:00:00,392.720947981,7.61572693286,294.345586835,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  18:00:00,405.63716916,7.9935500825,306.728361004,0.0,43.513341876,39.243024,13.4453514032,0.0,4.83426,8.61109140322
 07/15  19:00:00,299.632581412,2.81123484962,206.48462168,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  20:00:00,218.193964168,1.90232019738,115.214937014,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  21:00:00,105.230180578,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  22:00:00,104.811065545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  23:00:00,105.616570945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/15  24:00:00,104.733721412,0.0,0.0,0.0,43.513341876,39.243024,13.4453054595,0.0,4.83426,8.61104545955
 07/16  01:00:00,104.692713893,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  02:00:00,104.65729907,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  03:00:00,104.646167365,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  04:00:00,105.060250822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  05:00:00,93.061509251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  06:00:00,87.1600402241,0.0,0.0,0.0,43.513341876,39.243024,13.4453386954,0.0,4.83426,8.61107869539
 07/16  07:00:00,87.1444835611,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  08:00:00,87.2870908157,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  09:00:00,87.4406423388,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  10:00:00,87.5251011291,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  11:00:00,171.922556388,5.73754502842,76.9950694985,0.0,43.513341876,39.243024,13.4517964737,0.0,4.83426,8.61753647368
 07/16  12:00:00,125.377345348,5.8110865148,31.7266932628,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  13:00:00,315.732190005,9.7740854254,216.166861367,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  14:00:00,348.020767741,8.36261564468,249.549124944,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  15:00:00,406.702982299,11.0444928683,304.99304635,0.0,43.513341876,39.243024,13.4441105772,0.0,4.83426,8.60985057719
 07/16  16:00:00,431.728400453,9.13910463006,331.723663814,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  17:00:00,455.488768468,10.9004030577,353.590304007,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  18:00:00,420.924103841,8.13028398149,322.04874026,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  19:00:00,440.913840522,4.14023818498,345.10093427,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  20:00:00,377.593555223,3.52378762641,271.143520993,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  21:00:00,151.431033408,0.804115673134,44.6691863399,0.0,43.513341876,39.243024,13.4453203643,0.0,4.83426,8.61106036426
 07/16  22:00:00,138.530887305,0.707827776816,32.4123033223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  23:00:00,105.781199262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/16  24:00:00,104.886853405,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  01:00:00,104.839346651,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  02:00:00,104.788121811,0.0,0.0,0.0,43.513341876,39.243024,13.4515469736,0.0,4.83426,8.61728697361
 07/17  03:00:00,104.744819825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  04:00:00,105.184056415,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  05:00:00,93.1791702152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  06:00:00,220.064681704,72.5649505506,58.7998447011,0.0,43.513341876,39.942024,13.5635611665,0.111873473232,4.83426,8.6174276933
 07/17  07:00:00,363.442138089,72.6290025189,200.332757778,0.0,43.513341876,39.942024,69.2070482443,64.3527882443,4.83426,0.02
 07/17  08:00:00,787.12195616,72.9871855489,496.544880167,0.0,122.71106,84.617158233,41.5567343688,0.0,24.1713,17.3854343688
 07/17  09:00:00,888.470451682,73.3258287534,597.088536733,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  10:00:00,908.859589046,73.7712565177,612.992103489,0.0,122.71106,88.818015033,44.9130855169,0.0,36.25695,8.65613551693
 07/17  11:00:00,921.621810327,74.5305055949,623.871470678,0.0,122.71106,88.818015033,44.9116087458,0.0,36.25695,8.65465874581
 07/17  12:00:00,939.919189266,75.5448986567,641.566753847,0.0,122.71106,88.818015033,44.9132562599,0.0,36.25695,8.65630625993
 07/17  13:00:00,954.547671534,76.4989650134,659.277844034,0.0,122.71106,84.617158233,32.8448835635,0.0176555625893,24.1713,8.65592800094
 07/17  14:00:00,954.967683971,77.5991314082,658.503417911,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/17  15:00:00,948.406197782,78.7990878278,657.10354435,0.0,122.71106,78.0003075165,13.4907879878,0.0,4.83426,8.65652798776
 07/17  16:00:00,947.026539644,79.9604427539,659.455677822,0.0,122.71106,73.183824,13.4674869349,0.0,4.83426,8.63322693487
 07/17  17:00:00,915.302956984,78.2229109683,663.084989033,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/17  18:00:00,839.923546044,72.5649505506,593.705463821,0.0,122.71106,39.942024,13.5821857152,0.085462661096,4.83426,8.66246305412
 07/17  19:00:00,820.760518923,72.5649505506,574.115913669,0.0,122.71106,39.942024,13.5154070513,0.0,4.83426,8.68114705132
 07/17  20:00:00,702.040325377,72.5649505506,522.343202889,0.0,43.513341876,39.942024,13.5569170585,0.050212867358,4.83426,8.67244419109
 07/17  21:00:00,105.2550902,0.0,0.0,0.0,43.513341876,39.243024,13.5066906256,0.0,4.83426,8.6724306256
 07/17  22:00:00,104.92378376,0.0,0.0,0.0,43.513341876,39.243024,13.474130118,0.0,4.83426,8.63987011797
 07/17  23:00:00,105.81101727,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/17  24:00:00,104.902235431,0.0,0.0,0.0,43.513341876,39.243024,13.4516304903,0.0,4.83426,8.61737049032
 07/18  01:00:00,104.887937945,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  02:00:00,104.870969142,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  03:00:00,104.849704512,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  04:00:00,107.260861912,0.0,0.0,0.0,43.513341876,39.243024,13.4515466987,0.0,4.83426,8.61728669865
 07/18  05:00:00,94.9223155403,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  06:00:00,484.767947777,72.5649505506,319.336203395,0.0,43.513341876,39.942024,4.99016359365,0.13590359365,4.83426,0.02
 07/18  07:00:00,628.900987533,72.5709077446,462.62271963,0.0,43.513341876,39.942024,28.8823809297,15.4146457518,4.83426,8.63347517785
 07/18  08:00:00,835.269936057,73.0300360734,541.862288669,0.0,122.71106,84.617158233,32.8736400283,0.0,24.1713,8.70234002832
 07/18  09:00:00,897.13693209,73.6546616536,603.291016615,0.0,122.71106,84.617158233,32.8272446128,0.0,24.1713,8.65594461277
 07/18  10:00:00,926.436660457,74.4652257158,627.675826692,0.0,122.71106,88.818015033,44.9134326448,0.0,36.25695,8.65648264476
 07/18  11:00:00,942.263020213,75.5463197948,641.687089254,0.0,122.71106,88.818015033,44.9130353874,0.0,36.25695,8.65608538739
 07/18  12:00:00,953.354361471,76.8391489774,652.081407976,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/18  13:00:00,956.003374468,78.1335127819,657.566511332,0.0,122.71106,84.617158233,32.8452269061,0.0182326259774,24.1713,8.65569428015
 07/18  14:00:00,965.597594579,79.4937472519,666.03151959,0.0,122.71106,84.617158233,32.8275308382,0.0,24.1713,8.65623083818
 07/18  15:00:00,957.149278103,80.8614163967,662.733498141,0.0,122.71106,78.0003075165,13.4900987622,0.0,4.83426,8.65583876224
 07/18  16:00:00,958.733584138,82.0975302287,667.838160022,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/18  17:00:00,937.617672046,79.9660145396,681.890085044,0.0,122.71106,39.942024,13.4674374565,0.0,4.83426,8.63317745655
 07/18  18:00:00,867.497481341,72.5649505506,619.039576605,0.0,122.71106,39.942024,13.5105960531,0.01465649849,4.83426,8.66167955458
 07/18  19:00:00,838.245185223,72.5649505506,589.372081371,0.0,122.71106,39.942024,13.5159059315,0.0,4.83426,8.68164593151
 07/18  20:00:00,713.616839489,72.5649505506,532.400246639,0.0,43.513341876,39.942024,13.5054851322,0.0,4.83426,8.67122513224
 07/18  21:00:00,105.074938115,0.0,0.0,0.0,43.513341876,39.243024,13.5056743395,0.0,4.83426,8.67141433952
 07/18  22:00:00,105.056827997,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/18  23:00:00,105.884990568,0.0,0.0,0.0,43.513341876,39.243024,13.4643038192,0.0,4.83426,8.63004381917
 07/18  24:00:00,104.997578632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  01:00:00,104.968158848,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  02:00:00,104.946358104,0.0,0.0,0.0,43.513341876,39.243024,13.4514291085,0.0,4.83426,8.61716910847
 07/19  03:00:00,104.912246752,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  04:00:00,105.388201747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  05:00:00,93.3859082341,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  06:00:00,641.699660993,72.5649505506,475.224403224,0.0,43.513341876,39.942024,13.5817375823,0.130095311624,4.83426,8.61738227069
 07/19  07:00:00,666.81479413,72.5649505506,499.356645586,0.0,43.513341876,39.942024,5.63845929269,0.784199292686,4.83426,0.02
 07/19  08:00:00,831.467864287,73.310882993,537.063264686,0.0,122.71106,84.617158233,41.5601284711,0.00452566844404,24.1713,17.3843028027
 07/19  09:00:00,909.730695711,74.2908506381,614.679481515,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  10:00:00,946.958626428,75.2092690133,646.719523064,0.0,122.71106,88.818015033,44.913010501,0.0,36.25695,8.65606050102
 07/19  11:00:00,971.240215084,76.3251491086,669.156779232,0.0,122.71106,88.818015033,44.9125672381,0.0,36.25695,8.65561723809
 07/19  12:00:00,986.18688039,77.9619392936,683.25615427,0.0,122.71106,88.818015033,44.9130884239,0.0,36.25695,8.6561384239
 07/19  13:00:00,1008.73618377,80.1087803043,707.947282238,0.0,122.71106,84.617158233,32.8435858555,0.0165538887251,24.1713,8.65573196674
 07/19  14:00:00,1017.48604925,81.6710393795,715.288554126,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/19  15:00:00,1008.48777524,83.5511941621,711.181554128,0.0,122.71106,78.0003075165,13.4905606192,0.0,4.83426,8.65630061921
 07/19  16:00:00,991.549430204,84.4458466283,697.958724565,0.0,122.71106,73.183824,13.4673408142,0.0,4.83426,8.63308081421
 07/19  17:00:00,934.471723536,82.1135753758,676.197265764,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/19  18:00:00,863.204036009,72.5649505506,614.868675783,0.0,122.71106,39.942024,13.5111405833,0.0145594845033,4.83426,8.6623210988
 07/19  19:00:00,851.849621322,72.5649505506,602.929293327,0.0,122.71106,39.942024,13.5150036637,0.0,4.83426,8.68074366369
 07/19  20:00:00,745.823075113,72.5649505506,564.405200849,0.0,43.513341876,39.942024,13.5062377426,0.0,4.83426,8.67197774264
 07/19  21:00:00,266.540079605,1.13833202157,158.465689972,0.0,43.513341876,39.243024,13.504818922,0.0,4.83426,8.67055892197
 07/19  22:00:00,293.813743869,1.61798587863,185.192600421,0.0,43.513341876,39.243024,13.4741089795,0.0,4.83426,8.63984897951
 07/19  23:00:00,256.354826213,1.06744521017,147.78508561,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/19  24:00:00,105.059512839,0.0,0.0,0.0,43.513341876,39.243024,13.4516800382,0.0,4.83426,8.6174200382
 07/20  01:00:00,105.019980585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  02:00:00,105.046230381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  03:00:00,105.070359718,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  04:00:00,105.55707438,0.0,0.0,0.0,43.513341876,39.243024,13.4515713654,0.0,4.83426,8.61731136536
 07/20  05:00:00,93.5298243851,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  06:00:00,677.410881521,72.5649505506,508.069860596,0.0,43.513341876,39.942024,4.86372223075,0.00946223074821,4.83426,0.02
 07/20  07:00:00,709.747110425,72.7889892567,539.772695384,0.0,43.513341876,39.942024,13.4676385171,0.0,4.83426,8.63337851713
 07/20  08:00:00,915.535261155,74.8574767236,619.597852152,0.0,122.71106,84.617158233,32.8729257404,0.0,24.1713,8.70162574045
 07/20  09:00:00,957.880022864,76.3094144447,660.076887406,0.0,122.71106,84.617158233,32.8267219609,0.0,24.1713,8.65542196095
 07/20  10:00:00,974.52913438,76.9248308016,672.101005136,0.0,122.71106,88.818015033,44.9128745746,0.0,36.25695,8.65592457456
 07/20  11:00:00,988.126839371,79.2808313577,682.775563175,0.0,122.71106,88.818015033,44.9124557189,0.0,36.25695,8.65550571891
 07/20  12:00:00,999.012111202,80.3140168106,693.662859897,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/20  13:00:00,1005.98330422,81.0869403503,704.510035102,0.0,122.71106,84.617158233,32.8453509463,0.018038969649,24.1713,8.65601197664
 07/20  14:00:00,1020.33737823,81.8405796129,717.80545828,0.0,122.71106,84.617158233,32.8268926105,0.0,24.1713,8.65559261049
 07/20  15:00:00,1008.27579928,83.5279728838,709.849403128,0.0,122.71106,78.0003075165,13.4903608333,0.0,4.83426,8.65610083328
 07/20  16:00:00,996.336532585,84.3616665336,701.857394109,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/20  17:00:00,961.988904897,82.3679244511,702.612799005,0.0,122.71106,39.942024,13.4674052926,0.0,4.83426,8.6331452926
 07/20  18:00:00,899.341154928,72.5649505506,649.935809886,0.0,122.71106,39.942024,13.5107299113,0.0145011231823,4.83426,8.66196878812
 07/20  19:00:00,899.39320301,72.5649505506,649.310429574,0.0,122.71106,39.942024,13.5150629688,0.0,4.83426,8.68080296878
 07/20  20:00:00,810.917501185,72.5649505506,629.102772537,0.0,43.513341876,39.942024,13.5058349644,0.0,4.83426,8.67157496442
 07/20  21:00:00,398.254965472,2.99039754361,286.506138153,0.0,43.513341876,39.243024,13.5060743548,0.0,4.83426,8.67181435484
 07/20  22:00:00,295.698619179,1.99721849793,186.257054771,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/20  23:00:00,201.608584053,1.01531278907,93.5636501761,0.0,43.513341876,39.243024,13.4644136821,0.0,4.83426,8.63015368206
 07/20  24:00:00,244.55212829,1.06739012247,136.916259157,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  01:00:00,105.10824831,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  02:00:00,105.117607278,0.0,0.0,0.0,43.513341876,39.243024,13.4516291969,0.0,4.83426,8.61736919686
 07/21  03:00:00,105.064421894,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  04:00:00,107.679966661,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  05:00:00,98.3224234398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  06:00:00,682.282999852,72.5649505506,512.304232169,0.0,43.513341876,39.942024,13.4567083758,0.00519008905308,4.83426,8.61725828673
 07/21  07:00:00,699.592528358,72.8219578199,529.626740846,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/21  08:00:00,874.942161072,75.0334684566,578.866550835,0.0,122.71106,84.617158233,41.5540949928,0.0,24.1713,17.3827949928
 07/21  09:00:00,915.978739958,75.9540243129,619.125790935,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  10:00:00,918.297069908,76.6401086844,616.678031934,0.0,122.71106,88.818015033,44.9129413908,0.0,36.25695,8.65599139082
 07/21  11:00:00,911.451089268,77.2046788957,608.84129942,0.0,122.71106,88.818015033,44.912506877,0.0,36.25695,8.65555687697
 07/21  12:00:00,927.782913859,78.0449450212,625.372084774,0.0,122.71106,88.818015033,44.9130006254,0.0,36.25695,8.65605062537
 07/21  13:00:00,920.367328914,78.5059987879,621.743045756,0.0,122.71106,84.617158233,32.846256313,0.0193402719143,24.1713,8.65561604112
 07/21  14:00:00,899.533408136,78.503017936,601.150405074,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/21  15:00:00,888.363027295,78.4061348342,596.763592768,0.0,122.71106,78.0003075165,13.4904032804,0.0,4.83426,8.65614328044
 07/21  16:00:00,881.32489763,77.8322579559,595.384295977,0.0,122.71106,73.183824,13.4674559264,0.0,4.83426,8.63319592635
 07/21  17:00:00,836.713980326,75.8376152327,585.840166826,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/21  18:00:00,762.30095173,72.5649505506,513.87983108,0.0,122.71106,39.942024,13.5609995213,0.0650849186556,4.83426,8.66165460262
 07/21  19:00:00,763.303462908,72.5649505506,515.291456647,0.0,122.71106,39.942024,13.5150981021,0.0,4.83426,8.68083810212
 07/21  20:00:00,693.589891588,72.5649505506,513.865003736,0.0,43.513341876,39.942024,13.5120846006,0.00707090931365,4.83426,8.67075369127
 07/21  21:00:00,104.893302157,0.0,0.0,0.0,43.513341876,39.243024,13.5058006635,0.0,4.83426,8.67154066354
 07/21  22:00:00,104.906126529,0.0,0.0,0.0,43.513341876,39.243024,13.4739806466,0.0,4.83426,8.63972064658
 07/21  23:00:00,105.762635178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/21  24:00:00,104.878239928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  01:00:00,104.857011243,0.0,0.0,0.0,43.513341876,39.243024,13.4450943161,0.0,4.83426,8.61083431608
 07/22  02:00:00,104.836188764,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  03:00:00,104.820331309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  04:00:00,105.31838732,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  05:00:00,96.3118740852,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  06:00:00,87.3807448632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  07:00:00,87.2674925679,0.0,0.0,0.0,43.513341876,39.243024,13.4450636071,0.0,4.83426,8.61080360708
 07/22  08:00:00,87.2909986871,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  09:00:00,87.3554039873,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  10:00:00,87.3872100957,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  11:00:00,88.2318916454,0.0,0.0,0.0,43.513341876,39.243024,13.4515398937,0.0,4.83426,8.61727989373
 07/22  12:00:00,87.4254012856,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  13:00:00,87.5321498749,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  14:00:00,247.779666502,1.8036212996,156.611728758,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  15:00:00,331.495122194,2.89145170259,238.101137948,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  16:00:00,312.566403946,2.65056494287,219.707322283,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  17:00:00,263.372332436,2.12775524752,171.523499197,0.0,43.513341876,39.243024,13.4452118163,0.0,4.83426,8.61095181628
 07/22  18:00:00,145.318864095,0.927353109054,56.2894069973,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  19:00:00,110.728609789,0.435790393009,22.1942904176,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  20:00:00,152.617249737,1.06575036224,51.2296838368,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  21:00:00,105.266560334,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  22:00:00,104.873425998,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/22  23:00:00,105.703925581,0.0,0.0,0.0,43.513341876,39.243024,13.4451800904,0.0,4.83426,8.61092009038
 07/22  24:00:00,104.855141272,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  01:00:00,104.90054004,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  02:00:00,104.873710847,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  03:00:00,104.837455169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  04:00:00,105.37051978,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  05:00:00,96.3911529492,0.0,0.0,0.0,43.513341876,39.243024,13.4451372343,0.0,4.83426,8.61087723429
 07/23  06:00:00,87.4153557313,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  07:00:00,87.3542105751,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  08:00:00,87.4570842779,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  09:00:00,87.5395208376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  10:00:00,87.5840055758,0.0,0.0,0.0,43.513341876,39.243024,13.4515561357,0.0,4.83426,8.61729613567
 07/23  11:00:00,175.653633586,0.809614724058,85.5129318976,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  12:00:00,415.700041026,3.28996716955,321.180011581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  13:00:00,464.331182328,8.06003903329,365.068382098,0.0,43.513341876,39.243024,13.4515475796,0.0,4.83426,8.61728757955
 07/23  14:00:00,551.313318921,10.3698829443,449.038714371,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  15:00:00,485.315775383,9.33993030481,384.644892069,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  16:00:00,608.656043286,11.5694575814,504.65846971,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  17:00:00,479.712729543,9.10422476082,379.534934387,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  18:00:00,575.104282164,9.55752103696,473.465925816,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  19:00:00,411.867194382,7.95716541662,312.864315505,0.0,43.513341876,39.243024,13.4452117455,0.0,4.83426,8.61095174548
 07/23  20:00:00,392.141991692,3.12773079438,286.291946199,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  21:00:00,367.944438981,2.79623300111,257.020922718,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  22:00:00,285.889260509,2.03062557813,176.923207435,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  23:00:00,254.33996187,1.72608980583,145.187925233,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/23  24:00:00,105.034634759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  01:00:00,104.966149864,0.0,0.0,0.0,43.513341876,39.243024,13.4513627467,0.0,4.83426,8.61710274672
 07/24  02:00:00,104.910191704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  03:00:00,104.880308363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  04:00:00,105.390218218,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  05:00:00,96.3336775108,0.0,0.0,0.0,43.513341876,39.243024,13.4515124403,0.0,4.83426,8.61725244028
 07/24  06:00:00,330.362900275,72.5649505506,167.546888346,0.0,43.513341876,39.942024,4.98655464063,0.132294640625,4.83426,0.02
 07/24  07:00:00,385.32857469,72.7696415487,221.720600586,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 07/24  08:00:00,573.414847282,73.9350516315,284.119298205,0.0,122.71106,84.617158233,41.5514710674,0.0,24.1713,17.3801710674
 07/24  09:00:00,660.672415904,74.566895947,370.449225595,0.0,122.71106,84.617158233,32.8268532733,0.0,24.1713,8.65555327329
 07/24  10:00:00,774.176998236,75.0110151039,478.941813372,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/24  11:00:00,842.570822417,75.572473153,545.608968001,0.0,122.71106,88.818015033,44.9120348851,0.0,36.25695,8.65508488505
 07/24  12:00:00,877.394306141,76.2655850368,579.904747077,0.0,122.71106,88.818015033,44.9124846866,0.0,36.25695,8.65553468659
 07/24  13:00:00,886.45615395,76.9922219312,591.688536353,0.0,122.71106,84.617158233,32.8440450955,0.017677747729,24.1713,8.65506734779
