Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/24  14:00:00,905.764624391,77.7760854716,610.034076071,0.0,122.71106,84.617158233,32.8268174195,0.0,24.1713,8.65551741947
 07/24  15:00:00,903.413793922,78.9919721831,612.891711337,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/24  16:00:00,902.350979426,80.0473132806,615.679718637,0.0,122.71106,73.183824,13.46715689,0.0,4.83426,8.63289689
 07/24  17:00:00,876.066871867,78.7520398897,623.890182227,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/24  18:00:00,757.427677182,72.5649505506,511.690434082,0.0,122.71106,39.942024,13.5618499538,0.0657393376605,4.83426,8.6618506161
 07/24  19:00:00,688.43399885,72.5649505506,441.828429916,0.0,122.71106,39.942024,13.5147818138,0.0,4.83426,8.68052181383
 07/24  20:00:00,546.112969473,72.5649505506,364.213939568,0.0,43.513341876,39.942024,13.5143452844,0.00883733637165,4.83426,8.67124794806
 07/24  21:00:00,105.248091156,0.0,0.0,0.0,43.513341876,39.243024,13.5057706888,0.0,4.83426,8.67151068877
 07/24  22:00:00,104.913298916,0.0,0.0,0.0,43.513341876,39.243024,13.4727071806,0.0,4.83426,8.63844718057
 07/24  23:00:00,105.820766704,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/24  24:00:00,104.900488656,0.0,0.0,0.0,43.513341876,39.243024,13.451526928,0.0,4.83426,8.61726692797
 07/25  01:00:00,104.861684507,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  02:00:00,104.851919761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  03:00:00,104.833471046,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  04:00:00,107.158575032,0.0,0.0,0.0,43.513341876,39.243024,13.4513651352,0.0,4.83426,8.61710513524
 07/25  05:00:00,97.8302256984,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  06:00:00,261.961455184,72.5649505506,99.0664456784,0.0,43.513341876,39.942024,4.94585457582,0.0915945758168,4.83426,0.02
 07/25  07:00:00,288.390189176,72.5649505506,126.273291452,0.0,43.513341876,39.942024,113.117454768,99.6504878988,4.83426,8.63270686934
 07/25  08:00:00,496.483942088,72.602937498,209.226862332,0.0,122.71106,84.617158233,33.1719170906,0.299891023605,24.1713,8.70072606704
 07/25  09:00:00,620.005719884,73.0376350778,331.127864856,0.0,122.71106,84.617158233,32.8267334852,0.0,24.1713,8.6554334852
 07/25  10:00:00,766.428942259,73.6569057318,472.048176355,0.0,122.71106,88.818015033,44.9123254713,0.0,36.25695,8.65537547129
 07/25  11:00:00,905.590101431,74.6186037033,608.885306013,0.0,122.71106,88.818015033,44.9118470248,0.0,36.25695,8.65489702475
 07/25  12:00:00,946.781162685,76.1389043623,648.983663236,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/25  13:00:00,958.446682878,77.5612938212,662.995503681,0.0,122.71106,84.617158233,32.8443125701,0.0176799556131,24.1713,8.65533261445
 07/25  14:00:00,939.328228522,78.1257492378,643.630513603,0.0,122.71106,84.617158233,32.8250371415,0.0,24.1713,8.6537371415
 07/25  15:00:00,945.268550695,79.6130238414,654.64485671,0.0,122.71106,78.0003075165,13.4895510285,0.0,4.83426,8.65529102853
 07/25  16:00:00,949.462174978,80.6790909846,662.281501024,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/25  17:00:00,914.979813888,78.9408642295,662.622151262,0.0,122.71106,39.942024,13.4673276095,0.0,4.83426,8.63306760948
 07/25  18:00:00,828.384556241,72.5649505506,581.958282974,0.0,122.71106,39.942024,13.5787292106,0.0834597355226,4.83426,8.66100947509
 07/25  19:00:00,789.825340661,72.5649505506,542.781332264,0.0,122.71106,39.942024,13.5231608124,0.00790582895064,4.83426,8.68099498341
 07/25  20:00:00,710.152319792,72.5649505506,528.13021052,0.0,43.513341876,39.942024,13.51397029,0.0093080418344,4.83426,8.67040224814
 07/25  21:00:00,104.909964031,0.0,0.0,0.0,43.513341876,39.243024,13.5047635985,0.0,4.83426,8.67050359855
 07/25  22:00:00,104.935665928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/25  23:00:00,105.821302134,0.0,0.0,0.0,43.513341876,39.243024,13.4625986279,0.0,4.83426,8.62833862794
 07/25  24:00:00,104.912501759,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  01:00:00,104.888294034,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  02:00:00,104.856315404,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  03:00:00,104.8563363,0.0,0.0,0.0,43.513341876,39.243024,13.4513683664,0.0,4.83426,8.61710836637
 07/26  04:00:00,105.353187859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  05:00:00,96.3571421967,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  06:00:00,584.242904216,72.5649505506,418.431643073,0.0,43.513341876,39.942024,13.5512324427,0.100027831853,4.83426,8.61694461089
 07/26  07:00:00,594.447133122,72.5649505506,428.725366898,0.0,43.513341876,39.942024,16.7849650607,11.9307050607,4.83426,0.02
 07/26  08:00:00,746.634099319,72.5687586499,456.447401292,0.0,122.71106,84.617158233,32.8723518449,0.0,24.1713,8.7010518449
 07/26  09:00:00,773.32944205,72.6312352885,482.804056923,0.0,122.71106,84.617158233,32.8256950928,0.0,24.1713,8.6543950928
 07/26  10:00:00,813.91717773,72.8011167438,517.789462353,0.0,122.71106,88.818015033,44.9124348793,0.0,36.25695,8.65548487933
 07/26  11:00:00,821.57758376,73.0160087851,523.809623683,0.0,122.71106,88.818015033,44.9119435457,0.0,36.25695,8.65499354572
 07/26  12:00:00,808.62150175,73.2178649642,511.462237045,0.0,122.71106,88.818015033,44.9123700506,0.0,36.25695,8.6554200506
 07/26  13:00:00,798.558820193,73.4363167363,505.175563932,0.0,122.71106,84.617158233,24.2098589228,0.0185589228428,24.1713,0.02
 07/26  14:00:00,794.447794953,73.6174046505,500.658819555,0.0,122.71106,84.617158233,32.8262297675,0.0,24.1713,8.65492976752
 07/26  15:00:00,781.85024689,73.7145448678,494.309696086,0.0,122.71106,78.0003075165,13.5032808765,0.013665200104,4.83426,8.65535567643
 07/26  16:00:00,774.945234599,73.7057778473,492.667633784,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 07/26  17:00:00,745.926242722,73.0164396424,498.216848295,0.0,122.71106,39.942024,13.467067172,0.0,4.83426,8.63280717196
 07/26  18:00:00,753.373089066,72.5649505506,506.925235659,0.0,122.71106,39.942024,13.4951143538,0.0,4.83426,8.66085435383
 07/26  19:00:00,753.703338504,72.5649505506,507.245556132,0.0,122.71106,39.942024,13.5143714888,0.0,4.83426,8.68011148875
 07/26  20:00:00,688.449889677,72.5649505506,506.352146573,0.0,43.513341876,39.942024,13.5053294759,0.0,4.83426,8.67106947594
 07/26  21:00:00,105.169163627,0.0,0.0,0.0,43.513341876,39.243024,13.5054190673,0.0,4.83426,8.67115906732
 07/26  22:00:00,104.848079274,0.0,0.0,0.0,43.513341876,39.243024,13.473427826,0.0,4.83426,8.63916782603
 07/26  23:00:00,105.712541702,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/26  24:00:00,104.818951942,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  01:00:00,104.795490283,0.0,0.0,0.0,43.513341876,39.243024,13.4512079837,0.0,4.83426,8.61694798367
 07/27  02:00:00,104.774471914,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  03:00:00,104.763964869,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  04:00:00,105.226457581,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  05:00:00,96.1935330168,0.0,0.0,0.0,43.513341876,39.243024,13.4513274824,0.0,4.83426,8.61706748242
 07/27  06:00:00,266.750870322,72.5649505506,104.945629594,0.0,43.513341876,39.942024,4.95863251763,0.104372517629,4.83426,0.02
 07/27  07:00:00,283.117465271,72.5649505506,121.19728419,0.0,43.513341876,39.942024,279.419488425,274.565228425,4.83426,0.02
 07/27  08:00:00,473.632903479,72.5649505506,186.691768651,0.0,122.71106,84.617158233,98.6170000887,57.0638827435,24.1713,17.3818173452
 07/27  09:00:00,549.290676297,72.5649505506,261.43429333,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  10:00:00,626.312175772,72.5649505506,333.455404985,0.0,122.71106,88.818015033,44.912374085,0.0,36.25695,8.65542408498
 07/27  11:00:00,635.476007205,72.6823130026,341.77076135,0.0,122.71106,88.818015033,44.9118379903,0.0,36.25695,8.65488799033
 07/27  12:00:00,686.920018129,72.9535243652,393.104183057,0.0,122.71106,88.818015033,44.9122518669,0.0,36.25695,8.65530186689
 07/27  13:00:00,692.948592808,73.0191155163,402.756506316,0.0,122.71106,84.617158233,32.8447543871,0.0186528666315,24.1713,8.65480152043
 07/27  14:00:00,755.118324724,73.6492381464,463.962142404,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 07/27  15:00:00,785.436009018,73.9904492339,500.543018924,0.0,122.71106,78.0003075165,13.4898249874,0.0,4.83426,8.65556498742
 07/27  16:00:00,813.526109526,74.3603335165,532.667460043,0.0,122.71106,73.183824,13.4671292166,0.0,4.83426,8.63286921664
 07/27  17:00:00,849.311039858,74.0657369336,601.749812915,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/27  18:00:00,705.296949638,72.5649505506,459.497797646,0.0,122.71106,39.942024,13.5797262911,0.0839592608677,4.83426,8.66150703021
 07/27  19:00:00,539.050391029,72.5649505506,294.157318341,0.0,122.71106,39.942024,13.5147381901,0.0,4.83426,8.6804781901
 07/27  20:00:00,400.72405736,72.5649505506,221.585659929,0.0,43.513341876,39.942024,13.5143724159,0.00975433163683,4.83426,8.67035808421
 07/27  21:00:00,105.013187724,0.0,0.0,0.0,43.513341876,39.243024,13.5053331106,0.0,4.83426,8.6710731106
 07/27  22:00:00,104.688965156,0.0,0.0,0.0,43.513341876,39.243024,13.473129052,0.0,4.83426,8.63886905204
 07/27  23:00:00,105.634471239,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/27  24:00:00,104.686727397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  01:00:00,104.634254557,0.0,0.0,0.0,43.513341876,39.243024,13.4514383288,0.0,4.83426,8.61717832876
 07/28  02:00:00,104.594139098,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  03:00:00,104.583401936,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  04:00:00,106.68558251,0.0,0.0,0.0,43.513341876,39.243024,13.451254489,0.0,4.83426,8.61699448895
 07/28  05:00:00,97.3745492035,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  06:00:00,160.869312837,72.5649505506,0.00794378338998,0.0,43.513341876,39.942024,142.714151281,137.859891281,4.83426,0.02
 07/28  07:00:00,160.010245589,72.5649505506,0.00426347748721,0.0,43.513341876,39.942024,585.005169206,573.555479208,4.83426,6.61542999832
 07/28  08:00:00,335.346176341,72.5649505506,50.245379335,0.0,122.71106,84.617158233,193.601441625,158.697506974,24.1713,10.7326346508
 07/28  09:00:00,442.221570481,72.5649505506,155.487788419,0.0,122.71106,84.617158233,40.3064641977,7.47998561506,24.1713,8.65517858268
 07/28  10:00:00,550.885519683,72.5649505506,258.316451497,0.0,122.71106,88.818015033,44.9145446746,0.00243584523681,36.25695,8.65515882939
 07/28  11:00:00,583.967935708,72.5651086949,289.522281594,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/28  12:00:00,609.408387584,72.6010964249,315.677507494,0.0,122.71106,88.818015033,44.912019308,0.0,36.25695,8.65506930798
 07/28  13:00:00,653.904278159,72.787418104,363.655274806,0.0,122.71106,84.617158233,32.8447677095,0.0179927565441,24.1713,8.65547495294
 07/28  14:00:00,705.988655114,73.0691368165,414.560961686,0.0,122.71106,84.617158233,32.8262602533,0.0,24.1713,8.6549602533
 07/28  15:00:00,744.521040602,73.6015287617,459.13441264,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/28  16:00:00,779.30010016,73.8142330534,498.667034061,0.0,122.71106,73.183824,13.4671067849,0.0,4.83426,8.63284678492
 07/28  17:00:00,736.186629253,73.2645496975,489.31443803,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/28  18:00:00,636.980238838,72.5649505506,391.323687855,0.0,122.71106,39.942024,13.4957604996,0.0,4.83426,8.66150049964
 07/28  19:00:00,592.015637006,72.5649505506,347.123120318,0.0,122.71106,39.942024,13.5131144115,0.0,4.83426,8.67885441146
 07/28  20:00:00,388.442781979,72.5649505506,210.165950613,0.0,43.513341876,39.942024,13.5631601787,0.0581221773702,4.83426,8.67077800136
 07/28  21:00:00,104.668599548,0.0,0.0,0.0,43.513341876,39.243024,13.5040400216,0.0,4.83426,8.66978002158
 07/28  22:00:00,104.704326008,0.0,0.0,0.0,43.513341876,39.243024,13.4733734138,0.0,4.83426,8.63911341381
 07/28  23:00:00,105.618874005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/28  24:00:00,104.635719369,0.0,0.0,0.0,43.513341876,39.243024,13.4512678935,0.0,4.83426,8.61700789352
 07/29  01:00:00,104.618423724,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  02:00:00,104.630362763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  03:00:00,104.597403795,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  04:00:00,105.00591662,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  05:00:00,96.0037604648,0.0,0.0,0.0,43.513341876,39.243024,13.4451073114,0.0,4.83426,8.61084731137
 07/29  06:00:00,87.0803435643,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  07:00:00,87.0403941746,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  08:00:00,87.1751382601,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  09:00:00,87.3336349308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  10:00:00,87.4292777931,0.0,0.0,0.0,43.513341876,39.243024,13.4511981423,0.0,4.83426,8.61693814233
 07/29  11:00:00,88.257871496,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  12:00:00,87.4526743585,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  13:00:00,91.4487067396,3.11381510499,0.789623340782,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  14:00:00,287.917801839,8.61130991422,189.475942969,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  15:00:00,288.110791778,6.426398342,191.925916205,0.0,43.513341876,39.243024,13.4451160588,0.0,4.83426,8.61085605879
 07/29  16:00:00,423.148304928,10.646627412,321.457251843,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  17:00:00,404.775607158,8.4032697425,305.427889394,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  18:00:00,456.235322891,9.06191512068,355.559176989,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  19:00:00,352.167166237,3.71505920607,257.356957928,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  20:00:00,271.01795907,3.05351126988,163.234114511,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  21:00:00,105.312861932,0.0,0.0,0.0,43.513341876,39.243024,13.4450189624,0.0,4.83426,8.61075896243
 07/29  22:00:00,104.895064224,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  23:00:00,105.677118747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/29  24:00:00,104.775209171,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  01:00:00,104.721669169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  02:00:00,104.683533244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  03:00:00,104.655882963,0.0,0.0,0.0,43.513341876,39.243024,13.4451044009,0.0,4.83426,8.61084440092
 07/30  04:00:00,105.075042763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  05:00:00,96.0581632928,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  06:00:00,87.1624837208,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  07:00:00,87.1248491876,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  08:00:00,87.2413827442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  09:00:00,87.3704365191,0.0,0.0,0.0,43.513341876,39.243024,13.4512467316,0.0,4.83426,8.61698673162
 07/30  10:00:00,87.4542559411,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  11:00:00,88.269368421,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  12:00:00,169.557662593,2.62382125037,78.5328367563,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  13:00:00,292.470021327,8.42820518896,194.113668305,0.0,43.513341876,39.243024,13.4513433879,0.0,4.83426,8.61708338786
 07/30  14:00:00,299.48673175,8.71716924206,200.850315272,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  15:00:00,385.803097297,7.44156304007,287.475831348,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  16:00:00,446.245395301,10.7104003502,344.096230813,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  17:00:00,397.213473478,8.27643125951,297.868933915,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  18:00:00,425.44236934,8.43250842088,325.39104254,0.0,43.513341876,39.243024,13.4450897891,0.0,4.83426,8.61082978908
 07/30  19:00:00,324.407358297,3.70145876154,229.803699441,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  20:00:00,209.919028706,2.03561587204,103.823198255,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  21:00:00,158.089553776,1.36151336633,50.7196126147,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  22:00:00,104.873977761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  23:00:00,105.705809041,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/30  24:00:00,104.840788967,0.0,0.0,0.0,43.513341876,39.243024,13.4449847575,0.0,4.83426,8.61072475754
 07/31  01:00:00,104.804900844,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  02:00:00,104.796652112,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  03:00:00,104.799918652,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  04:00:00,105.282005982,0.0,0.0,0.0,43.513341876,39.243024,13.4512395402,0.0,4.83426,8.61697954019
 07/31  05:00:00,99.2328341531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  06:00:00,257.547900803,72.5649505506,95.7214761554,0.0,43.513341876,39.942024,4.96360330386,0.109343303861,4.83426,0.02
 07/31  07:00:00,277.671997358,72.5649505506,115.801065952,0.0,43.513341876,39.942024,227.996046819,214.529473119,4.83426,8.63231369994
 07/31  08:00:00,457.00896568,72.5682806767,170.268598177,0.0,122.71106,84.617158233,80.9481184839,48.0767144672,24.1713,8.70010401661
 07/31  09:00:00,559.005789342,72.6677830956,270.952011524,0.0,122.71106,84.617158233,32.9242397541,0.0980276593097,24.1713,8.65491209474
 07/31  10:00:00,701.953547464,72.8585129382,408.23723065,0.0,122.71106,88.818015033,44.9118137679,0.0,36.25695,8.65486376795
 07/31  11:00:00,859.963518779,73.4121627768,563.553047741,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 07/31  12:00:00,890.487612849,74.3279295422,594.218488396,0.0,122.71106,88.818015033,44.9116939018,0.0,36.25695,8.65474390183
 07/31  13:00:00,901.892139173,75.3107643288,609.262604855,0.0,122.71106,84.617158233,32.8443336588,0.0179167916435,24.1713,8.65511686712
 07/31  14:00:00,905.870625205,76.0715878142,612.711343501,0.0,122.71106,84.617158233,32.8258768433,0.0,24.1713,8.65457684327
 07/31  15:00:00,896.260422861,76.3260841822,609.592940601,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 07/31  16:00:00,885.603176148,76.7039376394,603.584988412,0.0,122.71106,73.183824,13.466981596,0.0,4.83426,8.63272159602
 07/31  17:00:00,830.175451586,75.5990734971,582.939251735,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 07/31  18:00:00,668.337609577,72.5649505506,424.298568827,0.0,122.71106,39.942024,13.4955037504,0.0,4.83426,8.66124375043
 07/31  19:00:00,627.118016236,72.5649505506,382.456678848,0.0,122.71106,39.942024,13.5143540224,0.0,4.83426,8.68009402241
 07/31  20:00:00,497.425551464,72.5649505506,317.912517766,0.0,43.513341876,39.942024,13.5123111372,0.00930495625096,4.83426,8.66874618096
 07/31  21:00:00,105.190619298,0.0,0.0,0.0,43.513341876,39.243024,13.5049991806,0.0,4.83426,8.67073918059
 07/31  22:00:00,104.862517391,0.0,0.0,0.0,43.513341876,39.243024,13.4728954369,0.0,4.83426,8.63863543693
 07/31  23:00:00,105.761536747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 07/31  24:00:00,104.865006633,0.0,0.0,0.0,43.513341876,39.243024,13.4511483923,0.0,4.83426,8.61688839234
 08/01  01:00:00,104.843138944,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  02:00:00,104.819628353,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  03:00:00,104.794627761,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  04:00:00,107.125215754,0.0,0.0,0.0,43.513341876,39.243024,13.4512191864,0.0,4.83426,8.6169591864
 08/01  05:00:00,100.776271451,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  06:00:00,331.911281204,72.5649505506,168.455079795,0.0,43.513341876,39.942024,4.95230469849,0.0980446984916,4.83426,0.02
 08/01  07:00:00,327.90900557,72.5649505506,165.3989151,0.0,43.513341876,39.942024,206.957530629,193.490937584,4.83426,8.63233304519
 08/01  08:00:00,471.098616806,72.5819389148,184.181995776,0.0,122.71106,84.617158233,85.8932135816,53.0224402991,24.1713,8.69947328246
 08/01  09:00:00,488.165247837,72.6884866321,200.921696115,0.0,122.71106,84.617158233,50.0269356025,17.2005693614,24.1713,8.65506624105
 08/01  10:00:00,511.800932318,72.697578945,220.123749919,0.0,122.71106,88.818015033,51.3811159976,6.46964999296,36.25695,8.65451600469
 08/01  11:00:00,563.19127217,72.8133873753,269.981336435,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/01  12:00:00,637.788439314,73.4387719914,344.229735986,0.0,122.71106,88.818015033,44.9118269285,0.0,36.25695,8.65487692851
 08/01  13:00:00,724.389985364,74.0983842791,433.709892633,0.0,122.71106,84.617158233,32.8414926166,0.0158613422866,24.1713,8.65433127427
 08/01  14:00:00,776.521827139,74.5550061791,485.067570755,0.0,122.71106,84.617158233,32.8259904936,0.0,24.1713,8.65469049361
 08/01  15:00:00,792.290391183,74.8708338274,506.890575559,0.0,122.71106,78.0003075165,13.4951399451,0.00582567726464,4.83426,8.65505426788
 08/01  16:00:00,787.698344051,75.5438374621,506.426004764,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/01  17:00:00,613.809235472,74.0394973825,368.933410502,0.0,122.71106,39.942024,14.85812591,1.39119560008,4.83426,8.63267030996
 08/01  18:00:00,487.716458134,72.5649505506,245.109875471,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/01  19:00:00,496.842434211,72.5649505506,253.950416055,0.0,122.71106,39.942024,22.172316871,0.0,4.83426,17.338056871
 08/01  20:00:00,333.357957959,72.5649505506,156.241631168,0.0,43.513341876,39.942024,13.5114302243,0.00717983822741,4.83426,8.66999038606
 08/01  21:00:00,104.591180706,0.0,0.0,0.0,43.513341876,39.243024,13.5042823655,0.0,4.83426,8.67002236548
 08/01  22:00:00,104.656139903,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/01  23:00:00,105.570673174,0.0,0.0,0.0,43.513341876,39.243024,13.462019101,0.0,4.83426,8.62775910096
 08/01  24:00:00,104.694275178,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  01:00:00,104.702071091,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  02:00:00,104.69822465,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  03:00:00,104.694275208,0.0,0.0,0.0,43.513341876,39.243024,13.451319614,0.0,4.83426,8.61705961397
 08/02  04:00:00,105.155859747,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  05:00:00,99.1702831839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  06:00:00,306.463982039,72.5649505506,144.070317425,0.0,43.513341876,39.942024,4.94455445969,0.0902944596892,4.83426,0.02
 08/02  07:00:00,339.244760348,72.5649505506,176.580915853,0.0,43.513341876,39.942024,293.088507763,279.621519126,4.83426,8.63272863734
 08/02  08:00:00,554.08613436,72.5649505506,266.154467422,0.0,122.71106,84.617158233,117.324739543,84.4538409358,24.1713,8.69959860764
 08/02  09:00:00,619.058659368,72.5649505506,330.332054906,0.0,122.71106,84.617158233,52.3970490856,19.5707018063,24.1713,8.65504727929
 08/02  10:00:00,716.61581657,72.5649505506,422.67223979,0.0,122.71106,88.818015033,45.1751797642,0.263252706439,36.25695,8.65497705772
 08/02  11:00:00,725.217515835,72.5818530643,430.486621772,0.0,122.71106,88.818015033,44.9117926575,0.0,36.25695,8.65484265747
 08/02  12:00:00,736.600819511,72.7832751768,442.76435355,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/02  13:00:00,845.499167949,73.161736762,554.544485183,0.0,122.71106,84.617158233,32.8426120378,0.0170228713196,24.1713,8.65428916643
 08/02  14:00:00,883.66127913,73.4873501764,592.052103805,0.0,122.71106,84.617158233,32.8259400246,0.0,24.1713,8.65464002464
 08/02  15:00:00,882.672926391,73.7703631182,597.514707657,0.0,122.71106,78.0003075165,13.4892548842,0.0,4.83426,8.65499488421
 08/02  16:00:00,877.728307434,74.2691703437,597.09882938,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/02  17:00:00,826.309155628,73.6324137148,580.219263249,0.0,122.71106,39.942024,13.4666987156,0.0,4.83426,8.63243871564
 08/02  18:00:00,723.108036084,72.5649505506,478.161648236,0.0,122.71106,39.942024,13.4947818922,0.0,4.83426,8.66052189221
 08/02  19:00:00,712.400992786,72.5649505506,466.648955641,0.0,122.71106,39.942024,13.5463658651,0.0325588585791,4.83426,8.6795470065
 08/02  20:00:00,588.273052601,72.5649505506,404.624335522,0.0,43.513341876,39.942024,13.5122468518,0.00833700233464,4.83426,8.66964984949
 08/02  21:00:00,105.136249301,0.0,0.0,0.0,43.513341876,39.243024,13.5039329648,0.0,4.83426,8.66967296479
 08/02  22:00:00,104.81451854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/02  23:00:00,105.690555657,0.0,0.0,0.0,43.513341876,39.243024,13.463756398,0.0,4.83426,8.62949639805
 08/02  24:00:00,104.770736407,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  01:00:00,104.75144529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  02:00:00,104.746887347,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  03:00:00,104.724935022,0.0,0.0,0.0,43.513341876,39.243024,13.4513091967,0.0,4.83426,8.6170491967
 08/03  04:00:00,105.173332839,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  05:00:00,99.1635086226,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  06:00:00,296.449946249,72.5649505506,134.253137263,0.0,43.513341876,39.942024,4.95945003253,0.105190032534,4.83426,0.02
 08/03  07:00:00,312.081604603,72.5649505506,149.780133932,0.0,43.513341876,39.942024,256.85771194,243.390746377,4.83426,8.63270556382
 08/03  08:00:00,530.226783111,72.5649505506,242.567480942,0.0,122.71106,84.617158233,94.7503196729,61.8795075664,24.1713,8.69951210645
 08/03  09:00:00,727.680435341,72.6009678384,437.637237599,0.0,122.71106,84.617158233,34.3491465286,1.52288878075,24.1713,8.65495774784
 08/03  10:00:00,829.936515856,72.6812076456,534.035873672,0.0,122.71106,88.818015033,44.9113123831,0.0,36.25695,8.65436238313
 08/03  11:00:00,879.052725922,72.9372392212,582.015458635,0.0,122.71106,88.818015033,44.9116560566,0.0,36.25695,8.65470605659
 08/03  12:00:00,895.907435332,73.8687302026,599.249262834,0.0,122.71106,88.818015033,41.7245162568,0.0,36.25695,5.46756625682
 08/03  13:00:00,888.775787272,74.8549837032,595.021050983,0.0,122.71106,84.617158233,27.394970801,0.0184242642644,24.1713,3.2052465367
 08/03  14:00:00,888.256694799,75.5192088095,593.865571364,0.0,122.71106,84.617158233,32.8257866866,0.0,24.1713,8.65448668658
 08/03  15:00:00,889.923554387,76.4128798065,601.104029684,0.0,122.71106,78.0003075165,13.4890922212,0.0,4.83426,8.65483222116
 08/03  16:00:00,864.486973706,77.4004308794,579.299241131,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/03  17:00:00,806.063021158,76.3731617697,554.737072064,0.0,122.71106,39.942024,13.4669224038,0.0,4.83426,8.6326624038
 08/03  18:00:00,765.144367989,72.5649505506,517.508823861,0.0,122.71106,39.942024,13.4945064217,0.0,4.83426,8.66024642173
 08/03  19:00:00,761.872144888,72.5649505506,514.069456926,0.0,122.71106,39.942024,13.5138462198,0.0,4.83426,8.67958621985
 08/03  20:00:00,668.7717996,72.5649505506,483.975565794,0.0,43.513341876,39.942024,13.512217504,0.0076071505484,4.83426,8.67035035345
 08/03  21:00:00,105.177978119,0.0,0.0,0.0,43.513341876,39.243024,13.5046236673,0.0,4.83426,8.67036366734
 08/03  22:00:00,104.83549349,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/03  23:00:00,105.685352245,0.0,0.0,0.0,43.513341876,39.243024,13.4634989327,0.0,4.83426,8.62923893273
 08/03  24:00:00,104.76102686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  01:00:00,104.741334723,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  02:00:00,104.717897595,0.0,0.0,0.0,43.513341876,39.243024,13.4511797727,0.0,4.83426,8.61691977274
 08/04  03:00:00,104.717802626,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  04:00:00,106.97895587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  05:00:00,100.630703398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  06:00:00,238.48478837,72.5649505506,76.3594874166,0.0,43.513341876,39.942024,13.5718240568,0.12058941496,4.83426,8.6169746418
 08/04  07:00:00,290.641832993,72.5649505506,128.61341702,0.0,43.513341876,39.942024,252.293593256,247.439333256,4.83426,0.02
 08/04  08:00:00,528.690758047,72.5649505506,241.04157403,0.0,122.71106,84.617158233,92.3699859145,59.4990442294,24.1713,8.69964168506
 08/04  09:00:00,651.651579761,72.5821038259,362.47799783,0.0,122.71106,84.617158233,41.2715110268,8.4454738007,24.1713,8.65473722608
 08/04  10:00:00,799.084038266,72.6884169315,504.051639193,0.0,122.71106,88.818015033,44.9115704224,0.0,36.25695,8.65462042238
 08/04  11:00:00,875.929941147,73.1480319882,578.834709529,0.0,122.71106,88.818015033,44.9114188489,0.0,36.25695,8.6544688489
 08/04  12:00:00,914.5904212,73.8133589587,617.729786945,0.0,122.71106,88.818015033,44.9117561183,0.0,36.25695,8.65480611828
 08/04  13:00:00,927.565018505,75.04993243,633.816719424,0.0,122.71106,84.617158233,24.2091962171,0.0178962171051,24.1713,0.02
 08/04  14:00:00,937.001928504,75.6164987523,642.251228407,0.0,122.71106,84.617158233,32.8255362044,0.0,24.1713,8.6542362044
 08/04  15:00:00,930.392670999,76.5275071807,641.022853131,0.0,122.71106,78.0003075165,13.4888314945,0.0,4.83426,8.65457149446
 08/04  16:00:00,923.212874294,77.7794072948,637.731722764,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/04  17:00:00,895.40412873,76.7510461212,644.444794379,0.0,122.71106,39.942024,13.4665001139,0.0,4.83426,8.63224011389
 08/04  18:00:00,820.41090514,72.5649505506,574.077208596,0.0,122.71106,39.942024,13.5523193763,0.0571828365909,4.83426,8.6608765397
 08/04  19:00:00,785.981490066,72.5649505506,539.511575334,0.0,122.71106,39.942024,13.547087316,0.0332974012445,4.83426,8.67952991476
 08/04  20:00:00,669.537892036,72.5649505506,485.465781606,0.0,43.513341876,39.942024,13.5309002709,0.0275411349213,4.83426,8.66909913596
 08/04  21:00:00,104.805724425,0.0,0.0,0.0,43.513341876,39.243024,13.5040610349,0.0,4.83426,8.66980103486
 08/04  22:00:00,104.832383574,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/04  23:00:00,105.721086778,0.0,0.0,0.0,43.513341876,39.243024,13.4636418172,0.0,4.83426,8.62938181722
 08/04  24:00:00,104.819147101,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  01:00:00,104.810779336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  02:00:00,104.787093225,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  03:00:00,104.751282643,0.0,0.0,0.0,43.513341876,39.243024,13.4449405044,0.0,4.83426,8.61068050443
 08/05  04:00:00,105.198685632,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  05:00:00,99.1654754812,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  06:00:00,87.2393345231,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  07:00:00,87.1752054803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  08:00:00,87.25217469,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  09:00:00,87.3923884885,0.0,0.0,0.0,43.513341876,39.243024,13.4510280312,0.0,4.83426,8.61676803118
 08/05  10:00:00,87.4825135823,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  11:00:00,88.3262560859,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  12:00:00,358.814841696,7.22969563061,261.345107726,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  13:00:00,358.625453238,6.43236347066,262.056017466,0.0,43.513341876,39.243024,13.4450366336,0.0,4.83426,8.61077663364
 08/05  14:00:00,412.102047749,7.77378668899,313.72591985,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  15:00:00,477.169336501,8.42958443616,377.590854043,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  16:00:00,459.023537849,10.5017939368,357.66222459,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  17:00:00,556.744586839,10.9722537196,454.009560711,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  18:00:00,486.585876536,8.07193992009,387.384108383,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  19:00:00,486.181065186,4.13063406094,389.602391965,0.0,43.513341876,39.243024,13.4450335212,0.0,4.83426,8.61077352118
 08/05  20:00:00,324.665344476,2.4399962191,214.05889556,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  21:00:00,105.257839493,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  22:00:00,104.859753743,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  23:00:00,105.689528699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/05  24:00:00,104.840596375,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  01:00:00,104.819688806,0.0,0.0,0.0,43.513341876,39.243024,13.4449316449,0.0,4.83426,8.61067164486
 08/06  02:00:00,104.785386807,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  03:00:00,104.750663711,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  04:00:00,105.199332565,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  05:00:00,99.1904994685,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  06:00:00,87.2640142076,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  07:00:00,87.1725509809,0.0,0.0,0.0,43.513341876,39.243024,13.4449697782,0.0,4.83426,8.61070977815
 08/06  08:00:00,87.2339162655,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  09:00:00,87.3651816657,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  10:00:00,87.4968839495,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  11:00:00,206.603391943,1.06696277027,116.027332976,0.0,43.513341876,39.243024,13.4512319928,0.0,4.83426,8.61697199281
 08/06  12:00:00,349.211355249,2.28357590149,256.873692343,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  13:00:00,395.821007237,2.7291973859,302.617652857,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  14:00:00,456.176861515,8.04588477726,357.106176576,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  15:00:00,476.86330366,7.49621954741,378.224900845,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  16:00:00,435.483148745,7.88619149608,337.010582994,0.0,43.513341876,39.243024,13.4449626741,0.0,4.83426,8.61070267411
 08/06  17:00:00,422.475581293,7.49128453157,324.508984397,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  18:00:00,402.687398213,6.08886967074,306.300414143,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  19:00:00,472.143381325,4.28697872896,376.127933654,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  20:00:00,328.629473381,1.54404240885,219.070112783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  21:00:00,250.215216433,1.13420635392,142.121176223,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  22:00:00,104.946665865,0.0,0.0,0.0,43.513341876,39.243024,13.4450000451,0.0,4.83426,8.61074004506
 08/06  23:00:00,105.740195289,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/06  24:00:00,104.879456147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  01:00:00,104.853753678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  02:00:00,104.841070454,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  03:00:00,104.832554107,0.0,0.0,0.0,43.513341876,39.243024,13.4509979488,0.0,4.83426,8.61673794879
 08/07  04:00:00,105.309619492,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  05:00:00,99.2901290385,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  06:00:00,504.476589654,72.5649505506,339.595202771,0.0,43.513341876,39.942024,4.9461767481,0.0919167480993,4.83426,0.02
 08/07  07:00:00,569.060965764,72.5649505506,403.58013117,0.0,43.513341876,39.942024,79.6353826282,66.1687958574,4.83426,8.63232677088
 08/07  08:00:00,784.501502657,72.676409205,493.506240065,0.0,122.71106,84.617158233,32.8706025082,0.0,24.1713,8.69930250817
 08/07  09:00:00,812.514343712,73.2050432835,519.131894324,0.0,122.71106,84.617158233,32.8258662063,0.0,24.1713,8.65456620625
 08/07  10:00:00,895.397846509,74.313810869,596.496351147,0.0,122.71106,88.818015033,44.9113451988,0.0,36.25695,8.65439519878
 08/07  11:00:00,953.308293816,75.6475536912,651.775104259,0.0,122.71106,88.818015033,44.9116614145,0.0,36.25695,8.65471141447
 08/07  12:00:00,970.962678241,77.004628476,669.221451368,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/07  13:00:00,965.082424959,78.4197514094,666.150744267,0.0,122.71106,84.617158233,32.8436883722,0.0182667146298,24.1713,8.65412165754
 08/07  14:00:00,960.950151788,79.7402371329,660.423090562,0.0,122.71106,84.617158233,32.8257358921,0.0,24.1713,8.65443589213
 08/07  15:00:00,962.875253922,80.2979376123,668.783867517,0.0,122.71106,78.0003075165,13.4890126401,0.0,4.83426,8.65475264012
 08/07  16:00:00,956.349684798,81.0174011691,667.034692373,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/07  17:00:00,911.336132389,78.8180583122,657.552986442,0.0,122.71106,39.942024,13.4665541067,0.0,4.83426,8.6322941067
 08/07  18:00:00,829.735440802,72.5649505506,582.247778451,0.0,122.71106,39.942024,13.5789066104,0.084451215302,4.83426,8.6601953951
 08/07  19:00:00,795.311133587,72.5649505506,547.074815159,0.0,122.71106,39.942024,13.5211210534,0.0084911688155,4.83426,8.67836988461
 08/07  20:00:00,713.719127808,72.5649505506,527.036947726,0.0,43.513341876,39.942024,13.5121687071,0.00870274903182,4.83426,8.66920595809
 08/07  21:00:00,105.356276505,0.0,0.0,0.0,43.513341876,39.243024,13.5034546616,0.0,4.83426,8.66919466161
 08/07  22:00:00,104.962743432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/07  23:00:00,105.821593263,0.0,0.0,0.0,43.513341876,39.243024,13.4634543362,0.0,4.83426,8.62919433622
 08/07  24:00:00,104.98689146,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  01:00:00,104.947494292,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  02:00:00,104.961785519,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  03:00:00,104.955589579,0.0,0.0,0.0,43.513341876,39.243024,13.4510438377,0.0,4.83426,8.61678383773
 08/08  04:00:00,107.489982219,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  05:00:00,101.201574735,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  06:00:00,679.953981023,72.5649505506,510.730299944,0.0,43.513341876,39.942024,4.86470067505,0.0104406750479,4.83426,0.02
 08/08  07:00:00,688.894105387,72.6054751412,519.810790653,0.0,43.513341876,39.942024,13.4663584047,0.0,4.83426,8.63209840474
 08/08  08:00:00,870.676176005,73.5163915014,576.293942183,0.0,122.71106,84.617158233,32.8708432869,0.0,24.1713,8.69954328689
 08/08  09:00:00,877.256527704,74.1544519733,582.833217978,0.0,122.71106,84.617158233,32.8256623555,0.0,24.1713,8.65436235554
 08/08  10:00:00,904.509020948,75.1125867131,604.149946075,0.0,122.71106,88.818015033,44.9116231587,0.0,36.25695,8.65467315869
 08/08  11:00:00,930.427421815,76.325979318,627.443228277,0.0,122.71106,88.818015033,44.9110280698,0.0,36.25695,8.65407806976
 08/08  12:00:00,946.434936541,76.9785624784,643.395199907,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/08  13:00:00,946.36691677,78.5715784929,645.75661831,0.0,122.71106,84.617158233,32.8441077447,0.0184214423502,24.1713,8.65438630236
 08/08  14:00:00,943.469115327,79.6811432388,641.706232424,0.0,122.71106,84.617158233,32.8259966583,0.0,24.1713,8.65469665832
 08/08  15:00:00,933.634366707,79.2823505573,638.91681191,0.0,122.71106,78.0003075165,13.4883612811,0.0,4.83426,8.65410128111
 08/08  16:00:00,917.968003017,78.8283164233,628.796538425,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/08  17:00:00,871.257798245,77.6641518823,617.115996312,0.0,122.71106,39.942024,13.4662809971,0.0,4.83426,8.63202099714
 08/08  18:00:00,774.775629476,72.5649505506,526.433829019,0.0,122.71106,39.942024,13.5631785625,0.0684826856211,4.83426,8.66043587684
 08/08  19:00:00,771.662868763,72.5649505506,522.64475614,0.0,122.71106,39.942024,13.5128424732,0.0,4.83426,8.67858247325
 08/08  20:00:00,713.904909081,72.5649505506,527.164142308,0.0,43.513341876,39.942024,13.5036852456,0.0,4.83426,8.66942524558
 08/08  21:00:00,105.028072183,0.0,0.0,0.0,43.513341876,39.243024,13.5036684431,0.0,4.83426,8.66940844308
 08/08  22:00:00,105.051873263,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/08  23:00:00,105.900319232,0.0,0.0,0.0,43.513341876,39.243024,13.4620893395,0.0,4.83426,8.62782933948
 08/08  24:00:00,105.033842328,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  01:00:00,105.026867308,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  02:00:00,105.021963152,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  03:00:00,104.999043271,0.0,0.0,0.0,43.513341876,39.243024,13.4510046649,0.0,4.83426,8.61674466493
 08/09  04:00:00,105.4900055,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  05:00:00,102.447304381,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  06:00:00,670.269046462,72.5649505506,502.16796845,0.0,43.513341876,39.942024,4.87400445945,0.0197444594529,4.83426,0.02
 08/09  07:00:00,670.082304689,72.5649505506,501.983403796,0.0,43.513341876,39.942024,13.4665898895,0.0,4.83426,8.63232988951
 08/09  08:00:00,796.570539933,73.1332726599,502.94762874,0.0,122.71106,84.617158233,32.8702044885,0.0,24.1713,8.69890448848
 08/09  09:00:00,823.022687363,73.7779556743,528.290308861,0.0,122.71106,84.617158233,32.8258657262,0.0,24.1713,8.65456572616
 08/09  10:00:00,842.621361069,74.3428894027,542.980245097,0.0,122.71106,88.818015033,44.9109174533,0.0,36.25695,8.65396745329
 08/09  11:00:00,844.895503954,75.3316404728,543.674381643,0.0,122.71106,88.818015033,44.9112192714,0.0,36.25695,8.65426927145
 08/09  12:00:00,843.325914308,76.7163798752,541.935697323,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/09  13:00:00,836.155541085,77.9031555704,537.835476416,0.0,122.71106,84.617158233,32.8447310826,0.0188574431092,24.1713,8.65457363952
 08/09  14:00:00,848.585075506,78.5039596198,549.431013151,0.0,122.71106,84.617158233,32.8252747264,0.0,24.1713,8.65397472637
 08/09  15:00:00,849.337758311,79.1139767401,556.471392575,0.0,122.71106,78.0003075165,13.4885368048,0.0,4.83426,8.65427680479
 08/09  16:00:00,843.714034606,79.3013825795,555.998194776,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/09  17:00:00,817.182627001,78.237143344,564.226032929,0.0,122.71106,39.942024,13.466471239,0.0,4.83426,8.632211239
 08/09  18:00:00,770.295295106,72.5649505506,523.095662996,0.0,122.71106,39.942024,13.5413056944,0.0464449083228,4.83426,8.66060078612
 08/09  19:00:00,764.320910545,72.5649505506,516.239401079,0.0,122.71106,39.942024,13.5129833971,0.0,4.83426,8.67872339714
 08/09  20:00:00,679.950073406,72.5649505506,494.694990494,0.0,43.513341876,39.942024,13.5230144934,0.0191275346441,4.83426,8.66962695874
 08/09  21:00:00,105.212560633,0.0,0.0,0.0,43.513341876,39.243024,13.5038068948,0.0,4.83426,8.66954689484
 08/09  22:00:00,104.896779057,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/09  23:00:00,105.75362875,0.0,0.0,0.0,43.513341876,39.243024,13.4633726524,0.0,4.83426,8.62911265239
 08/09  24:00:00,104.841942644,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  01:00:00,104.821948431,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  02:00:00,104.816817306,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  03:00:00,104.812010648,0.0,0.0,0.0,43.513341876,39.243024,13.4511765486,0.0,4.83426,8.61691654859
 08/10  04:00:00,105.315168822,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  05:00:00,102.303806301,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  06:00:00,505.228589847,72.5649505506,340.342813541,0.0,43.513341876,39.942024,4.97675041519,0.122490415186,4.83426,0.02
 08/10  07:00:00,534.354281414,72.5649505506,369.343259503,0.0,43.513341876,39.942024,56.4168208734,42.9500598595,4.83426,8.63250101391
 08/10  08:00:00,669.673550935,72.6206429341,380.415146842,0.0,122.71106,84.617158233,32.8702960978,0.0,24.1713,8.69899609776
 08/10  09:00:00,699.750460973,72.8623901974,410.070666452,0.0,122.71106,84.617158233,32.8242586396,0.0,24.1713,8.65295863964
 08/10  10:00:00,704.936064977,73.2317776993,410.932220654,0.0,122.71106,88.818015033,44.9110395135,0.0,36.25695,8.65408951354
 08/10  11:00:00,705.854486411,74.0114234586,410.633729734,0.0,122.71106,88.818015033,44.9113380613,0.0,36.25695,8.6543880613
 08/10  12:00:00,792.229384731,75.1293303883,496.465442188,0.0,122.71106,88.818015033,40.6675478221,0.0,36.25695,4.41059782206
 08/10  13:00:00,849.115657532,76.0946099827,556.290313199,0.0,122.71106,84.617158233,28.4508750679,0.0177326884111,24.1713,4.26184237951
 08/10  14:00:00,839.76298976,76.502528715,546.852174852,0.0,122.71106,84.617158233,32.8253820478,0.0,24.1713,8.65408204781
 08/10  15:00:00,840.70193626,77.0050296352,553.854023699,0.0,122.71106,78.0003075165,13.4886407756,0.0,4.83426,8.65438077557
 08/10  16:00:00,773.332411645,77.6344314416,491.515320573,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/10  17:00:00,675.9596126,76.5556966735,428.913029433,0.0,122.71106,39.942024,13.4665879813,0.0,4.83426,8.63232798129
 08/10  18:00:00,533.519704192,72.5649505506,290.806106152,0.0,122.71106,39.942024,13.493956355,0.0,4.83426,8.65969635497
 08/10  19:00:00,428.460163221,72.5649505506,183.064619403,0.0,122.71106,39.942024,13.5130576026,0.0,4.83426,8.6787976026
 08/10  20:00:00,296.350285876,72.5649505506,116.27712844,0.0,43.513341876,39.942024,13.5136197878,0.00971231388506,4.83426,8.66964747394
 08/10  21:00:00,104.921424254,0.0,0.0,0.0,43.513341876,39.243024,13.5038797064,0.0,4.83426,8.66961970638
 08/10  22:00:00,104.633575477,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/10  23:00:00,105.570314623,0.0,0.0,0.0,43.513341876,39.243024,13.4634685429,0.0,4.83426,8.62920854291
 08/10  24:00:00,104.649045117,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  01:00:00,104.633448905,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  02:00:00,104.595061609,0.0,0.0,0.0,43.513341876,39.243024,13.4509883293,0.0,4.83426,8.61672832931
 08/11  03:00:00,104.556006854,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  04:00:00,106.656936059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  05:00:00,103.345602363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
