Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/11  06:00:00,160.878903464,72.5649505506,0.00812074534188,0.0,43.513341876,39.942024,163.22604998,149.775041933,4.83426,8.61674804653
 08/11  07:00:00,160.02484488,72.5649505506,0.00446730880701,0.0,43.513341876,39.942024,641.285114761,636.430854761,4.83426,0.02
 08/11  08:00:00,284.164890058,72.5649505506,0.0,0.0,122.71106,84.617158233,352.617335867,319.74699389,24.1713,8.69904197762
 08/11  09:00:00,318.372883364,72.5649505506,33.5700229614,0.0,122.71106,84.617158233,206.668632135,173.84346369,24.1713,8.65386844476
 08/11  10:00:00,402.853408268,72.5665134245,112.277983072,0.0,122.71106,88.818015033,88.7428670893,43.8317566854,36.25695,8.65416040384
 08/11  11:00:00,460.919028049,72.662461986,168.378220971,0.0,122.71106,88.818015033,45.4128828378,0.50147811665,36.25695,8.65445472111
 08/11  12:00:00,502.457942229,73.1057672681,210.047455214,0.0,122.71106,88.818015033,44.9107982401,0.0,36.25695,8.65384824005
 08/11  13:00:00,547.659622835,73.7318110114,258.444885996,0.0,122.71106,84.617158233,24.2063998189,0.0150998188919,24.1713,0.02
 08/11  14:00:00,585.570256225,74.0859874467,295.504903565,0.0,122.71106,84.617158233,32.8254396558,0.0,24.1713,8.65413965584
 08/11  15:00:00,606.256951967,74.3411620762,322.385889731,0.0,122.71106,78.0003075165,13.4942485404,0.00555449995441,4.83426,8.65443404045
 08/11  16:00:00,653.93357652,75.0237046076,374.091448327,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/11  17:00:00,645.740949937,74.589486278,399.345919201,0.0,122.71106,39.942024,13.4666525516,0.0,4.83426,8.63239255157
 08/11  18:00:00,508.454672468,72.5649505506,264.997099558,0.0,122.71106,39.942024,13.49399753,0.0,4.83426,8.65973753001
 08/11  19:00:00,400.609174092,72.5649505506,155.707192755,0.0,122.71106,39.942024,13.5131551881,0.0,4.83426,8.67889518811
 08/11  20:00:00,243.11507988,72.5649505506,64.178213309,0.0,43.513341876,39.942024,13.5213530347,0.0173658689296,4.83426,8.66972716574
 08/11  21:00:00,104.516728317,0.0,0.0,0.0,43.513341876,39.243024,13.5039027478,0.0,4.83426,8.66964274778
 08/11  22:00:00,104.585319199,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/11  23:00:00,105.530439782,0.0,0.0,0.0,43.513341876,39.243024,13.463514117,0.0,4.83426,8.62925411703
 08/11  24:00:00,104.597313617,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  01:00:00,104.565916066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  02:00:00,104.5504703,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  03:00:00,104.545160018,0.0,0.0,0.0,43.513341876,39.243024,13.444840152,0.0,4.83426,8.61058015203
 08/12  04:00:00,104.95570754,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  05:00:00,101.92580757,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  06:00:00,87.0386437676,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  07:00:00,86.954041412,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  08:00:00,87.002521633,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  09:00:00,87.165720556,0.0,0.0,0.0,43.513341876,39.243024,13.4510856853,0.0,4.83426,8.61682568534
 08/12  10:00:00,87.2986505872,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  11:00:00,88.1602343048,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  12:00:00,87.3498584488,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  13:00:00,87.453844739,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  14:00:00,87.4870767398,0.0,0.0,0.0,43.513341876,39.243024,13.4448707668,0.0,4.83426,8.61061076682
 08/12  15:00:00,123.515147556,0.618761042949,34.9447484659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  16:00:00,258.032867641,2.64559560264,166.112816017,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  17:00:00,260.358087638,2.42512930242,168.757921051,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  18:00:00,263.078473505,2.53407690067,171.356230942,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  19:00:00,161.873576487,1.10490260481,69.3184500659,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  20:00:00,105.48829229,0.0,0.0,0.0,43.513341876,39.243024,13.4448840954,0.0,4.83426,8.61062409543
 08/12  21:00:00,105.198327264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  22:00:00,104.821509123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  23:00:00,105.638674324,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/12  24:00:00,104.778491577,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  01:00:00,104.775502212,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  02:00:00,104.772710863,0.0,0.0,0.0,43.513341876,39.243024,13.4448953859,0.0,4.83426,8.61063538589
 08/13  03:00:00,104.769844656,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  04:00:00,105.251199891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  05:00:00,102.206221979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  06:00:00,87.2689452798,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  07:00:00,87.2094693886,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  08:00:00,87.293954371,0.0,0.0,0.0,43.513341876,39.243024,13.4511175348,0.0,4.83426,8.61685753482
 08/13  09:00:00,87.3891941169,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  10:00:00,87.423714172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  11:00:00,88.213415594,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  12:00:00,231.627081857,4.52911476483,138.170234984,0.0,43.513341876,39.243024,13.4511315689,0.0,4.83426,8.61687156892
 08/13  13:00:00,364.218016639,7.72400949307,265.933257679,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  14:00:00,447.400738579,10.1374128182,345.331570863,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  15:00:00,425.041090124,7.43611499864,326.266097551,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  16:00:00,495.906737565,9.9914420937,394.216714581,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  17:00:00,424.14680487,8.55751482235,324.635972826,0.0,43.513341876,39.243024,13.4449759158,0.0,4.83426,8.61071591576
 08/13  18:00:00,443.253220982,4.07346326425,347.933236906,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  19:00:00,250.174278186,2.47121475457,155.14982165,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  20:00:00,146.462086402,0.707827776816,39.7022320294,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  21:00:00,105.223244999,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  22:00:00,104.815867504,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/13  23:00:00,105.670403321,0.0,0.0,0.0,43.513341876,39.243024,13.4448444384,0.0,4.83426,8.61058443842
 08/13  24:00:00,104.773259181,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  01:00:00,104.733053016,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  02:00:00,104.730453251,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  03:00:00,104.709299463,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  04:00:00,105.125495519,0.0,0.0,0.0,43.513341876,39.243024,13.4511077955,0.0,4.83426,8.61684779553
 08/14  05:00:00,102.088463253,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  06:00:00,160.222735596,72.5649505506,0.00686189147923,0.0,43.513341876,39.942024,9.8600477595,5.0057877595,4.83426,0.02
 08/14  07:00:00,229.010212716,72.5649505506,67.9610293153,0.0,43.513341876,39.942024,354.006548818,340.540303332,4.83426,8.63198548548
 08/14  08:00:00,536.941315722,72.5657604839,249.216433024,0.0,122.71106,84.617158233,91.6662205614,58.7967022871,24.1713,8.69821827423
 08/14  09:00:00,661.713745869,72.6732227243,372.421052535,0.0,122.71106,84.617158233,33.2627384687,0.43714986776,24.1713,8.65428860095
 08/14  10:00:00,775.096534683,72.8958463775,480.384959765,0.0,122.71106,88.818015033,44.909533414,0.0,36.25695,8.65258341405
 08/14  11:00:00,853.90455235,73.6932486741,556.887037232,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/14  12:00:00,886.515222885,74.9758469948,589.212435337,0.0,122.71106,88.818015033,44.9109011732,0.0,36.25695,8.65395117324
 08/14  13:00:00,889.362201398,76.2218843637,595.05441753,0.0,122.71106,84.617158233,32.8437583959,0.0182250313378,24.1713,8.65423336458
 08/14  14:00:00,898.32452619,77.0292728596,602.877088006,0.0,122.71106,84.617158233,32.8258172105,0.0,24.1713,8.65451721053
 08/14  15:00:00,886.950361001,77.5406415449,597.816524593,0.0,122.71106,78.0003075165,13.4881584767,0.0,4.83426,8.65389847669
 08/14  16:00:00,878.427342784,78.2301344937,594.06077895,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/14  17:00:00,840.128469006,77.1340256252,590.716054662,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/14  18:00:00,690.739145558,72.5649505506,446.377520973,0.0,122.71106,39.942024,13.5574283903,0.0644759595018,4.83426,8.65869243081
 08/14  19:00:00,572.237323823,72.5649505506,325.102679208,0.0,122.71106,39.942024,13.5511583094,0.037696392399,4.83426,8.67920191704
 08/14  20:00:00,410.920530895,72.5649505506,229.380713109,0.0,43.513341876,39.942024,13.5132600936,0.00935964435847,4.83426,8.66964044923
 08/14  21:00:00,104.997548416,0.0,0.0,0.0,43.513341876,39.243024,13.5041208125,0.0,4.83426,8.66986081252
 08/14  22:00:00,104.688361505,0.0,0.0,0.0,43.513341876,39.243024,13.4725577343,0.0,4.83426,8.63829773432
 08/14  23:00:00,105.598393891,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/14  24:00:00,104.680609718,0.0,0.0,0.0,43.513341876,39.243024,13.4509971127,0.0,4.83426,8.61673711274
 08/15  01:00:00,104.668839172,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  02:00:00,104.62768288,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  03:00:00,104.59618982,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  04:00:00,106.706825635,0.0,0.0,0.0,43.513341876,39.243024,13.4510042482,0.0,4.83426,8.61674424823
 08/15  05:00:00,103.38343207,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  06:00:00,160.878638977,72.5649505506,0.00608851201032,0.0,43.513341876,39.942024,118.48478467,113.63052467,4.83426,0.02
 08/15  07:00:00,160.018833261,72.5649505506,0.00435020138607,0.0,43.513341876,39.942024,597.833232185,584.366556196,4.83426,8.6324159891
 08/15  08:00:00,298.520238015,72.5649505506,14.1311185511,0.0,122.71106,84.617158233,286.658415998,253.789037702,24.1713,8.69807829587
 08/15  09:00:00,439.340568525,72.5656355808,152.838968338,0.0,122.71106,84.617158233,104.446899825,71.6214039722,24.1713,8.65419585312
 08/15  10:00:00,646.89473349,72.6222656383,353.842107634,0.0,122.71106,88.818015033,44.9114236691,0.0,36.25695,8.65447366905
 08/15  11:00:00,817.76032039,73.0115710576,522.375085936,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/15  12:00:00,885.40093697,73.9922094691,588.957576758,0.0,122.71106,88.818015033,44.9107718637,0.0,36.25695,8.65382186373
 08/15  13:00:00,907.645473533,74.9079987541,613.87148087,0.0,122.71106,84.617158233,32.8420519705,0.0166511556188,24.1713,8.65410081487
 08/15  14:00:00,912.669839436,75.6339234304,618.285410476,0.0,122.71106,84.617158233,32.8256818379,0.0,24.1713,8.65438183787
 08/15  15:00:00,906.90676479,76.1933597053,618.516866186,0.0,122.71106,78.0003075165,13.488023284,0.0,4.83426,8.65376328396
 08/15  16:00:00,895.43364621,76.0241244864,612.144780244,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/15  17:00:00,848.412708959,74.9992905691,599.5485663,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/15  18:00:00,776.395350045,72.5649505506,529.482419121,0.0,122.71106,39.942024,13.5410076696,0.0463326517021,4.83426,8.66041501787
 08/15  19:00:00,774.248641158,72.5649505506,525.016476133,0.0,122.71106,39.942024,13.5124098044,0.0,4.83426,8.67814980441
 08/15  20:00:00,676.743159889,72.5649505506,492.663676351,0.0,43.513341876,39.942024,13.5191400495,0.0154417060317,4.83426,8.66943834343
 08/15  21:00:00,104.840136474,0.0,0.0,0.0,43.513341876,39.243024,13.5022881795,0.0,4.83426,8.66802817948
 08/15  22:00:00,104.879971607,0.0,0.0,0.0,43.513341876,39.243024,13.4724158886,0.0,4.83426,8.63815588865
 08/15  23:00:00,105.771275446,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/15  24:00:00,104.896555942,0.0,0.0,0.0,43.513341876,39.243024,13.4511485647,0.0,4.83426,8.61688856471
 08/16  01:00:00,104.895077399,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  02:00:00,104.866731432,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  03:00:00,104.850488363,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  04:00:00,105.359128654,0.0,0.0,0.0,43.513341876,39.243024,13.4511541693,0.0,4.83426,8.61689416932
 08/16  05:00:00,102.336026271,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  06:00:00,529.567478873,72.5649505506,364.421103747,0.0,43.513341876,39.942024,4.95514662404,0.100886624036,4.83426,0.02
 08/16  07:00:00,512.203777897,72.5649505506,347.442720034,0.0,43.513341876,39.942024,86.5235681975,73.0570370209,4.83426,8.63227117661
 08/16  08:00:00,630.614705917,72.5649505506,341.786595614,0.0,122.71106,84.617158233,39.013782398,6.14456987564,24.1713,8.69791252238
 08/16  09:00:00,632.04514806,72.5649505506,343.159539145,0.0,122.71106,84.617158233,34.8647357137,2.03942976201,24.1713,8.65400595166
 08/16  10:00:00,663.024071581,72.5835629778,369.626419814,0.0,122.71106,88.818015033,44.9112338557,0.0,36.25695,8.65428385567
 08/16  11:00:00,752.563733085,72.8630768461,457.170496863,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/16  12:00:00,818.427990398,73.7854535326,521.616315746,0.0,122.71106,88.818015033,44.9106147046,0.0,36.25695,8.65366470457
 08/16  13:00:00,847.562651601,74.4976241974,553.273784114,0.0,122.71106,84.617158233,32.8419128177,0.0166728225143,24.1713,8.65393999514
 08/16  14:00:00,862.309680457,74.7083946135,567.193701073,0.0,122.71106,84.617158233,32.8255179389,0.0,24.1713,8.65421793894
 08/16  15:00:00,865.262677912,75.0251335307,576.379565382,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/16  16:00:00,850.003750535,75.628324456,565.670770865,0.0,122.71106,73.183824,13.4666711764,0.0,4.83426,8.63241117642
 08/16  17:00:00,815.858617764,75.0012266789,565.894838952,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/16  18:00:00,761.484601913,72.5649505506,513.991147961,0.0,122.71106,39.942024,13.4945711409,0.0,4.83426,8.66031114092
 08/16  19:00:00,759.393830411,72.5649505506,508.679131545,0.0,122.71106,39.942024,13.5134428444,0.0,4.83426,8.67918284438
 08/16  20:00:00,645.519738094,72.5649505506,461.019972656,0.0,43.513341876,39.942024,13.5115380887,0.00847775717003,4.83426,8.66880033156
 08/16  21:00:00,105.128350387,0.0,0.0,0.0,43.513341876,39.243024,13.5040401551,0.0,4.83426,8.66978015508
 08/16  22:00:00,104.794048965,0.0,0.0,0.0,43.513341876,39.243024,13.4713927986,0.0,4.83426,8.63713279859
 08/16  23:00:00,105.66400803,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/16  24:00:00,104.783706332,0.0,0.0,0.0,43.513341876,39.243024,13.4510006766,0.0,4.83426,8.61674067664
 08/17  01:00:00,104.772914202,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  02:00:00,104.738108787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  03:00:00,104.720857686,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  04:00:00,105.182055085,0.0,0.0,0.0,43.513341876,39.243024,13.4510056606,0.0,4.83426,8.61674566059
 08/17  05:00:00,102.160464442,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  06:00:00,296.718696032,72.5649505506,134.511378896,0.0,43.513341876,39.942024,4.96452954511,0.110269545108,4.83426,0.02
 08/17  07:00:00,339.510793471,72.5649505506,176.847801222,0.0,43.513341876,39.942024,267.297920593,253.831541987,4.83426,8.63211860666
 08/17  08:00:00,553.565863105,72.5649505506,265.636580917,0.0,122.71106,84.617158233,102.288222831,69.4191775682,24.1713,8.69774526258
 08/17  09:00:00,652.408206338,72.5649505506,363.260680918,0.0,122.71106,84.617158233,45.2121861824,12.3870409843,24.1713,8.65384519816
 08/17  10:00:00,774.511020654,72.598898342,479.749916961,0.0,122.71106,88.818015033,44.9111060627,0.0,36.25695,8.65415606271
 08/17  11:00:00,821.422949814,72.8987917097,524.006570096,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/17  12:00:00,836.877945748,73.6094799915,538.934234199,0.0,122.71106,88.818015033,44.911348037,0.0,36.25695,8.65439803699
 08/17  13:00:00,848.729539737,74.0937742036,554.639344773,0.0,122.71106,84.617158233,32.8426383965,0.0175626977592,24.1713,8.65377569875
 08/17  14:00:00,875.123834023,75.0333709134,580.548650596,0.0,122.71106,84.617158233,32.8253510262,0.0,24.1713,8.65405102615
 08/17  15:00:00,862.320941946,75.5954135401,574.051858216,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/17  16:00:00,858.333424557,76.2172749355,574.0372221,0.0,122.71106,73.183824,13.4648476137,0.0,4.83426,8.63058761374
 08/17  17:00:00,826.488155195,75.2009091373,576.573023373,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/17  18:00:00,772.433374237,72.5649505506,525.925468429,0.0,122.71106,39.942024,13.4934750768,0.0,4.83426,8.65921507676
 08/17  19:00:00,738.143832194,72.5649505506,486.065808364,0.0,122.71106,39.942024,13.5132684906,0.0,4.83426,8.67900849059
 08/17  20:00:00,555.864716095,72.5649505506,372.604852435,0.0,43.513341876,39.942024,13.5033699341,0.0,4.83426,8.66910993411
 08/17  21:00:00,105.087137568,0.0,0.0,0.0,43.513341876,39.243024,13.5040957184,0.0,4.83426,8.66983571839
 08/17  22:00:00,104.731684042,0.0,0.0,0.0,43.513341876,39.243024,13.4727345614,0.0,4.83426,8.6384745614
 08/17  23:00:00,105.625900392,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/17  24:00:00,104.714919802,0.0,0.0,0.0,43.513341876,39.243024,13.4511197908,0.0,4.83426,8.61685979082
 08/18  01:00:00,104.695427806,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  02:00:00,104.690228323,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  03:00:00,104.667682784,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  04:00:00,106.811638619,0.0,0.0,0.0,43.513341876,39.243024,13.4511241275,0.0,4.83426,8.61686412748
 08/18  05:00:00,106.489640811,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  06:00:00,160.930337651,72.5649505506,0.00699391460394,0.0,43.513341876,39.942024,9.76989761378,4.91563761378,4.83426,0.02
 08/18  07:00:00,160.044575247,72.5649505506,0.00293906148793,0.0,43.513341876,39.942024,451.464823595,437.998617387,4.83426,8.63194620804
 08/18  08:00:00,353.068472953,72.5649505506,67.882683689,0.0,122.71106,84.617158233,235.340342145,202.471477408,24.1713,8.69756473672
 08/18  09:00:00,557.964220197,72.5649505506,269.969910723,0.0,122.71106,84.617158233,70.5242970317,37.6993297268,24.1713,8.65366730495
 08/18  10:00:00,776.883116417,72.5800482353,482.069324958,0.0,122.71106,88.818015033,44.9113738982,0.0,36.25695,8.65442389825
 08/18  11:00:00,857.764845764,72.766488936,560.659380765,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/18  12:00:00,873.747171967,73.2498131166,577.268127679,0.0,122.71106,88.818015033,44.9111670327,0.0,36.25695,8.65421703269
 08/18  13:00:00,864.062759286,73.9008417269,571.070943352,0.0,122.71106,84.617158233,32.843261112,0.0183162624251,24.1713,8.65364484957
 08/18  14:00:00,877.501942071,74.5338233303,583.819332984,0.0,122.71106,84.617158233,32.8251687061,0.0,24.1713,8.65386870606
 08/18  15:00:00,875.427760341,74.9207954799,588.495433068,0.0,122.71106,78.0003075165,4.85426,0.0,4.83426,0.02
 08/18  16:00:00,868.467045492,75.4780157391,585.566058341,0.0,122.71106,73.183824,13.4649068221,0.0,4.83426,8.6306468221
 08/18  17:00:00,816.949460194,74.4267186413,568.392034109,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/18  18:00:00,771.182942098,72.5649505506,524.884533864,0.0,122.71106,39.942024,13.4947128003,0.0,4.83426,8.66045280034
 08/18  19:00:00,703.131822314,72.5649505506,452.032466919,0.0,122.71106,39.942024,13.5130821389,0.0,4.83426,8.67882213887
 08/18  20:00:00,453.705136593,72.5649505506,272.128852458,0.0,43.513341876,39.942024,13.5213739689,0.0175669571025,4.83426,8.66954701175
 08/18  21:00:00,104.693514245,0.0,0.0,0.0,43.513341876,39.243024,13.5032580785,0.0,4.83426,8.66899807855
 08/18  22:00:00,104.765192654,0.0,0.0,0.0,43.513341876,39.243024,13.4725485097,0.0,4.83426,8.63828850968
 08/18  23:00:00,105.677810187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/18  24:00:00,104.753247581,0.0,0.0,0.0,43.513341876,39.243024,13.4509354997,0.0,4.83426,8.61667549965
 08/19  01:00:00,104.700858552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  02:00:00,104.699769827,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  03:00:00,104.672192261,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  04:00:00,105.087914438,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  05:00:00,105.031411649,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  06:00:00,87.1239670159,0.0,0.0,0.0,43.513341876,39.243024,13.4448636045,0.0,4.83426,8.61060360447
 08/19  07:00:00,87.04679699,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  08:00:00,87.0691826319,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  09:00:00,87.1919609678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  10:00:00,87.2753626244,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  11:00:00,88.1416332654,0.0,0.0,0.0,43.513341876,39.243024,13.4509811825,0.0,4.83426,8.61672118254
 08/19  12:00:00,87.3405849376,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  13:00:00,87.4468536425,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  14:00:00,87.4863742023,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  15:00:00,218.49135825,1.84600805261,127.659316222,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  16:00:00,222.345278932,1.8776020577,131.650970586,0.0,43.513341876,39.243024,13.4449472067,0.0,4.83426,8.61068720675
 08/19  17:00:00,131.102318726,0.666104808613,42.6571672434,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  18:00:00,129.019829152,0.678524027712,40.6221778352,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  19:00:00,93.6571862529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  20:00:00,105.433058819,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  21:00:00,105.058888825,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  22:00:00,104.671296697,0.0,0.0,0.0,43.513341876,39.243024,13.4448726855,0.0,4.83426,8.61061268549
 08/19  23:00:00,105.52739681,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/19  24:00:00,104.632515066,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  01:00:00,104.615699599,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  02:00:00,104.59449145,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  03:00:00,104.564954824,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  04:00:00,104.979813884,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  05:00:00,104.935505418,0.0,0.0,0.0,43.513341876,39.243024,13.4448746725,0.0,4.83426,8.61061467253
 08/20  06:00:00,87.0245439514,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  07:00:00,86.9292358674,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  08:00:00,87.0260120416,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  09:00:00,87.1884660494,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  10:00:00,87.3042710125,0.0,0.0,0.0,43.513341876,39.243024,13.4509759033,0.0,4.83426,8.61671590329
 08/20  11:00:00,88.2126321154,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  12:00:00,87.4068442763,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  13:00:00,87.491515992,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  14:00:00,183.22050844,1.14539631966,93.5529986507,0.0,43.513341876,39.243024,13.4447954438,0.0,4.83426,8.61053544381
 08/20  15:00:00,245.08987181,1.89549596115,154.073518696,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  16:00:00,255.094397372,1.98419670198,164.092933925,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  17:00:00,294.145005949,2.31489615231,202.41728385,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  18:00:00,301.582406804,1.98419670198,210.033910073,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  19:00:00,93.7529832986,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  20:00:00,105.624352795,0.0,0.0,0.0,43.513341876,39.243024,13.4447973546,0.0,4.83426,8.61053735464
 08/20  21:00:00,105.313232361,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  22:00:00,104.930622787,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  23:00:00,105.754773878,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/20  24:00:00,104.893007832,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  01:00:00,104.867937971,0.0,0.0,0.0,43.513341876,39.243024,13.4509345643,0.0,4.83426,8.61667456433
 08/21  02:00:00,104.865929336,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  03:00:00,104.865275631,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  04:00:00,105.378827606,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  05:00:00,105.344881404,0.0,0.0,0.0,43.513341876,39.243024,13.4509400139,0.0,4.83426,8.61668001388
 08/21  06:00:00,675.523934947,72.5649505506,507.511182599,0.0,43.513341876,39.942024,4.86844983402,0.0141898340244,4.83426,0.02
 08/21  07:00:00,678.949541249,72.5649505506,510.7987186,0.0,43.513341876,39.942024,4.85426,0.0,4.83426,0.02
 08/21  08:00:00,802.35580262,72.5844683121,509.589657235,0.0,122.71106,84.617158233,41.5484207746,0.0,24.1713,17.3771207746
 08/21  09:00:00,831.76087765,72.7164544898,538.005143509,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  10:00:00,856.434964108,72.9287255633,557.652245701,0.0,122.71106,88.818015033,44.9112647479,0.0,36.25695,8.65431474786
 08/21  11:00:00,885.530780598,73.2981472222,586.499169539,0.0,122.71106,88.818015033,44.9110554261,0.0,36.25695,8.65410542606
 08/21  12:00:00,872.483429237,73.6258299442,573.832182713,0.0,122.71106,88.818015033,44.9113313059,0.0,36.25695,8.6543813059
 08/21  13:00:00,861.819578713,73.9128395662,566.454679235,0.0,122.71106,84.617158233,32.8428703947,0.0178128171196,24.1713,8.65375757756
 08/21  14:00:00,873.317321837,74.2498287139,578.823717187,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/21  15:00:00,888.404073909,74.780162912,599.634753269,0.0,122.71106,78.0003075165,13.4887733918,0.0,4.83426,8.6545133918
 08/21  16:00:00,887.113556441,74.7696362734,603.480858186,0.0,122.71106,73.183824,13.4664740634,0.0,4.83426,8.63221406338
 08/21  17:00:00,866.365257968,74.1201018792,616.870074102,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/21  18:00:00,769.562149094,72.5649505506,521.641826648,0.0,122.71106,39.942024,13.5538067392,0.0594492786533,4.83426,8.66009746051
 08/21  19:00:00,772.637292476,72.5649505506,517.886648919,0.0,122.71106,39.942024,13.5130800571,0.0,4.83426,8.67882005709
 08/21  20:00:00,682.547582979,72.5649505506,497.116284161,0.0,43.513341876,39.942024,13.5584604468,0.0560162430793,4.83426,8.66818420376
 08/21  21:00:00,105.198743,0.0,0.0,0.0,43.513341876,39.243024,13.5040391509,0.0,4.83426,8.66977915087
 08/21  22:00:00,104.860513698,0.0,0.0,0.0,43.513341876,39.243024,13.4725737815,0.0,4.83426,8.63831378154
 08/21  23:00:00,105.722913102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/21  24:00:00,104.82073709,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  01:00:00,104.800948147,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  02:00:00,104.777667995,0.0,0.0,0.0,43.513341876,39.243024,13.4509824864,0.0,4.83426,8.61672248641
 08/22  03:00:00,104.77760264,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  04:00:00,107.177326478,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  05:00:00,106.816723309,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  06:00:00,419.536755918,72.5649505506,254.956425481,0.0,43.513341876,39.942024,13.5428761136,0.0935027162668,4.83426,8.61511339733
 08/22  07:00:00,430.299299463,72.5649505506,266.498830654,0.0,43.513341876,39.942024,186.736642555,181.882382555,4.83426,0.02
 08/22  08:00:00,651.815187784,72.5649505506,362.699532767,0.0,122.71106,84.617158233,58.4183165052,16.8711658572,24.1713,17.375850648
 08/22  09:00:00,756.747219287,72.5975098439,466.279073779,0.0,122.71106,84.617158233,24.4849607057,0.293660705663,24.1713,0.02
 08/22  10:00:00,814.196034437,72.7936980202,517.657790817,0.0,122.71106,88.818015033,44.9107319656,0.0,36.25695,8.65378196557
 08/22  11:00:00,870.651023448,73.6656076363,572.125676269,0.0,122.71106,88.818015033,44.910828119,0.0,36.25695,8.65387811897
 08/22  12:00:00,897.186893573,75.2074185603,598.606251094,0.0,122.71106,88.818015033,44.9111034281,0.0,36.25695,8.65415342807
 08/22  13:00:00,919.069907036,76.9166464861,622.311459468,0.0,122.71106,84.617158233,24.207928942,0.0166289420038,24.1713,0.02
 08/22  14:00:00,932.234261077,77.8829061262,634.372995603,0.0,122.71106,84.617158233,32.8257305841,0.0,24.1713,8.6544305841
 08/22  15:00:00,927.060651173,78.5079727398,635.321859568,0.0,122.71106,78.0003075165,13.4880670833,0.0,4.83426,8.65380708327
 08/22  16:00:00,920.911890912,79.2223959575,633.31839925,0.0,122.71106,73.183824,13.4662463702,0.0,4.83426,8.63198637017
 08/22  17:00:00,887.531377965,78.1715167948,634.105951323,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/22  18:00:00,787.723354837,72.5649505506,539.640066335,0.0,122.71106,39.942024,13.551189496,0.05705457191,4.83426,8.6598749241
 08/22  19:00:00,771.292554449,72.5649505506,516.629343973,0.0,122.71106,39.942024,13.526678921,0.0137475851604,4.83426,8.67867133582
 08/22  20:00:00,704.500223959,72.5649505506,518.628494176,0.0,43.513341876,39.942024,13.5038661354,0.0,4.83426,8.66960613543
 08/22  21:00:00,104.901492602,0.0,0.0,0.0,43.513341876,39.243024,13.5038175186,0.0,4.83426,8.66955751864
 08/22  22:00:00,104.887053153,0.0,0.0,0.0,43.513341876,39.243024,13.4723532255,0.0,4.83426,8.63809322551
 08/22  23:00:00,105.728434278,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/22  24:00:00,104.840244397,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  01:00:00,104.846145554,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  02:00:00,104.804811076,0.0,0.0,0.0,43.513341876,39.243024,13.451047414,0.0,4.83426,8.61678741403
 08/23  03:00:00,104.773377028,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  04:00:00,105.242980979,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  05:00:00,105.231158372,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  06:00:00,473.622964178,72.5649505506,309.139509973,0.0,43.513341876,39.942024,13.5704775209,0.119418860681,4.83426,8.61679866019
 08/23  07:00:00,534.049796931,72.5649505506,369.034484847,0.0,43.513341876,39.942024,51.3356118748,46.4813518748,4.83426,0.02
 08/23  08:00:00,745.319966709,72.7443607501,455.102624914,0.0,122.71106,84.617158233,41.5481098126,0.0,24.1713,17.3768098126
 08/23  09:00:00,800.532524608,72.8886219576,509.065538837,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/23  10:00:00,818.555526181,73.3620164228,520.780734806,0.0,122.71106,88.818015033,44.9112759664,0.0,36.25695,8.65432596642
 08/23  11:00:00,840.46439102,74.3205738819,540.548203341,0.0,122.71106,88.818015033,44.9106229468,0.0,36.25695,8.65367294677
 08/23  12:00:00,837.144504505,74.5752494702,537.685994466,0.0,122.71106,88.818015033,44.9108977135,0.0,36.25695,8.65394771345
 08/23  13:00:00,830.185651586,76.4286494989,532.579952717,0.0,122.71106,84.617158233,24.2099208561,0.018620856112,24.1713,0.02
 08/23  14:00:00,840.831934293,77.156569085,541.948616358,0.0,122.71106,84.617158233,32.8255256648,0.0,24.1713,8.65422566484
 08/23  15:00:00,838.146165797,77.5050762605,545.144001956,0.0,122.71106,78.0003075165,13.4887650829,0.0,4.83426,8.65450508295
 08/23  16:00:00,832.446137187,77.73124538,544.018268164,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/23  17:00:00,808.765426501,75.6922293278,556.292796973,0.0,122.71106,39.942024,13.4665802759,0.0,4.83426,8.63232027588
 08/23  18:00:00,740.049339416,72.5649505506,490.778046291,0.0,122.71106,39.942024,13.5579419564,0.0640055753441,4.83426,8.65967638107
 08/23  19:00:00,758.637883483,72.5649505506,500.045889741,0.0,122.71106,39.942024,13.512666011,0.0,4.83426,8.67840601096
 08/23  20:00:00,697.526014079,72.5649505506,510.46992027,0.0,43.513341876,39.942024,13.5036715842,0.0,4.83426,8.66941158421
 08/23  21:00:00,105.31316005,0.0,0.0,0.0,43.513341876,39.243024,13.5036250839,0.0,4.83426,8.66936508393
 08/23  22:00:00,104.925983414,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/23  23:00:00,105.786750831,0.0,0.0,0.0,43.513341876,39.243024,13.4634792966,0.0,4.83426,8.62921929655
 08/23  24:00:00,104.916079459,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  01:00:00,104.909627005,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  02:00:00,104.904929923,0.0,0.0,0.0,43.513341876,39.243024,13.4511416223,0.0,4.83426,8.61688162228
 08/24  03:00:00,104.882389911,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  04:00:00,105.368345087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  05:00:00,105.331829013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  06:00:00,618.873226663,72.5649505506,452.591027866,0.0,43.513341876,39.942024,13.5533562663,0.102204882283,4.83426,8.61689138399
 08/24  07:00:00,632.841093663,72.5649505506,466.564678066,0.0,43.513341876,39.942024,48.6979851457,43.8437251456,4.83426,0.02
 08/24  08:00:00,767.950995179,72.5962488659,477.430829136,0.0,122.71106,84.617158233,41.5477893011,0.0,24.1713,17.3764893011
 08/24  09:00:00,775.506918179,72.7602986943,484.87783602,0.0,122.71106,84.617158233,24.1913,0.0,24.1713,0.02
 08/24  10:00:00,803.638126288,73.0449977399,508.345890849,0.0,122.71106,88.818015033,44.9110669105,0.0,36.25695,8.65411691054
 08/24  11:00:00,823.165596496,74.1499784105,525.47770711,0.0,122.71106,88.818015033,44.911379734,0.0,36.25695,8.65442973405
 08/24  12:00:00,843.486881724,75.7108846122,544.473907451,0.0,122.71106,88.818015033,44.9107280255,0.0,36.25695,8.65377802553
 08/24  13:00:00,870.078623006,77.133992056,574.546170423,0.0,122.71106,84.617158233,24.2081202707,0.0168202706987,24.1713,0.02
 08/24  14:00:00,883.742668832,77.9548427414,588.547399469,0.0,122.71106,84.617158233,32.8253561254,0.0,24.1713,8.65405612541
 08/24  15:00:00,867.831194627,78.138648843,579.296106413,0.0,122.71106,78.0003075165,13.4885969097,0.0,4.83426,8.65433690969
 08/24  16:00:00,864.48303375,78.2337602933,581.187608219,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/24  17:00:00,808.473929913,76.4967952051,560.709931465,0.0,122.71106,39.942024,13.4664082884,0.0,4.83426,8.63214828839
 08/24  18:00:00,581.398509528,72.5649505506,338.107509072,0.0,122.71106,39.942024,13.4937769232,0.0,4.83426,8.65951692323
 08/24  19:00:00,426.35046719,72.5649505506,174.980644125,0.0,122.71106,39.942024,13.5504539306,0.0372288253907,4.83426,8.67896510518
 08/24  20:00:00,262.525120569,72.5649505506,82.9246905869,0.0,43.513341876,39.942024,13.5128787322,0.00936389835406,4.83426,8.66925483385
 08/24  21:00:00,104.90155809,0.0,0.0,0.0,43.513341876,39.243024,13.5040963447,0.0,4.83426,8.6698363447
 08/24  22:00:00,104.636189675,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/24  23:00:00,105.550759771,0.0,0.0,0.0,43.513341876,39.243024,13.4633147134,0.0,4.83426,8.62905471336
 08/24  24:00:00,104.618697964,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  01:00:00,104.602270161,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  02:00:00,104.583894111,0.0,0.0,0.0,43.513341876,39.243024,13.4509765551,0.0,4.83426,8.61671655508
 08/25  03:00:00,104.568790474,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  04:00:00,106.679979636,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  05:00:00,106.35710879,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  06:00:00,160.866164076,72.5649505506,0.00600500098382,0.0,43.513341876,39.942024,133.00755544,119.556419222,4.83426,8.6168762185
 08/25  07:00:00,160.007506913,72.5649505506,0.00461447119776,0.0,43.513341876,39.942024,572.691744429,567.837484429,4.83426,0.02
 08/25  08:00:00,421.404776264,72.5649505506,135.148788058,0.0,122.71106,84.617158233,144.291214674,102.743982181,24.1713,17.3759324932
 08/25  09:00:00,651.730314768,72.5649505506,362.80933109,0.0,122.71106,84.617158233,24.2944202929,0.103120292854,24.1713,0.02
 08/25  10:00:00,790.937141086,72.6640045742,496.766188483,0.0,122.71106,88.818015033,44.9109263079,0.0,36.25695,8.65397630792
 08/25  11:00:00,878.167408901,73.1575074577,582.411289284,0.0,122.71106,88.818015033,44.9112083331,0.0,36.25695,8.65425833312
 08/25  12:00:00,915.564744018,74.2449102904,618.905855702,0.0,122.71106,88.818015033,44.9114918327,0.0,36.25695,8.65454183269
 08/25  13:00:00,921.871662273,75.3134839456,627.666109318,0.0,122.71106,84.617158233,24.2094343854,0.018134385401,24.1713,0.02
 08/25  14:00:00,929.25710462,76.112967207,633.703159809,0.0,122.71106,84.617158233,32.8252220504,0.0,24.1713,8.6539220504
 08/25  15:00:00,914.062736816,76.6000534563,624.471056252,0.0,122.71106,78.0003075165,13.4884644888,0.0,4.83426,8.65420448881
 08/25  16:00:00,901.90357442,76.8332069495,617.406488385,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/25  17:00:00,875.80581901,75.7576197882,625.864641948,0.0,122.71106,39.942024,13.46627037,0.0,4.83426,8.63201037004
 08/25  18:00:00,786.750905786,72.5649505506,540.342634126,0.0,122.71106,39.942024,13.5581991575,0.0635552962749,4.83426,8.66038386125
 08/25  19:00:00,799.601071758,72.5649505506,544.594747098,0.0,122.71106,39.942024,13.5123971828,0.0,4.83426,8.67813718281
 08/25  20:00:00,728.065496216,72.5649505506,543.89903939,0.0,43.513341876,39.942024,13.503396102,0.0,4.83426,8.66913610198
 08/25  21:00:00,104.9672888,0.0,0.0,0.0,43.513341876,39.243024,13.5033557797,0.0,4.83426,8.66909577967
 08/25  22:00:00,104.99976277,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/25  23:00:00,105.890315488,0.0,0.0,0.0,43.513341876,39.243024,13.4631876253,0.0,4.83426,8.62892762527
 08/25  24:00:00,105.015820934,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  01:00:00,104.995660545,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  02:00:00,104.972735462,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  03:00:00,104.919465139,0.0,0.0,0.0,43.513341876,39.243024,13.4449609383,0.0,4.83426,8.61070093834
 08/26  04:00:00,105.3784956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  05:00:00,105.301387085,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  06:00:00,90.3426913187,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  07:00:00,87.2883303398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  08:00:00,87.3521909955,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  09:00:00,87.3780079402,0.0,0.0,0.0,43.513341876,39.243024,13.4493197586,0.0,4.83426,8.61505975863
 08/26  10:00:00,92.103211241,4.67072265748,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  11:00:00,145.341130208,5.16299933777,51.3296411933,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  12:00:00,452.616900222,9.46190303916,351.224219112,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  13:00:00,477.728413812,11.304611018,374.261250744,0.0,43.513341876,39.243024,13.4431953154,0.0,4.83426,8.60893531541
 08/26  14:00:00,421.164806737,9.27812208547,320.678868451,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  15:00:00,397.182106625,9.51570836266,296.690293282,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  16:00:00,438.897788868,5.40078934842,341.977672706,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  17:00:00,466.658748452,3.96371277604,370.940420364,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  18:00:00,260.482060244,2.05444358961,169.197997203,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  19:00:00,113.346642815,0.217895196504,16.3370411006,0.0,43.513341876,39.243024,13.4448081855,0.0,4.83426,8.6105481855
 08/26  20:00:00,105.513739722,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  21:00:00,105.210468135,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  22:00:00,104.837060529,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  23:00:00,105.679868095,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/26  24:00:00,104.830374174,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  01:00:00,104.826657658,0.0,0.0,0.0,43.513341876,39.243024,13.4448201288,0.0,4.83426,8.61056012881
 08/27  02:00:00,104.823042059,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  03:00:00,104.801361087,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  04:00:00,105.268829384,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  05:00:00,105.234432159,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  06:00:00,90.3100663246,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  07:00:00,87.1810653848,0.0,0.0,0.0,43.513341876,39.243024,13.4448332711,0.0,4.83426,8.6105732711
 08/27  08:00:00,87.1887374102,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  09:00:00,87.2623217214,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  10:00:00,87.2667024312,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  11:00:00,88.0635354026,0.0,0.0,0.0,43.513341876,39.243024,13.4509492769,0.0,4.83426,8.61668927686
 08/27  12:00:00,87.1869261273,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  13:00:00,191.592733553,2.78667169768,100.239150574,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  14:00:00,205.126875978,2.83852539329,113.520560445,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  15:00:00,205.703137887,2.57426928015,114.363044549,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  16:00:00,232.737299574,3.01275028562,140.824411534,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  17:00:00,241.971869776,3.52499576506,149.435409832,0.0,43.513341876,39.243024,13.4449598251,0.0,4.83426,8.61069982511
 08/27  18:00:00,197.735300562,2.69579503922,106.590603783,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  19:00:00,115.784569175,0.443503704154,18.6171474737,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  20:00:00,105.40650267,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  21:00:00,105.137532531,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  22:00:00,104.787739977,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/27  23:00:00,105.636223535,0.0,0.0,0.0,43.513341876,39.243024,13.4449710505,0.0,4.83426,8.6107110505
 08/27  24:00:00,104.781726134,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  01:00:00,104.780650262,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  02:00:00,104.778478082,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  03:00:00,104.775607974,0.0,0.0,0.0,43.513341876,39.243024,13.4509460102,0.0,4.83426,8.61668601019
 08/28  04:00:00,105.257034868,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  05:00:00,105.223196333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  06:00:00,419.739525712,72.5649505506,252.956084962,0.0,43.513341876,39.942024,4.97880199817,0.124541998173,4.83426,0.02
 08/28  07:00:00,469.272203701,72.5649505506,305.023074153,0.0,43.513341876,39.942024,132.934594939,119.468161195,4.83426,8.63217374464
 08/28  08:00:00,635.09730301,72.5649505506,346.22859041,0.0,122.71106,84.617158233,39.118667093,6.24829826921,24.1713,8.69906882381
 08/28  09:00:00,657.502667623,72.5692959463,368.343334678,0.0,122.71106,84.617158233,33.334363254,0.508891226382,24.1713,8.65417202766
 08/28  10:00:00,678.826396177,72.5944677389,385.262886733,0.0,122.71106,88.818015033,44.9114166548,0.0,36.25695,8.65446665476
 08/28  11:00:00,709.315994084,72.6376759106,414.579692576,0.0,122.71106,88.818015033,44.910809486,0.0,36.25695,8.65385948598
 08/28  12:00:00,757.945018795,72.6852932152,463.561122658,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/28  13:00:00,802.641320578,72.749152711,511.914848729,0.0,122.71106,84.617158233,32.8393590409,0.0139084745913,24.1713,8.65415056632
 08/28  14:00:00,819.985728196,72.9102929734,528.915160116,0.0,122.71106,84.617158233,32.8257442675,0.0,24.1713,8.65444426748
 08/28  15:00:00,824.309995478,73.4242546758,539.080481012,0.0,122.71106,78.0003075165,13.4925394717,0.00444189708584,4.83426,8.6538375746
 08/28  16:00:00,827.778607769,73.4064870508,547.382291698,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/28  17:00:00,787.654988867,73.0263068819,541.177639342,0.0,122.71106,39.942024,13.4662381377,0.0,4.83426,8.63197813772
 08/28  18:00:00,765.063389142,72.5649505506,518.780617165,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/28  19:00:00,716.405265111,72.5649505506,461.531935472,0.0,122.71106,39.942024,22.1727380802,0.0,4.83426,17.3384780802
 08/28  20:00:00,523.983861696,72.5649505506,341.056813221,0.0,43.513341876,39.942024,13.5122076245,0.00864351124221,4.83426,8.66930411324
 08/28  21:00:00,105.025900116,0.0,0.0,0.0,43.513341876,39.243024,13.5035338125,0.0,4.83426,8.66927381247
 08/28  22:00:00,104.731848678,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/28  23:00:00,105.660820293,0.0,0.0,0.0,43.513341876,39.243024,13.4634710144,0.0,4.83426,8.62921101436
 08/28  24:00:00,104.7236679,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  01:00:00,104.678737473,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  02:00:00,104.674626748,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  03:00:00,104.670526758,0.0,0.0,0.0,43.513341876,39.243024,13.4509771365,0.0,4.83426,8.6167171365
 08/29  04:00:00,106.918704596,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  05:00:00,106.576306697,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  06:00:00,220.901519345,72.5649505506,56.1212647259,0.0,43.513341876,39.942024,4.97504293184,0.120782931838,4.83426,0.02
