Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/29  07:00:00,213.036488553,72.5649505506,52.1441948167,0.0,43.513341876,39.942024,392.521719998,379.055241608,4.83426,8.63221838911
 08/29  08:00:00,424.153270661,72.5649505506,137.829230884,0.0,122.71106,84.617158233,190.018668106,157.148201654,24.1713,8.69916645225
 08/29  09:00:00,575.135356496,72.5649505506,286.893295979,0.0,122.71106,84.617158233,67.3908811943,34.5663213225,24.1713,8.65325987178
 08/29  10:00:00,716.05544153,72.6267492693,422.129974452,0.0,122.71106,88.818015033,44.9152212195,0.00369945647052,36.25695,8.65457176302
 08/29  11:00:00,830.478761175,73.0307717108,534.279811763,0.0,122.71106,88.818015033,44.9108862155,0.0,36.25695,8.6539362155
 08/29  12:00:00,862.522224245,74.1614736204,566.134574408,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/29  13:00:00,880.336847265,75.216496717,587.012772889,0.0,122.71106,84.617158233,32.843021063,0.0174883582084,24.1713,8.65423270481
 08/29  14:00:00,876.473450072,75.5210890385,582.880087731,0.0,122.71106,84.617158233,32.8258313434,0.0,24.1713,8.6545313434
 08/29  15:00:00,874.182102529,75.710921551,587.201264616,0.0,122.71106,78.0003075165,13.48818747,0.0,4.83426,8.65392746998
 08/29  16:00:00,864.983974119,75.8056396155,582.959742223,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/29  17:00:00,829.558617412,74.5079853956,582.746604072,0.0,122.71106,39.942024,13.4663174273,0.0,4.83426,8.63205742735
 08/29  18:00:00,651.796888443,72.5649505506,407.581347093,0.0,122.71106,39.942024,4.85426,0.0,4.83426,0.02
 08/29  19:00:00,585.395236794,72.5649505506,329.737452002,0.0,122.71106,39.942024,22.1722222423,0.0,4.83426,17.3379622423
 08/29  20:00:00,469.236793354,72.5649505506,287.496392404,0.0,43.513341876,39.942024,13.5036815769,0.0,4.83426,8.66942157693
 08/29  21:00:00,104.746968948,0.0,0.0,0.0,43.513341876,39.243024,13.5036537372,0.0,4.83426,8.66939373716
 08/29  22:00:00,104.795709552,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/29  23:00:00,105.680825564,0.0,0.0,0.0,43.513341876,39.243024,13.4635697818,0.0,4.83426,8.62930978184
 08/29  24:00:00,104.752134296,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  01:00:00,104.702348843,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  02:00:00,104.648598471,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  03:00:00,104.635291692,0.0,0.0,0.0,43.513341876,39.243024,13.4510723793,0.0,4.83426,8.61681237925
 08/30  04:00:00,105.025016013,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  05:00:00,104.95520956,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  06:00:00,163.154255081,72.5649505506,0.0056461173919,0.0,43.513341876,39.942024,119.035210415,114.180950415,4.83426,0.02
 08/30  07:00:00,159.996747974,72.5649505506,0.00405295861468,0.0,43.513341876,39.942024,598.351598943,584.885010864,4.83426,8.6323280793
 08/30  08:00:00,293.881664313,72.5649505506,9.58693564571,0.0,122.71106,84.617158233,284.954561761,252.08392555,24.1713,8.69933621121
 08/30  09:00:00,340.879261287,72.5649505506,55.7023436825,0.0,122.71106,84.617158233,188.122579576,155.296902982,24.1713,8.6543765944
 08/30  10:00:00,382.395097876,72.6035331106,92.026752713,0.0,122.71106,88.818015033,111.679736804,66.7681044471,36.25695,8.65468235668
 08/30  11:00:00,447.027664372,72.9384964319,154.44015242,0.0,122.71106,88.818015033,49.4446196073,4.53358864228,36.25695,8.65408096498
 08/30  12:00:00,526.989157838,73.8961873667,233.548454655,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/30  13:00:00,556.320429714,74.5218146141,266.379828683,0.0,122.71106,84.617158233,32.8406885271,0.0150048714168,24.1713,8.6543836557
 08/30  14:00:00,626.227008342,74.9816334487,335.638056372,0.0,122.71106,84.617158233,32.8259878217,0.0,24.1713,8.65468782175
 08/30  15:00:00,686.728163106,75.0431951064,402.512644189,0.0,122.71106,78.0003075165,13.49309895,0.00475301287931,4.83426,8.65408593713
 08/30  16:00:00,680.673412716,74.9699638763,401.563585589,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/30  17:00:00,607.600007938,74.3407353193,362.430793014,0.0,122.71106,39.942024,13.4664645746,0.0,4.83426,8.63220457458
 08/30  18:00:00,451.127877742,72.5649505506,208.785876101,0.0,122.71106,39.942024,4.86186568219,0.0076056821917,4.83426,0.02
 08/30  19:00:00,394.136305746,72.5649505506,140.02357452,0.0,122.71106,39.942024,22.172606727,0.0,4.83426,17.338346727
 08/30  20:00:00,305.185407331,72.5649505506,124.461169631,0.0,43.513341876,39.942024,13.5038683342,0.0,4.83426,8.66960833422
 08/30  21:00:00,104.866528746,0.0,0.0,0.0,43.513341876,39.243024,13.5038451506,0.0,4.83426,8.66958515056
 08/30  22:00:00,104.579411232,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/30  23:00:00,105.520261997,0.0,0.0,0.0,43.513341876,39.243024,13.4632456598,0.0,4.83426,8.62898565976
 08/30  24:00:00,104.588031575,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  01:00:00,104.593836197,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  02:00:00,104.584169333,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  03:00:00,104.553592404,0.0,0.0,0.0,43.513341876,39.243024,13.450947471,0.0,4.83426,8.61668747101
 08/31  04:00:00,104.967648698,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  05:00:00,104.935138123,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  06:00:00,163.142216697,72.5649505506,0.00744173111837,0.0,43.513341876,39.942024,139.216733471,134.362473471,4.83426,0.02
 08/31  07:00:00,160.013592267,72.5649505506,0.00460497203789,0.0,43.513341876,39.942024,638.656348859,625.189580198,4.83426,8.63250866095
 08/31  08:00:00,289.384460781,72.5649505506,5.10901433475,0.0,122.71106,84.617158233,302.553007416,269.682846424,24.1713,8.69886099209
 08/31  09:00:00,346.746950257,72.5649505506,61.2920853302,0.0,122.71106,84.617158233,141.357230894,108.531342246,24.1713,8.65458864788
 08/31  10:00:00,489.628820772,72.608590311,198.195835385,0.0,122.71106,88.818015033,48.8087665163,3.89733623446,36.25695,8.65448028187
 08/31  11:00:00,669.204385007,73.0459953042,374.954242051,0.0,122.71106,88.818015033,44.9519581873,0.0407046440098,36.25695,8.65430354326
 08/31  12:00:00,857.723730329,74.1180803604,562.139894083,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 08/31  13:00:00,894.438766713,75.1217025836,600.780904456,0.0,122.71106,84.617158233,32.8431456322,0.01723269124,24.1713,8.654612941
 08/31  14:00:00,908.394705928,75.7875235022,613.223648698,0.0,122.71106,84.617158233,32.8253181501,0.0,24.1713,8.65401815006
 08/31  15:00:00,906.748567489,75.9944345015,617.675298436,0.0,122.71106,78.0003075165,13.4885849397,0.0,4.83426,8.65432493973
 08/31  16:00:00,900.631363324,76.3514609854,616.240048769,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 08/31  17:00:00,863.697163621,75.4811178987,614.001856245,0.0,122.71106,39.942024,13.466690129,0.0,4.83426,8.63243012904
 08/31  18:00:00,770.900115654,72.5649505506,524.474482212,0.0,122.71106,39.942024,13.5929883542,0.0984321233032,4.83426,8.66029623091
 08/31  19:00:00,679.507373574,72.5649505506,422.176956137,0.0,122.71106,39.942024,13.5494348092,0.0359087410873,4.83426,8.67926606816
 08/31  20:00:00,443.330692678,72.5649505506,261.400258912,0.0,43.513341876,39.942024,13.5124335437,0.00828107429554,4.83426,8.66989246945
 08/31  21:00:00,105.032669797,0.0,0.0,0.0,43.513341876,39.243024,13.5041336613,0.0,4.83426,8.66987366127
 08/31  22:00:00,104.735452077,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 08/31  23:00:00,105.617692591,0.0,0.0,0.0,43.513341876,39.243024,13.4635078743,0.0,4.83426,8.62924787431
 08/31  24:00:00,104.690699143,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  01:00:00,104.646741587,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  02:00:00,104.600107094,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  03:00:00,104.55975906,0.0,0.0,0.0,43.513341876,39.243024,13.4512061988,0.0,4.83426,8.61694619882
 09/01  04:00:00,106.643033398,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  05:00:00,106.289983925,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  06:00:00,163.890700211,72.5649505506,0.0076985059521,0.0,43.513341876,39.942024,272.210140578,267.355880578,4.83426,0.02
 09/01  07:00:00,160.053871985,72.5649505506,0.00467523822468,0.0,43.513341876,39.942024,799.110729857,785.644230139,4.83426,8.63223971819
 09/01  08:00:00,284.147083671,72.5649505506,0.00152396105638,0.0,122.71106,84.617158233,415.298537922,382.428039015,24.1713,8.69919890644
 09/01  09:00:00,369.461994404,72.5649505506,83.9452482629,0.0,122.71106,84.617158233,142.108729293,109.283433817,24.1713,8.65399547667
 09/01  10:00:00,503.898398451,72.5681009728,212.401149925,0.0,122.71106,88.818015033,46.29989512,1.38815072557,36.25695,8.65479439441
 09/01  11:00:00,682.572064316,72.9797708591,388.140098058,0.0,122.71106,88.818015033,44.9115746259,0.0,36.25695,8.65462462595
 09/01  12:00:00,863.797423063,74.0906400416,568.004428773,0.0,122.71106,88.818015033,36.27695,0.0,36.25695,0.02
 09/01  13:00:00,930.075465508,75.1715914429,636.424445959,0.0,122.71106,84.617158233,32.841357315,0.0160213846466,24.1713,8.65403593033
 09/01  14:00:00,953.13339058,75.9523097625,658.579642328,0.0,122.71106,84.617158233,32.8256483868,0.0,24.1713,8.65434838684
 09/01  15:00:00,949.760116936,76.2754517695,661.715792154,0.0,122.71106,78.0003075165,13.4889237376,0.0,4.83426,8.65466373755
 09/01  16:00:00,950.096346463,76.6761509478,666.831517417,0.0,122.71106,73.183824,4.85426,0.0,4.83426,0.02
 09/01  17:00:00,918.073568903,76.009688758,668.875922617,0.0,122.71106,39.942024,13.4664687241,0.0,4.83426,8.63220872411
 09/01  18:00:00,782.175711407,72.5649505506,537.186239491,0.0,122.71106,39.942024,13.5517966164,0.0574309579639,4.83426,8.66010565844
 09/01  19:00:00,575.821215121,72.5649505506,320.467870401,0.0,122.71106,39.942024,13.5628264056,0.0489272378761,4.83426,8.67963916777
 09/01  20:00:00,347.087367968,72.5649505506,166.816052641,0.0,43.513341876,39.942024,13.5305716425,0.0265699572623,4.83426,8.66974168524
 09/01  21:00:00,104.644265344,0.0,0.0,0.0,43.513341876,39.243024,13.5033619158,0.0,4.83426,8.66910191584
 09/01  22:00:00,104.697128625,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/01  23:00:00,105.613036758,0.0,0.0,0.0,43.513341876,39.243024,13.4633634883,0.0,4.83426,8.62910348834
 09/01  24:00:00,104.662667603,0.0,0.0,0.0,43.513341876,39.243024,4.85426,0.0,4.83426,0.02
 09/02  01:00:00,117.921662295,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  02:00:00,117.903344029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  03:00:00,117.86955647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  04:00:00,118.277347892,0.0,0.0,0.0,43.513341876,52.539744,13.4449203699,0.0,4.83426,8.61066036993
 09/02  05:00:00,118.235729126,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  06:00:00,103.326899347,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  07:00:00,100.286491941,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  08:00:00,100.404576548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  09:00:00,100.561152479,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  10:00:00,100.680359632,0.0,0.0,0.0,43.513341876,52.539744,22.2263984603,0.0,4.83426,17.3921384603
 09/02  11:00:00,101.557777304,0.0,0.0,0.0,43.513341876,52.539744,13.4817953209,0.0,4.83426,8.64753532087
 09/02  12:00:00,216.713696246,1.44630510172,113.246481189,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  13:00:00,409.982226,3.73468774587,302.324136984,0.0,43.513341876,52.539744,13.4745450965,0.0,4.83426,8.64028509645
 09/02  14:00:00,436.879731864,7.84564760866,325.055091222,0.0,43.513341876,52.539744,13.4760811082,0.0,4.83426,8.64182110825
 09/02  15:00:00,513.191593168,8.14437204114,400.428220039,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  16:00:00,492.227117629,8.74797902891,379.238605806,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  17:00:00,511.59284052,4.46815570295,402.583463183,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  18:00:00,475.708914662,4.309345677,366.967883533,0.0,43.513341876,52.539744,13.444428319,0.0,4.83426,8.61016831898
 09/02  19:00:00,367.355780436,3.86533292177,247.435122399,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  20:00:00,142.020336275,0.653685589513,22.2598178945,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  21:00:00,118.441336744,0.0,0.0,0.0,43.513341876,52.539744,31.1624234452,0.0,4.83426,26.3281634452
 09/02  22:00:00,118.031008194,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  23:00:00,118.864026314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/02  24:00:00,117.987410251,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  01:00:00,117.965799922,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  02:00:00,117.934052547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  03:00:00,117.906270758,0.0,0.0,0.0,43.513341876,52.539744,13.4449112495,0.0,4.83426,8.61065124947
 09/03  04:00:00,118.325152187,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  05:00:00,118.270876155,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  06:00:00,103.361399282,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  07:00:00,100.333065286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  08:00:00,100.449845427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  09:00:00,100.609935196,0.0,0.0,0.0,43.513341876,52.539744,13.4510485188,0.0,4.83426,8.61678851884
 09/03  10:00:00,100.714731128,0.0,0.0,0.0,43.513341876,52.539744,13.5405285888,0.0,4.83426,8.70626858883
 09/03  11:00:00,133.000050999,0.437485484257,30.6337009805,0.0,43.513341876,52.539744,13.4820661326,0.0,4.83426,8.6478061326
 09/03  12:00:00,445.170501301,4.33550317646,336.481972286,0.0,43.513341876,52.539744,13.4823610534,0.0,4.83426,8.64810105335
 09/03  13:00:00,436.238097233,7.03719620515,325.109172723,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  14:00:00,575.879569944,11.0996906898,459.483753112,0.0,43.513341876,52.539744,13.4761290205,0.0,4.83426,8.64186902054
 09/03  15:00:00,493.044025534,8.84869349534,379.676293243,0.0,43.513341876,52.539744,8.5741047547,0.0,4.83426,3.7398447547
 09/03  16:00:00,592.824639556,9.08348731648,478.440176077,0.0,43.513341876,52.539744,9.73664170332,0.0,4.83426,4.90238170332
 09/03  17:00:00,492.214840063,8.50010831644,379.328678728,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  18:00:00,540.21848531,4.98478337724,430.193670198,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  19:00:00,406.322907018,3.50918470157,286.65440245,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  20:00:00,318.227917997,3.02623536335,194.084835546,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  21:00:00,129.810280872,0.217895196504,10.9153600908,0.0,43.513341876,52.539744,31.1626389629,0.0,4.83426,26.3283789629
 09/03  22:00:00,118.107810273,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  23:00:00,118.922897716,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/03  24:00:00,118.05166742,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  01:00:00,118.022621937,0.0,0.0,0.0,43.513341876,52.539744,13.444936377,0.0,4.83426,8.61067637704
 09/04  02:00:00,117.999989986,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  03:00:00,117.979077081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  04:00:00,118.418687533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  05:00:00,118.363336987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  06:00:00,106.437438306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  07:00:00,100.413144164,0.0,0.0,0.0,43.513341876,52.539744,13.4449860643,0.0,4.83426,8.61072606434
 09/04  08:00:00,100.507359608,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  09:00:00,100.661348199,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  10:00:00,100.764825304,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  11:00:00,363.889641258,2.84335066773,256.911960798,0.0,43.513341876,52.539744,13.4512698904,0.0,4.83426,8.6170098904
 09/04  12:00:00,514.133587549,5.41500139735,404.238655859,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  13:00:00,550.055173042,10.915649855,434.414612176,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  14:00:00,621.41589542,9.78925523887,506.294876252,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  15:00:00,561.7725516,11.2962691127,445.654875631,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  16:00:00,623.025127636,9.78343074778,508.030165472,0.0,43.513341876,52.539744,13.4450403141,0.0,4.83426,8.61078031405
 09/04  17:00:00,548.700948987,8.46108630549,435.598417739,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  18:00:00,580.390883661,4.98963188407,470.309686603,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  19:00:00,497.593179969,4.24609218169,373.496112977,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  20:00:00,452.33381093,3.65228141907,326.288932917,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  21:00:00,391.762941263,3.31471841208,266.896931143,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  22:00:00,245.108233591,1.5903508472,123.881953704,0.0,43.513341876,52.539744,13.4435673412,0.0,4.83426,8.60930734123
 09/04  23:00:00,135.995303942,0.217895196504,16.5514994883,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/04  24:00:00,118.172566378,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  01:00:00,118.148870409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  02:00:00,118.115593173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  03:00:00,118.089902971,0.0,0.0,0.0,43.513341876,52.539744,13.4510903921,0.0,4.83426,8.61683039209
 09/05  04:00:00,120.485460284,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  05:00:00,120.064955926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  06:00:00,328.745400531,72.8892026306,146.054404603,0.0,43.513341876,53.238744,138.650079824,133.795819824,4.83426,0.02
 09/05  07:00:00,544.353340224,72.5701693342,190.339157704,0.0,220.879908,53.238744,132.276677112,101.181869293,4.83426,26.2605478189
 09/05  08:00:00,887.229574574,77.6665611631,433.573762475,0.0,220.879908,145.652643033,53.7314889657,0.00478285210814,36.25695,17.4697561136
 09/05  09:00:00,950.574845557,79.2709222125,493.34002249,0.0,220.879908,145.652643033,53.7266709012,0.0,36.25695,17.4697209012
 09/05  10:00:00,976.317185827,81.6022704006,509.846142304,0.0,220.879908,151.653867033,65.8126893749,0.0,48.3426,17.4700893749
 09/05  11:00:00,1015.56859902,85.6989434167,543.615482604,0.0,220.879908,151.653867033,65.8130325736,0.0,48.3426,17.4704325736
 09/05  12:00:00,1038.09298049,89.5030177951,563.527047452,0.0,220.879908,151.653867033,65.8102059997,0.0,48.3426,17.4676059997
 09/05  13:00:00,1045.72117543,92.2359447987,574.673044457,0.0,220.879908,145.652643033,41.6484187788,0.0107297834007,24.1713,17.4663889954
 09/05  14:00:00,1060.53792482,95.0907376214,586.35035567,0.0,220.879908,145.652643033,41.6380231348,0.0,24.1713,17.4667231348
 09/05  15:00:00,1067.33186459,97.1331865147,598.773490774,0.0,220.879908,137.835547516,22.3013490769,0.0,4.83426,17.4670890769
 09/05  16:00:00,1092.53599695,90.0834467023,636.690550633,0.0,220.879908,133.019064,31.3703874716,0.0,4.83426,26.5361274716
 09/05  17:00:00,992.37776881,82.9202545636,624.035139883,0.0,220.879908,53.238744,40.2115282427,0.0,4.83426,35.3772682427
 09/05  18:00:00,979.617769211,80.2666322581,614.157988622,0.0,220.879908,53.238744,40.3256455319,0.0,4.83426,35.4913855318
 09/05  19:00:00,947.775750046,78.0994196047,570.420099349,0.0,220.879908,53.238744,13.5212003342,0.00723916646458,4.83426,8.6797011677
 09/05  20:00:00,920.88988023,76.6322332143,542.949105728,0.0,220.879908,53.238744,13.5037833824,0.0,4.83426,8.66952338236
 09/05  21:00:00,118.144514292,0.0,0.0,0.0,43.513341876,52.539744,13.503793495,0.0,4.83426,8.66953349498
 09/05  22:00:00,118.194012565,0.0,0.0,0.0,43.513341876,52.539744,13.4726028494,0.0,4.83426,8.63834284943
 09/05  23:00:00,119.074579944,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/05  24:00:00,118.17978442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  01:00:00,118.184069839,0.0,0.0,0.0,43.513341876,52.539744,13.451229937,0.0,4.83426,8.61696993701
 09/06  02:00:00,118.193257311,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  03:00:00,118.168310466,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  04:00:00,118.655420289,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  05:00:00,118.643822364,0.0,0.0,0.0,43.513341876,52.539744,13.4513025386,0.0,4.83426,8.61704253865
 09/06  06:00:00,690.003640825,73.1602140355,502.906449815,0.0,43.513341876,53.238744,4.87066420649,0.016404206493,4.83426,0.02
 09/06  07:00:00,867.319892091,72.6647203779,508.441503413,0.0,220.879908,53.238744,22.3479387395,0.0,4.83426,17.5136787395
 09/06  08:00:00,958.304547801,78.8987309405,500.216468232,0.0,220.879908,145.652643033,53.728034803,0.0,36.25695,17.471084803
 09/06  09:00:00,972.693908391,80.942442455,512.401346749,0.0,220.879908,145.652643033,53.7242813228,0.0,36.25695,17.4673313228
 09/06  10:00:00,980.964276793,82.16112719,513.058935667,0.0,220.879908,151.653867033,65.8107814429,0.0,48.3426,17.4681814429
 09/06  11:00:00,981.511047402,83.8466298155,510.628109859,0.0,220.879908,151.653867033,65.8098166162,0.0,48.3426,17.4672166162
 09/06  12:00:00,965.621329183,84.5941146624,494.558445985,0.0,220.879908,151.653867033,65.8102056967,0.0,48.3426,17.4676056967
 09/06  13:00:00,948.980150915,85.6436891024,482.311801922,0.0,220.879908,145.652643033,41.6518720164,0.0112324743182,24.1713,17.469339542
 09/06  14:00:00,966.743550944,86.7330398155,498.526448137,0.0,220.879908,145.652643033,41.6396776015,0.0,24.1713,17.4683776015
 09/06  15:00:00,975.961644582,86.1937387642,515.893618091,0.0,220.879908,137.835547516,22.3114537634,0.00707857696865,4.83426,17.4701151864
 09/06  16:00:00,1019.43503821,79.3078487639,571.32056971,0.0,220.879908,133.019064,40.2103012976,0.0,4.83426,35.3760412976
 09/06  17:00:00,912.408997069,75.9340941907,547.903592147,0.0,220.879908,53.238744,31.3727902275,0.0,4.83426,26.5385302275
 09/06  18:00:00,912.775626927,75.4408691937,548.821089791,0.0,220.879908,53.238744,40.3304784972,0.0,4.83426,35.4962184972
 09/06  19:00:00,925.257609655,75.0226359482,546.320877352,0.0,220.879908,53.238744,13.5132162331,0.0,4.83426,8.67895623315
 09/06  20:00:00,924.455577171,74.7348761036,542.962857909,0.0,220.879908,53.238744,13.5046700907,0.0,4.83426,8.67041009071
 09/06  21:00:00,118.640202099,0.0,0.0,0.0,43.513341876,52.539744,13.5047715915,0.0,4.83426,8.67051159153
 09/06  22:00:00,118.279804403,0.0,0.0,0.0,43.513341876,52.539744,13.4732105395,0.0,4.83426,8.63895053946
 09/06  23:00:00,119.125245361,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/06  24:00:00,118.261596678,0.0,0.0,0.0,43.513341876,52.539744,13.451215706,0.0,4.83426,8.61695570602
 09/07  01:00:00,118.254117121,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  02:00:00,118.248774243,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  03:00:00,118.234783648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  04:00:00,118.752435385,0.0,0.0,0.0,43.513341876,52.539744,13.451299326,0.0,4.83426,8.61703932596
 09/07  05:00:00,118.714163976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  06:00:00,687.357393763,73.1937200055,498.464526882,0.0,43.513341876,53.238744,4.86402103191,0.00976103190654,4.83426,0.02
 09/07  07:00:00,862.939150646,72.6077691185,502.539940026,0.0,220.879908,53.238744,31.0965659263,0.0,4.83426,26.2623059263
 09/07  08:00:00,960.331498744,79.4468355413,499.920587389,0.0,220.879908,145.652643033,53.7266215854,0.0,36.25695,17.4696715854
 09/07  09:00:00,966.562904623,81.3725843812,504.151283025,0.0,220.879908,145.652643033,53.725675704,0.0,36.25695,17.468725704
 09/07  10:00:00,994.344241742,83.0651090078,523.973598129,0.0,220.879908,151.653867033,65.8117639895,0.0,48.3426,17.4691639895
 09/07  11:00:00,1028.99939153,86.7403465474,554.828520503,0.0,220.879908,151.653867033,65.8121832454,0.0,48.3426,17.4695832454
 09/07  12:00:00,1047.39358894,90.711656517,570.307527359,0.0,220.879908,151.653867033,65.812607552,0.0,48.3426,17.470007552
 09/07  13:00:00,1034.42475044,89.906551774,564.104698105,0.0,220.879908,145.652643033,41.6533112743,0.0115704295519,24.1713,17.4704408447
 09/07  14:00:00,1012.28271463,89.4606633999,541.948874123,0.0,220.879908,145.652643033,41.6421570219,0.0,24.1713,17.4708570219
 09/07  15:00:00,985.327769302,88.6418131151,522.521459557,0.0,220.879908,137.835547516,22.313040408,0.00749311852088,4.83426,17.4712872895
 09/07  16:00:00,1020.16338143,80.7750086704,570.207473657,0.0,220.879908,133.019064,31.3727078478,0.0,4.83426,26.5384478478
 09/07  17:00:00,926.917125795,76.9955635202,560.529630598,0.0,220.879908,53.238744,40.2120470174,0.0,4.83426,35.3777870174
 09/07  18:00:00,929.801379678,76.2186193583,564.826413489,0.0,220.879908,53.238744,40.3269528692,0.0,4.83426,35.4926928692
 09/07  19:00:00,939.870516881,75.7361963215,560.577038007,0.0,220.879908,53.238744,13.5137078906,0.0,4.83426,8.67944789062
 09/07  20:00:00,936.641659818,75.3795169585,555.016263019,0.0,220.879908,53.238744,13.5046823511,0.0,4.83426,8.67042235114
 09/07  21:00:00,118.639891717,0.0,0.0,0.0,43.513341876,52.539744,13.5047090224,0.0,4.83426,8.67044902244
 09/07  22:00:00,118.276812369,0.0,0.0,0.0,43.513341876,52.539744,13.4729477864,0.0,4.83426,8.63868778643
 09/07  23:00:00,119.12611212,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/07  24:00:00,118.253104816,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  01:00:00,118.254468795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  02:00:00,118.255433948,0.0,0.0,0.0,43.513341876,52.539744,13.4511820528,0.0,4.83426,8.61692205276
 09/08  03:00:00,118.241168182,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  04:00:00,120.840117711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  05:00:00,120.446498418,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  06:00:00,684.292765394,73.3302004481,493.907887937,0.0,43.513341876,53.238744,13.4617316042,0.0103977724261,4.83426,8.61707383178
 09/08  07:00:00,860.803624739,72.7987160132,499.96279399,0.0,220.879908,53.238744,22.3482057029,0.0,4.83426,17.5139457029
 09/08  08:00:00,942.706018079,79.8363800753,482.033539399,0.0,220.879908,145.652643033,53.7282375758,0.0,36.25695,17.4712875758
 09/08  09:00:00,963.145183147,82.6478625004,499.265430972,0.0,220.879908,145.652643033,53.7284539434,0.0,36.25695,17.4715039434
 09/08  10:00:00,984.366215234,83.967448136,513.047896111,0.0,220.879908,151.653867033,65.8115563721,0.0,48.3426,17.4689563721
 09/08  11:00:00,1011.71122172,85.9431250709,537.785920321,0.0,220.879908,151.653867033,65.8102500824,0.0,48.3426,17.4676500824
 09/08  12:00:00,1021.6529764,88.2025489679,546.3761715,0.0,220.879908,151.653867033,65.8107030084,0.0,48.3426,17.4681030084
 09/08  13:00:00,1009.14241016,89.8166229668,538.524433925,0.0,220.879908,145.652643033,41.6526857229,0.0114683761822,24.1713,17.4699173468
 09/08  14:00:00,1020.31021329,93.2012826486,546.94663909,0.0,220.879908,145.652643033,41.6403313932,0.0,24.1713,17.4690313932
 09/08  15:00:00,1045.13530342,96.2742831726,576.750507185,0.0,220.879908,137.835547516,22.3051099885,0.0,4.83426,17.4708499885
 09/08  16:00:00,1085.20029364,88.046753043,630.161429093,0.0,220.879908,133.019064,40.2133637745,0.0,4.83426,35.3791037745
 09/08  17:00:00,984.195144638,82.1838997153,615.239675506,0.0,220.879908,53.238744,31.3752868187,0.0,4.83426,26.5410268187
 09/08  18:00:00,960.415967245,80.0435420184,592.763459407,0.0,220.879908,53.238744,40.3343834099,0.0,4.83426,35.5001234099
 09/08  19:00:00,960.313563365,78.2287866881,578.839726349,0.0,220.879908,53.238744,22.1726197453,0.0,4.83426,17.3383597453
 09/08  20:00:00,936.939941911,77.0483583286,553.999437007,0.0,220.879908,53.238744,13.5039379207,0.0,4.83426,8.66967792066
 09/08  21:00:00,118.242901938,0.0,0.0,0.0,43.513341876,52.539744,13.5039778382,0.0,4.83426,8.66971783821
 09/08  22:00:00,118.2690607,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/08  23:00:00,119.102824492,0.0,0.0,0.0,43.513341876,52.539744,13.463552077,0.0,4.83426,8.62929207697
 09/08  24:00:00,118.206390076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  01:00:00,118.184856948,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  02:00:00,118.18008661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  03:00:00,118.170682677,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  04:00:00,118.625247786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  05:00:00,118.560805731,0.0,0.0,0.0,43.513341876,52.539744,13.4449664133,0.0,4.83426,8.61070641332
 09/09  06:00:00,106.608050768,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  07:00:00,100.500964483,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  08:00:00,100.530608882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  09:00:00,100.624960288,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  10:00:00,100.725085215,0.0,0.0,0.0,43.513341876,52.539744,22.2265482354,0.0,4.83426,17.3922882354
 09/09  11:00:00,408.882236077,2.73039468356,301.025209722,0.0,43.513341876,52.539744,13.4826543784,0.0,4.83426,8.64839437843
 09/09  12:00:00,560.396120158,4.20531870859,450.723180849,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  13:00:00,545.498262009,4.34959348303,435.948705235,0.0,43.513341876,52.539744,13.4764497454,0.0,4.83426,8.64218974541
 09/09  14:00:00,494.64839136,4.01600131527,385.948788186,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  15:00:00,475.11361136,3.7438229875,366.909062829,0.0,43.513341876,52.539744,13.4763947468,0.0,4.83426,8.6421347468
 09/09  16:00:00,453.641945394,3.2925607413,346.282575221,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  17:00:00,429.992931639,3.09258191944,322.965535304,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  18:00:00,382.441359514,2.45849955929,276.412174306,0.0,43.513341876,52.539744,13.4447179927,0.0,4.83426,8.6104579927
 09/09  19:00:00,282.628795516,1.72190346517,160.131470368,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  20:00:00,118.908972307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  21:00:00,118.627387308,0.0,0.0,0.0,43.513341876,52.539744,31.1661483772,0.0,4.83426,26.3318883772
 09/09  22:00:00,118.160894905,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  23:00:00,118.972003489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/09  24:00:00,118.102891037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  01:00:00,118.117467168,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  02:00:00,118.092326234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  03:00:00,118.122428249,0.0,0.0,0.0,43.513341876,52.539744,13.4449684068,0.0,4.83426,8.61070840676
 09/10  04:00:00,118.693842427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  05:00:00,118.657772017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  06:00:00,106.713101947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  07:00:00,100.579318505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  08:00:00,100.565723286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  09:00:00,100.569930805,0.0,0.0,0.0,43.513341876,52.539744,13.4511223473,0.0,4.83426,8.61686234732
 09/10  10:00:00,100.559692983,0.0,0.0,0.0,43.513341876,52.539744,13.5412379788,0.0,4.83426,8.70697797877
 09/10  11:00:00,101.337560444,0.0,0.0,0.0,43.513341876,52.539744,13.4822779349,0.0,4.83426,8.64801793487
 09/10  12:00:00,100.503501982,0.0,0.0,0.0,43.513341876,52.539744,13.4825937313,0.0,4.83426,8.64833373129
 09/10  13:00:00,100.596476401,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  14:00:00,100.626635386,0.0,0.0,0.0,43.513341876,52.539744,13.4763796949,0.0,4.83426,8.64211969486
 09/10  15:00:00,100.588457573,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  16:00:00,100.367777979,0.0,0.0,0.0,43.513341876,52.539744,13.4450951614,0.0,4.83426,8.61083516139
 09/10  17:00:00,100.358688896,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  18:00:00,100.344207626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  19:00:00,118.765876321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  20:00:00,118.702937509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  21:00:00,118.437923194,0.0,0.0,0.0,43.513341876,52.539744,31.1669885913,0.0,4.83426,26.3327285913
 09/10  22:00:00,118.046118671,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  23:00:00,118.885234473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/10  24:00:00,118.035553478,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  01:00:00,118.015613176,0.0,0.0,0.0,43.513341876,52.539744,13.4511353426,0.0,4.83426,8.61687534258
 09/11  02:00:00,117.988714933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  03:00:00,117.957884887,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  04:00:00,118.365084161,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  05:00:00,118.267745486,0.0,0.0,0.0,43.513341876,52.539744,13.4512532713,0.0,4.83426,8.61699327127
 09/11  06:00:00,179.480150377,72.5649505506,0.00374439553356,0.0,43.513341876,53.238744,511.842962443,506.988702443,4.83426,0.02
 09/11  07:00:00,351.19018576,72.5649505506,0.0,0.0,220.879908,53.238744,411.390410083,389.039915304,4.83426,17.5162347797
 09/11  08:00:00,493.326055038,73.6989084703,47.8138908001,0.0,220.879908,145.652643033,211.416529072,157.687163854,36.25695,17.4724152188
 09/11  09:00:00,644.549706571,75.6634104578,195.327235891,0.0,220.879908,145.652643033,83.6893705369,29.9606299707,36.25695,17.4717905662
 09/11  10:00:00,738.739851553,78.0059257561,280.719084367,0.0,220.879908,151.653867033,65.8151530183,0.0,48.3426,17.4725530183
 09/11  11:00:00,895.337038118,80.7014485643,432.365517791,0.0,220.879908,151.653867033,72.020689284,0.0,48.3426,23.678089284
 09/11  12:00:00,942.784568109,81.330165626,479.314263615,0.0,220.879908,151.653867033,68.3303741347,0.0,48.3426,19.9877741347
 09/11  13:00:00,972.600697228,82.494573426,514.179080102,0.0,220.879908,145.652643033,41.6528919914,0.0119314007497,24.1713,17.4696605907
 09/11  14:00:00,992.785226634,86.4745378195,530.103698739,0.0,220.879908,145.652643033,41.6415523508,0.0,24.1713,17.4702523508
 09/11  15:00:00,988.176928247,84.933320044,534.997769859,0.0,220.879908,137.835547516,22.310696148,0.00557322810318,4.83426,17.4708629199
 09/11  16:00:00,969.170111325,79.9686994064,526.041655812,0.0,220.879908,133.019064,31.3793660211,0.0,4.83426,26.5451060211
 09/11  17:00:00,779.819760005,76.4943355772,420.086141672,0.0,220.879908,53.238744,40.2193387092,0.0,4.83426,35.3850787092
 09/11  18:00:00,657.983260205,75.1182918762,300.320976195,0.0,220.879908,53.238744,40.3408407436,0.0,4.83426,35.5065807436
 09/11  19:00:00,595.603278787,74.4090849194,220.955906477,0.0,220.879908,53.238744,13.513584783,0.0,4.83426,8.67932478295
 09/11  20:00:00,549.675534954,73.9149999152,176.003694653,0.0,220.879908,53.238744,18.3305512669,4.82602077086,4.83426,8.67027049604
 09/11  21:00:00,118.246514021,0.0,0.0,0.0,43.513341876,52.539744,13.5045960443,0.0,4.83426,8.67033604428
 09/11  22:00:00,117.963324103,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/11  23:00:00,118.839580509,0.0,0.0,0.0,43.513341876,52.539744,13.4638681574,0.0,4.83426,8.62960815737
 09/11  24:00:00,117.902466026,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  01:00:00,117.892589144,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  02:00:00,117.898514997,0.0,0.0,0.0,43.513341876,52.539744,13.451166619,0.0,4.83426,8.61690661897
 09/12  03:00:00,117.876060767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  04:00:00,119.95165272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  05:00:00,119.600090901,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  06:00:00,180.216018206,72.5649505506,0.0038877902369,0.0,43.513341876,53.238744,731.970075478,718.518658935,4.83426,8.6171565425
 09/12  07:00:00,351.18732532,72.5649505506,0.0,0.0,220.879908,53.238744,542.570902509,520.218447401,4.83426,17.5181951074
 09/12  08:00:00,449.499372965,73.5395611814,4.77378145057,0.0,220.879908,145.652643033,294.982807822,241.254591497,36.25695,17.4712663255
 09/12  09:00:00,566.463807083,75.0769961049,118.285379271,0.0,220.879908,145.652643033,114.211791712,60.4816080056,36.25695,17.4732337062
 09/12  10:00:00,702.206289208,77.4154996804,244.160720462,0.0,220.879908,151.653867033,65.8134464242,0.0,48.3426,17.4708464242
 09/12  11:00:00,793.001426715,79.9280959428,330.932000315,0.0,220.879908,151.653867033,65.8143439875,0.0,48.3426,17.4717439875
 09/12  12:00:00,942.768268087,83.3022517232,477.144478828,0.0,220.879908,151.653867033,65.8127655633,0.0,48.3426,17.4701655633
 09/12  13:00:00,993.552081645,87.0017770013,529.27831137,0.0,220.879908,145.652643033,41.6545356939,0.0110686500421,24.1713,17.4721670438
 09/12  14:00:00,1006.01915028,89.5234176174,539.286179954,0.0,220.879908,145.652643033,41.6427520969,0.0,24.1713,17.4714520969
 09/12  15:00:00,1010.39416811,91.88980112,548.890448249,0.0,220.879908,137.835547516,22.3073960053,0.0,4.83426,17.4731360053
 09/12  16:00:00,1031.88003843,85.0136689164,582.261139403,0.0,220.879908,133.019064,40.2247000222,0.0,4.83426,35.3904400222
 09/12  17:00:00,939.512343318,79.7715283923,575.142125406,0.0,220.879908,53.238744,40.2181669215,0.0,4.83426,35.3839069215
 09/12  18:00:00,696.505316755,77.5557936334,336.877000184,0.0,220.879908,53.238744,35.8634406495,0.0442295364314,4.83426,30.984951113
 09/12  19:00:00,506.460506834,75.416688921,132.975012214,0.0,220.879908,53.238744,39.3652704655,21.4391049046,4.83426,13.091905561
 09/12  20:00:00,418.874353279,74.4260241972,47.3249273875,0.0,220.879908,53.238744,84.8862519343,71.3809754428,4.83426,8.67101649144
 09/12  21:00:00,117.789858761,0.0,0.0,0.0,43.513341876,52.539744,13.5046882541,0.0,4.83426,8.67042825408
 09/12  22:00:00,117.84267503,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/12  23:00:00,118.79779688,0.0,0.0,0.0,43.513341876,52.539744,13.4637301664,0.0,4.83426,8.62947016642
 09/12  24:00:00,117.866117135,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  01:00:00,117.844426186,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  02:00:00,117.80636071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  03:00:00,117.803750659,0.0,0.0,0.0,43.513341876,52.539744,13.4512596887,0.0,4.83426,8.61699968874
 09/13  04:00:00,118.226171073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  05:00:00,118.175576575,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  06:00:00,182.590943064,72.5649505506,0.00387466919329,0.0,43.513341876,53.238744,852.519499685,847.665239685,4.83426,0.02
 09/13  07:00:00,351.233451869,72.5649505506,0.0,0.0,220.879908,53.238744,684.43536266,653.333062092,4.83426,26.2680405676
 09/13  08:00:00,444.539095653,73.432203067,0.00212523940919,0.0,220.879908,145.652643033,438.231739535,384.503689471,36.25695,17.4711000643
 09/13  09:00:00,528.741764308,75.0521523201,81.3541172421,0.0,220.879908,145.652643033,160.333317826,106.603494941,36.25695,17.4728728849
 09/13  10:00:00,768.048780785,77.7627538593,309.943303537,0.0,220.879908,151.653867033,65.8161727661,0.0,48.3426,17.4735727661
 09/13  11:00:00,969.947957355,81.2485669249,506.650868448,0.0,220.879908,151.653867033,65.8141145422,0.0,48.3426,17.4715145422
 09/13  12:00:00,1030.01832725,84.7999724127,563.481881466,0.0,220.879908,151.653867033,65.8148016819,0.0,48.3426,17.4722016819
 09/13  13:00:00,1035.61950285,87.4693669197,571.786411235,0.0,220.879908,145.652643033,41.6549285553,0.0107174464453,24.1713,17.4729111088
 09/13  14:00:00,1038.87255726,87.6384274069,574.008496888,0.0,220.879908,145.652643033,41.6448989196,0.0,24.1713,17.4735989196
 09/13  15:00:00,1032.97030621,88.1730720188,575.180275355,0.0,220.879908,137.835547516,22.3053621546,0.0,4.83426,17.4711021546
 09/13  16:00:00,1040.87922834,81.7549789098,594.491305103,0.0,220.879908,133.019064,40.2236811719,0.0,4.83426,35.3894211719
 09/13  17:00:00,879.774468409,76.9063331914,519.004933262,0.0,220.879908,53.238744,31.3794188366,0.0,4.83426,26.5451588366
 09/13  18:00:00,746.750236688,75.5467191643,388.645831183,0.0,220.879908,53.238744,40.341594411,0.0,4.83426,35.507334411
 09/13  19:00:00,627.905444336,74.6876384278,253.328576089,0.0,220.879908,53.238744,13.5150216013,0.0,4.83426,8.68076160126
 09/13  20:00:00,549.936902681,74.0931714214,176.662355731,0.0,220.879908,53.238744,17.196375093,3.69119832744,4.83426,8.67091676552
 09/13  21:00:00,118.343426314,0.0,0.0,0.0,43.513341876,52.539744,13.5055373102,0.0,4.83426,8.67127731018
 09/13  22:00:00,118.051522332,0.0,0.0,0.0,43.513341876,52.539744,13.4734854408,0.0,4.83426,8.63922544084
 09/13  23:00:00,118.961957457,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/13  24:00:00,118.061222273,0.0,0.0,0.0,43.513341876,52.539744,13.4513350886,0.0,4.83426,8.61707508861
 09/14  01:00:00,118.044083848,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  02:00:00,118.029782974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  03:00:00,118.003896708,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  04:00:00,118.433968678,0.0,0.0,0.0,43.513341876,52.539744,13.4514856614,0.0,4.83426,8.61722566137
 09/14  05:00:00,118.363099647,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  06:00:00,206.297856946,72.5649505506,23.4642534115,0.0,43.513341876,53.238744,329.789133706,324.934873706,4.83426,0.02
 09/14  07:00:00,405.411943686,72.5649505506,53.3363344391,0.0,220.879908,53.238744,253.240818828,222.137089542,4.83426,26.2694692859
 09/14  08:00:00,543.144993839,74.4817824751,96.118726527,0.0,220.879908,145.652643033,138.056124733,84.3268087612,36.25695,17.472365972
 09/14  09:00:00,636.62313471,76.3784199314,186.843099426,0.0,220.879908,145.652643033,74.3811011913,20.6510495083,36.25695,17.473101683
 09/14  10:00:00,837.076222675,79.0496252379,377.340843437,0.0,220.879908,151.653867033,65.8166383655,0.0,48.3426,17.4740383655
 09/14  11:00:00,981.742933272,81.6766793088,517.686407518,0.0,220.879908,151.653867033,65.8172148521,0.0,48.3426,17.4746148521
 09/14  12:00:00,984.750344073,81.6088321378,521.364160366,0.0,220.879908,151.653867033,65.8131159832,0.0,48.3426,17.4705159832
 09/14  13:00:00,979.255739734,82.5558011922,520.422950481,0.0,220.879908,145.652643033,41.6538337321,0.0113001460564,24.1713,17.471233586
 09/14  14:00:00,988.287184984,83.7711742503,527.783740337,0.0,220.879908,145.652643033,41.6432704884,0.0,24.1713,17.4719704884
 09/14  15:00:00,998.647422153,83.6202460932,546.217247261,0.0,220.879908,137.835547516,22.3069961788,0.0,4.83426,17.4727361788
 09/14  16:00:00,1040.7725611,78.2443674045,598.84191263,0.0,220.879908,133.019064,40.2274831209,0.0,4.83426,35.3932231209
 09/14  17:00:00,937.25346034,75.3016859719,578.203466856,0.0,220.879908,53.238744,31.3823910831,0.0,4.83426,26.5481310831
 09/14  18:00:00,911.972162747,74.6509839628,553.623237271,0.0,220.879908,53.238744,40.3400882865,0.0,4.83426,35.5058282865
 09/14  19:00:00,893.669279182,74.1862527985,517.339093892,0.0,220.879908,53.238744,13.5142443451,0.0,4.83426,8.67998434506
 09/14  20:00:00,861.875077584,73.8423611248,485.92314283,0.0,220.879908,53.238744,13.5055438459,0.0,4.83426,8.67128384586
 09/14  21:00:00,118.472087713,0.0,0.0,0.0,43.513341876,52.539744,13.5054364109,0.0,4.83426,8.67117641087
 09/14  22:00:00,118.143878818,0.0,0.0,0.0,43.513341876,52.539744,13.47335659,0.0,4.83426,8.63909659005
 09/14  23:00:00,119.041976501,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/14  24:00:00,118.145185356,0.0,0.0,0.0,43.513341876,52.539744,13.4514046841,0.0,4.83426,8.61714468414
 09/15  01:00:00,118.131110831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  02:00:00,118.125579966,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  03:00:00,118.109615633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  04:00:00,120.52267091,0.0,0.0,0.0,43.513341876,52.539744,13.4512737936,0.0,4.83426,8.61701379358
 09/15  05:00:00,120.113451725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  06:00:00,472.827201979,72.6594518839,285.713538198,0.0,43.513341876,53.238744,119.565653974,114.711393974,4.83426,0.02
 09/15  07:00:00,582.400156798,72.5676155276,227.92627255,0.0,220.879908,53.238744,135.666197965,104.886566083,4.83426,25.945371882
 09/15  08:00:00,738.00464404,76.1193449474,287.442969547,0.0,220.879908,145.652643033,58.1147815819,4.06334155762,36.25695,17.7944900243
 09/15  09:00:00,796.390626146,78.2533437385,343.670099839,0.0,220.879908,145.652643033,53.7291052157,0.0,36.25695,17.4721552157
 09/15  10:00:00,835.761989526,80.7211524653,374.61652865,0.0,220.879908,151.653867033,65.8155661171,0.0,48.3426,17.4729661171
 09/15  11:00:00,947.959462958,84.045546002,482.122179527,0.0,220.879908,151.653867033,65.816377253,0.0,48.3426,17.473777253
 09/15  12:00:00,1007.47851329,86.3442464102,539.765708726,0.0,220.879908,151.653867033,65.8171734484,0.0,48.3426,17.4745734484
 09/15  13:00:00,1008.86473215,88.0534050393,545.042041958,0.0,220.879908,145.652643033,41.654416502,0.0109388214505,24.1713,17.4721776805
 09/15  14:00:00,1012.77860952,89.7493384628,547.119434249,0.0,220.879908,145.652643033,41.6426083497,0.0,24.1713,17.4713083497
 09/15  15:00:00,1011.7916809,89.890682662,553.863951534,0.0,220.879908,137.835547516,22.306362932,0.0,4.83426,17.472102932
 09/15  16:00:00,1028.24993863,81.2771967035,584.053891022,0.0,220.879908,133.019064,40.2274293979,0.0,4.83426,35.3931693979
 09/15  17:00:00,877.219109683,76.9044031812,517.578436448,0.0,220.879908,53.238744,31.3823503547,0.0,4.83426,26.5480903547
 09/15  18:00:00,741.500758645,75.8922339916,380.566380131,0.0,220.879908,53.238744,40.3499935321,0.0,4.83426,35.5157335321
 09/15  19:00:00,685.411176266,75.2115564631,310.600595902,0.0,220.879908,53.238744,13.5132883107,0.0,4.83426,8.67902831067
