Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/15  20:00:00,633.841347272,74.698646956,259.838629998,0.0,220.879908,53.238744,13.505253851,0.0,4.83426,8.67099385104
 09/15  21:00:00,118.015966751,0.0,0.0,0.0,43.513341876,52.539744,13.505427067,0.0,4.83426,8.67116706704
 09/15  22:00:00,118.06385839,0.0,0.0,0.0,43.513341876,52.539744,13.473691415,0.0,4.83426,8.63943141499
 09/15  23:00:00,118.955425692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/15  24:00:00,118.012597014,0.0,0.0,0.0,43.513341876,52.539744,13.4513472355,0.0,4.83426,8.61708723552
 09/16  01:00:00,117.962838672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  02:00:00,117.93715771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  03:00:00,117.922860145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  04:00:00,118.361354809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  05:00:00,118.328272265,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  06:00:00,109.372237075,0.0,0.0,0.0,43.513341876,52.539744,13.4451783515,0.0,4.83426,8.61091835151
 09/16  07:00:00,100.28198655,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  08:00:00,100.292472205,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  09:00:00,100.324392561,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  10:00:00,100.3110009,0.0,0.0,0.0,43.513341876,52.539744,22.230145901,0.0,4.83426,17.395885901
 09/16  11:00:00,101.128873963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  12:00:00,100.24695493,0.0,0.0,0.0,43.513341876,52.539744,13.4832318149,0.0,4.83426,8.64897181487
 09/16  13:00:00,100.303737427,0.0,0.0,0.0,43.513341876,52.539744,13.4768160586,0.0,4.83426,8.64255605857
 09/16  14:00:00,100.316904544,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  15:00:00,100.296792975,0.0,0.0,0.0,43.513341876,52.539744,13.4762749325,0.0,4.83426,8.64201493246
 09/16  16:00:00,100.099361594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  17:00:00,100.095003055,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  18:00:00,103.068339072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  19:00:00,118.439568904,0.0,0.0,0.0,43.513341876,52.539744,13.445159151,0.0,4.83426,8.61089915097
 09/16  20:00:00,118.406452084,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  21:00:00,118.188834732,0.0,0.0,0.0,43.513341876,52.539744,22.3995522537,0.0,4.83426,17.5652922537
 09/16  22:00:00,117.841006096,0.0,0.0,0.0,43.513341876,52.539744,13.445194467,0.0,4.83426,8.610934467
 09/16  23:00:00,118.712370878,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/16  24:00:00,117.823411425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  01:00:00,117.803452195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  02:00:00,117.793164592,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  03:00:00,117.778865472,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  04:00:00,118.188281639,0.0,0.0,0.0,43.513341876,52.539744,13.4451639175,0.0,4.83426,8.6109039175
 09/17  05:00:00,118.159005017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  06:00:00,109.227578081,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  07:00:00,100.133224473,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  08:00:00,100.126869753,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  09:00:00,100.14416787,0.0,0.0,0.0,43.513341876,52.539744,13.4514752667,0.0,4.83426,8.61721526673
 09/17  10:00:00,100.126733918,0.0,0.0,0.0,43.513341876,52.539744,13.5422725348,0.0,4.83426,8.70801253484
 09/17  11:00:00,100.974800553,0.0,0.0,0.0,43.513341876,52.539744,13.4812404178,0.0,4.83426,8.64698041776
 09/17  12:00:00,100.078626374,0.0,0.0,0.0,43.513341876,52.539744,13.4830270472,0.0,4.83426,8.64876704718
 09/17  13:00:00,100.150895476,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  14:00:00,100.179659451,0.0,0.0,0.0,43.513341876,52.539744,13.4768242611,0.0,4.83426,8.64256426111
 09/17  15:00:00,100.158501813,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  16:00:00,99.948919973,0.0,0.0,0.0,43.513341876,52.539744,13.4452108536,0.0,4.83426,8.61095085357
 09/17  17:00:00,99.9382714936,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  18:00:00,102.931317569,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  19:00:00,118.295432383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  20:00:00,118.260349125,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  21:00:00,118.063123778,0.0,0.0,0.0,43.513341876,52.539744,31.1750534063,0.0,4.83426,26.3407934063
 09/17  22:00:00,117.753367987,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  23:00:00,118.643999409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/17  24:00:00,117.75503688,0.0,0.0,0.0,43.513341876,52.539744,13.4450958831,0.0,4.83426,8.61083588313
 09/18  01:00:00,117.748846555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  02:00:00,117.737524272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  03:00:00,117.728021934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  04:00:00,118.154606996,0.0,0.0,0.0,43.513341876,52.539744,13.4515543669,0.0,4.83426,8.61729436689
 09/18  05:00:00,118.117481795,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  06:00:00,182.685693874,72.5649505506,0.0,0.0,43.513341876,53.238744,841.947725702,837.093465702,4.83426,0.02
 09/18  07:00:00,351.205947178,72.5649505506,0.0,0.0,220.879908,53.238744,636.406770001,614.050702726,4.83426,17.5218072752
 09/18  08:00:00,443.625469026,72.5649505506,0.00253404821988,0.0,220.879908,145.652643033,443.745839925,372.24431673,36.25695,35.2445731944
 09/18  09:00:00,452.640050073,72.5839411072,8.82303580608,0.0,220.879908,145.652643033,322.650955966,250.802572209,36.25695,35.5914337567
 09/18  10:00:00,491.301467518,72.9549991842,40.6503221052,0.0,220.879908,151.653867033,250.249801481,166.272672076,48.3426,35.6345294051
 09/18  11:00:00,515.504676271,73.8997093122,62.6902082908,0.0,220.879908,151.653867033,191.535552687,98.5007309706,48.3426,44.692221716
 09/18  12:00:00,551.687361558,75.3050349473,97.9962217363,0.0,220.879908,151.653867033,144.001557229,50.8535723841,48.3426,44.8053848445
 09/18  13:00:00,610.240956017,77.1638119741,160.230935612,0.0,220.879908,145.652643033,76.7006922234,7.64861283205,24.1713,44.8807793914
 09/18  14:00:00,658.853952857,78.8686852286,206.977628713,0.0,220.879908,145.652643033,59.7765921043,0.0,24.1713,35.6052921043
 09/18  15:00:00,682.125109505,79.4914973228,237.373896731,0.0,220.879908,137.835547516,53.3724890922,3.96640954786,4.83426,44.5718195444
 09/18  16:00:00,661.357165909,75.2325960955,225.91522017,0.0,220.879908,133.019064,34.0835692838,2.695891164,4.83426,26.5534181198
 09/18  17:00:00,521.115311597,73.4664195786,167.483015599,0.0,220.879908,53.238744,49.0916399449,8.85349100966,4.83426,35.4038889353
 09/18  18:00:00,394.083354983,72.9630220219,39.2196727654,0.0,220.879908,53.238744,138.882503177,98.5236381085,4.83426,35.5246050688
 09/18  19:00:00,369.493334846,72.7024912369,0.0,0.0,220.879908,53.238744,279.077860036,265.563185808,4.83426,8.68041422787
 09/18  20:00:00,369.417866547,72.6286198327,0.0,0.0,220.879908,53.238744,408.072060045,394.566300149,4.83426,8.67149989667
 09/18  21:00:00,117.901837723,0.0,0.0,0.0,43.513341876,52.539744,13.5059107911,0.0,4.83426,8.67165079109
 09/18  22:00:00,117.661615117,0.0,0.0,0.0,43.513341876,52.539744,13.4735589953,0.0,4.83426,8.63929899533
 09/18  23:00:00,118.670186025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/18  24:00:00,117.694783384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  01:00:00,117.686351949,0.0,0.0,0.0,43.513341876,52.539744,13.4513602851,0.0,4.83426,8.61710028508
 09/19  02:00:00,117.662349128,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  03:00:00,117.65045456,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  04:00:00,119.758396715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  05:00:00,119.422097275,0.0,0.0,0.0,43.513341876,52.539744,13.4515653759,0.0,4.83426,8.61730537595
 09/19  06:00:00,183.911307867,72.5649505506,0.00242913987911,0.0,43.513341876,53.238744,1445.70986128,1440.85560128,4.83426,0.02
 09/19  07:00:00,351.811353506,72.5649505506,0.0,0.0,220.879908,53.238744,1204.22556404,1181.86989542,4.83426,17.5214086179
 09/19  08:00:00,444.107688482,72.5749640284,0.00190120339551,0.0,220.879908,145.652643033,981.906118129,919.205026841,36.25695,26.444141288
 09/19  09:00:00,444.107906326,72.7820974209,0.00299077361602,0.0,220.879908,145.652643033,772.89966899,692.154615617,36.25695,44.4881033726
 09/19  10:00:00,450.795172992,73.6009360947,0.00238477085883,0.0,220.879908,151.653867033,511.152472172,427.173135053,48.3426,35.6367371197
 09/19  11:00:00,539.440222667,75.4711432839,84.746673554,0.0,220.879908,151.653867033,195.566785684,102.529411469,48.3426,44.6947742151
 09/19  12:00:00,682.341571194,78.3780904777,224.580445007,0.0,220.879908,151.653867033,93.1590016094,0.0,48.3426,44.8164016094
 09/19  13:00:00,789.792719549,80.7672168345,335.225904994,0.0,220.879908,145.652643033,69.061260486,0.00593290593232,24.1713,44.88402758
 09/19  14:00:00,864.590499195,82.814353656,407.778256468,0.0,220.879908,145.652643033,59.7784609297,0.0,24.1713,35.6071609297
 09/19  15:00:00,932.931288751,84.5655183462,481.99683384,0.0,220.879908,137.835547516,49.4108037878,0.00504148056278,4.83426,44.5715023073
 09/19  16:00:00,932.121359539,78.8712677688,491.083015972,0.0,220.879908,133.019064,31.4013253383,0.012242812319,4.83426,26.554822526
 09/19  17:00:00,678.226984649,75.4340464101,319.768265229,0.0,220.879908,53.238744,40.2382054924,0.0,4.83426,35.4039454924
 09/19  18:00:00,504.003546507,74.2502141781,145.893787308,0.0,220.879908,53.238744,57.2072404946,16.8458160749,4.83426,35.5271644197
 09/19  19:00:00,428.508919859,73.4885008374,57.5568862957,0.0,220.879908,53.238744,74.8369991794,61.3221419178,4.83426,8.68059726155
 09/19  20:00:00,386.654293791,73.1049724249,16.8147480866,0.0,220.879908,53.238744,108.607709627,95.1017703031,4.83426,8.67167932383
 09/19  21:00:00,117.774779471,0.0,0.0,0.0,43.513341876,52.539744,13.5061041378,0.0,4.83426,8.67184413775
 09/19  22:00:00,117.846721121,0.0,0.0,0.0,43.513341876,52.539744,13.4737000668,0.0,4.83426,8.63944006679
 09/19  23:00:00,118.815943326,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/19  24:00:00,117.869721735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  01:00:00,117.818829834,0.0,0.0,0.0,43.513341876,52.539744,13.4514707232,0.0,4.83426,8.61721072321
 09/20  02:00:00,117.853361844,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  03:00:00,117.887428943,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  04:00:00,118.320094096,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  05:00:00,118.261712022,0.0,0.0,0.0,43.513341876,52.539744,13.4513913102,0.0,4.83426,8.61713131017
 09/20  06:00:00,182.461896739,72.5649505506,0.00313974893001,0.0,43.513341876,53.238744,496.859529203,492.005269203,4.83426,0.02
 09/20  07:00:00,351.18783054,72.5649505506,0.0,0.0,220.879908,53.238744,411.363747175,389.007100874,4.83426,17.5223863015
 09/20  08:00:00,473.306371868,73.2984036842,28.2683732555,0.0,220.879908,145.652643033,232.989221306,169.882405575,36.25695,26.8498657311
 09/20  09:00:00,545.801760744,74.7449985593,98.1927079517,0.0,220.879908,145.652643033,136.556575973,56.2153407081,36.25695,44.0842852645
 09/20  10:00:00,638.912140146,76.8996113232,182.506412253,0.0,220.879908,151.653867033,86.7696963072,2.78638063485,48.3426,35.6407156724
 09/20  11:00:00,734.369892707,79.6076398749,273.87566721,0.0,220.879908,151.653867033,93.0553795656,0.00953059489013,48.3426,44.7032489707
 09/20  12:00:00,828.119318433,82.1868667175,365.604510888,0.0,220.879908,151.653867033,93.1562658122,0.0,48.3426,44.8136658122
 09/20  13:00:00,891.220596901,83.3947280538,433.249017268,0.0,220.879908,145.652643033,69.0697940788,0.00735541210632,24.1713,44.8911386667
 09/20  14:00:00,851.197081313,81.7885846021,395.03159459,0.0,220.879908,145.652643033,59.7925860755,0.0141445242572,24.1713,35.6071415512
 09/20  15:00:00,881.199536199,82.0075340662,432.461083883,0.0,220.879908,137.835547516,49.4147222598,0.00348036554719,4.83426,44.5769818943
 09/20  16:00:00,826.820771193,77.3495753507,387.998205958,0.0,220.879908,133.019064,31.4065014746,0.0136371051149,4.83426,26.5586043695
 09/20  17:00:00,615.510518955,74.4517363051,259.806110257,0.0,220.879908,53.238744,40.2438150633,0.0,4.83426,35.4095550633
 09/20  18:00:00,565.273355712,73.8604154102,204.362244703,0.0,220.879908,53.238744,40.3607634086,0.0,4.83426,35.5265034086
 09/20  19:00:00,541.148313631,73.4634954565,168.445213711,0.0,220.879908,53.238744,16.4215747228,2.90576085294,4.83426,8.68155386983
 09/20  20:00:00,524.940721713,73.2061995578,152.641935217,0.0,220.879908,53.238744,31.31877377,17.8130576518,4.83426,8.67145611822
 09/20  21:00:00,118.299020394,0.0,0.0,0.0,43.513341876,52.539744,13.5059515474,0.0,4.83426,8.67169154739
 09/20  22:00:00,118.003636872,0.0,0.0,0.0,43.513341876,52.539744,13.473967459,0.0,4.83426,8.63970745899
 09/20  23:00:00,118.918413916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/20  24:00:00,118.012426209,0.0,0.0,0.0,43.513341876,52.539744,13.4514698545,0.0,4.83426,8.61720985451
 09/21  01:00:00,117.997796546,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  02:00:00,117.991362505,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  03:00:00,117.976663564,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  04:00:00,118.430333276,0.0,0.0,0.0,43.513341876,52.539744,13.4498904861,0.0,4.83426,8.61563048611
 09/21  05:00:00,118.3969615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  06:00:00,268.536998755,72.5649505506,84.7250958671,0.0,43.513341876,53.238744,272.86006984,268.00580984,4.83426,0.02
 09/21  07:00:00,372.903467377,72.5649505506,21.3213276252,0.0,220.879908,53.238744,332.495076405,307.304476407,4.83426,20.356339998
 09/21  08:00:00,444.705882483,73.5728282041,0.00267822997174,0.0,220.879908,145.652643033,375.922256489,307.268029787,36.25695,32.397276702
 09/21  09:00:00,445.399702593,74.2010435567,0.0,0.0,220.879908,145.652643033,463.066484607,391.206703063,36.25695,35.6028315432
 09/21  10:00:00,451.671734687,74.4467965218,0.00231922702873,0.0,220.879908,151.653867033,512.4706388,428.487318378,48.3426,35.6407204217
 09/21  11:00:00,452.807255946,74.672865831,0.0,0.0,220.879908,151.653867033,488.975483286,395.931613996,48.3426,44.7012692901
 09/21  12:00:00,452.112296309,74.8856220497,0.0,0.0,220.879908,151.653867033,488.342500332,395.181437596,48.3426,44.8184627366
 09/21  13:00:00,446.256900754,74.9809381006,0.0,0.0,220.879908,145.652643033,519.46525568,450.406495014,24.1713,44.8874606653
 09/21  14:00:00,445.973181887,74.7079247747,0.0,0.0,220.879908,145.652643033,539.272189135,470.589686933,24.1713,44.5112022026
 09/21  15:00:00,438.291585951,74.8893635177,0.0,0.0,220.879908,137.835547516,460.934819899,420.432912435,4.83426,35.6676474639
 09/21  16:00:00,431.182378902,72.87871104,0.0,0.0,220.879908,133.019064,325.286079144,285.042369318,4.83426,35.4094498251
 09/21  17:00:00,351.078168701,72.5656472615,0.0,0.0,220.879908,53.238744,417.646288145,386.250649087,4.83426,26.5613790576
 09/21  18:00:00,357.064828663,72.5649505506,0.0,0.0,220.879908,53.238744,451.684282207,411.32342401,4.83426,35.5265981973
 09/21  19:00:00,369.412627512,72.5649690327,0.0,0.0,220.879908,53.238744,431.982300094,418.467282857,4.83426,8.68075723636
 09/21  20:00:00,369.392940119,72.5649505506,0.0,0.0,220.879908,53.238744,476.944608427,454.787020396,4.83426,17.3233280311
 09/21  21:00:00,117.933035027,0.0,0.0,0.0,43.513341876,52.539744,13.5056183549,0.0,4.83426,8.67135835494
 09/21  22:00:00,117.697972605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/21  23:00:00,118.693426192,0.0,0.0,0.0,43.513341876,52.539744,13.4644184142,0.0,4.83426,8.63015841418
 09/21  24:00:00,117.749843576,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  01:00:00,117.751229118,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  02:00:00,117.744988836,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  03:00:00,117.738422581,0.0,0.0,0.0,43.513341876,52.539744,13.451726804,0.0,4.83426,8.61746680405
 09/22  04:00:00,119.854130064,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  05:00:00,119.52301166,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  06:00:00,186.279622935,72.5649505506,0.00250180181028,0.0,43.513341876,53.238744,870.801355172,865.947095172,4.83426,0.02
 09/22  07:00:00,351.270956574,72.5649505506,0.0,0.0,220.879908,53.238744,800.799552131,769.688882872,4.83426,26.276409259
 09/22  08:00:00,443.72933918,72.5779747535,0.00235742115781,0.0,220.879908,145.652643033,680.622968331,617.918216567,36.25695,26.4478017636
 09/22  09:00:00,443.998077608,72.8012609192,0.00299493124733,0.0,220.879908,145.652643033,634.084832541,562.224238652,36.25695,35.6036438884
 09/22  10:00:00,450.167855073,72.956376217,0.00217205184401,0.0,220.879908,151.653867033,633.08484756,540.195337257,48.3426,44.5469103029
 09/22  11:00:00,451.239200957,73.1110068439,0.0,0.0,220.879908,151.653867033,560.375164423,476.267529723,48.3426,35.7650347
 09/22  12:00:00,450.540536872,73.3366771439,0.0,0.0,220.879908,151.653867033,545.630397025,452.466299649,48.3426,44.8214973767
 09/22  13:00:00,444.79166108,73.5470901939,0.0,0.0,220.879908,145.652643033,559.067809749,481.028985164,24.1713,53.8675245846
 09/22  14:00:00,444.940168344,73.6878133563,0.0,0.0,220.879908,145.652643033,569.622859125,509.832810366,24.1713,35.6187487586
 09/22  15:00:00,437.158405336,73.7477205276,0.0,0.0,220.879908,137.835547516,545.0075825,504.499970259,4.83426,35.6733522409
 09/22  16:00:00,430.903350555,72.5748079317,0.0,0.0,220.879908,133.019064,453.681658505,413.435205247,4.83426,35.4121932582
 09/22  17:00:00,351.125839429,72.5649505506,0.0,0.0,220.879908,53.238744,572.531166469,532.286393632,4.83426,35.4105128367
 09/22  18:00:00,357.101264411,72.5649505506,0.0,0.0,220.879908,53.238744,570.929410138,530.565093049,4.83426,35.5300570893
 09/22  19:00:00,369.032199174,72.5649505506,0.0,0.0,220.879908,53.238744,560.415107256,546.899059152,4.83426,8.68178810328
 09/22  20:00:00,369.042397705,72.5649505506,0.0,0.0,220.879908,53.238744,588.564642169,575.05903167,4.83426,8.67135049905
 09/22  21:00:00,117.564988052,0.0,0.0,0.0,43.513341876,52.539744,13.5058070709,0.0,4.83426,8.67154707087
 09/22  22:00:00,117.640279102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/22  23:00:00,118.651531816,0.0,0.0,0.0,43.513341876,52.539744,13.4643710747,0.0,4.83426,8.63011107474
 09/22  24:00:00,117.695026964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  01:00:00,117.699239692,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  02:00:00,117.68457122,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  03:00:00,117.676950583,0.0,0.0,0.0,43.513341876,52.539744,13.4453116014,0.0,4.83426,8.61105160143
 09/23  04:00:00,118.100923932,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  05:00:00,118.068493438,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  06:00:00,112.110241998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  07:00:00,100.067064656,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  08:00:00,100.117991841,0.0,0.0,0.0,43.513341876,52.539744,13.4451569556,0.0,4.83426,8.61089695558
 09/23  09:00:00,100.20397383,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  10:00:00,100.253440236,0.0,0.0,0.0,43.513341876,52.539744,13.5430369898,0.0,4.83426,8.70877698984
 09/23  11:00:00,101.137505691,0.0,0.0,0.0,43.513341876,52.539744,13.4836182398,0.0,4.83426,8.64935823977
 09/23  12:00:00,100.293391303,0.0,0.0,0.0,43.513341876,52.539744,13.4832955136,0.0,4.83426,8.64903551356
 09/23  13:00:00,100.427888062,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  14:00:00,100.503010542,0.0,0.0,0.0,43.513341876,52.539744,13.4773997963,0.0,4.83426,8.6431397963
 09/23  15:00:00,100.48651489,0.0,0.0,0.0,43.513341876,52.539744,13.4769531215,0.0,4.83426,8.64269312152
 09/23  16:00:00,100.298692565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  17:00:00,100.284111086,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  18:00:00,106.197768031,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  19:00:00,118.552317906,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  20:00:00,118.558833566,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  21:00:00,118.369523784,0.0,0.0,0.0,43.513341876,52.539744,31.1858832969,0.0,4.83426,26.3516232969
 09/23  22:00:00,117.970746028,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/23  23:00:00,118.796573903,0.0,0.0,0.0,43.513341876,52.539744,13.445194821,0.0,4.83426,8.61093482095
 09/23  24:00:00,117.934526642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  01:00:00,117.932660916,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  02:00:00,117.950534499,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  03:00:00,117.974092384,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  04:00:00,118.445659625,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  05:00:00,118.355229754,0.0,0.0,0.0,43.513341876,52.539744,13.4452503338,0.0,4.83426,8.61099033382
 09/24  06:00:00,112.27515293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  07:00:00,100.228243203,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  08:00:00,100.352050227,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  09:00:00,100.454162509,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  10:00:00,100.505628091,0.0,0.0,0.0,43.513341876,52.539744,22.2337508036,0.0,4.83426,17.3994908036
 09/24  11:00:00,101.33338646,0.0,0.0,0.0,43.513341876,52.539744,13.4834561084,0.0,4.83426,8.64919610836
 09/24  12:00:00,136.326496216,0.66302521144,34.6645797756,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  13:00:00,262.954689928,2.54173165185,157.388814293,0.0,43.513341876,52.539744,13.4841771625,0.0,4.83426,8.64991716251
 09/24  14:00:00,257.359783505,3.31989397267,151.541453162,0.0,43.513341876,52.539744,13.4775937572,0.0,4.83426,8.64333375717
 09/24  15:00:00,298.489396799,3.44962682736,192.518511811,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  16:00:00,291.077489472,3.3961918397,185.491608784,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  17:00:00,221.40292843,1.86284372308,117.92869946,0.0,43.513341876,52.539744,13.4453166548,0.0,4.83426,8.61105665479
 09/24  18:00:00,172.893538248,1.11047177309,64.5518176801,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  19:00:00,118.714426354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  20:00:00,118.613013335,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  21:00:00,118.330956666,0.0,0.0,0.0,43.513341876,52.539744,31.1847175126,0.0,4.83426,26.3504575126
 09/24  22:00:00,117.928252722,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  23:00:00,118.777752005,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/24  24:00:00,117.889738789,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  01:00:00,117.874502006,0.0,0.0,0.0,43.513341876,52.539744,13.451638468,0.0,4.83426,8.61737846798
 09/25  02:00:00,117.853066849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  03:00:00,117.83644843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  04:00:00,118.236071131,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  05:00:00,118.192481372,0.0,0.0,0.0,43.513341876,52.539744,13.4516270102,0.0,4.83426,8.61736701015
 09/25  06:00:00,185.455505511,72.5649505506,0.00295995611089,0.0,43.513341876,53.238744,560.271139872,555.416879872,4.83426,0.02
 09/25  07:00:00,351.18413129,72.5649505506,0.0,0.0,220.879908,53.238744,475.815630215,453.455097738,4.83426,17.5262724766
 09/25  08:00:00,444.282035541,73.1699077638,0.00285588547402,0.0,220.879908,145.652643033,360.623005625,289.103463623,36.25695,35.2625920017
 09/25  09:00:00,444.973252852,73.7984823597,0.00327039899379,0.0,220.879908,145.652643033,338.563044834,266.693834894,36.25695,35.6122599395
 09/25  10:00:00,451.814213246,74.6266818018,0.00262762821602,0.0,220.879908,151.653867033,317.302929068,233.305862863,48.3426,35.6544662044
 09/25  11:00:00,466.777985646,74.9857255288,13.4599126341,0.0,220.879908,151.653867033,257.191568586,164.131008263,48.3426,44.7179603225
 09/25  12:00:00,488.857420306,75.7896179424,35.1869446566,0.0,220.879908,151.653867033,227.446405265,134.265839061,48.3426,44.837966204
 09/25  13:00:00,510.431491671,76.7717252262,61.2154533778,0.0,220.879908,145.652643033,192.775543919,123.70065107,24.1713,44.9035928493
 09/25  14:00:00,504.273888412,76.8498946268,55.1590730999,0.0,220.879908,145.652643033,180.160634263,111.464113091,24.1713,44.525221172
 09/25  15:00:00,505.379834226,78.2965782058,62.7977274683,0.0,220.879908,137.835547516,138.020894813,97.5012587231,4.83426,35.6853760903
 09/25  16:00:00,473.458787879,74.5667068692,39.8980031418,0.0,220.879908,133.019064,70.2334793767,29.979455595,4.83426,35.4197637817
 09/25  17:00:00,356.670720016,73.0082707601,5.09747062138,0.0,220.879908,53.238744,148.328978131,108.077070988,4.83426,35.4176471431
 09/25  18:00:00,357.223668248,72.7859806818,0.0,0.0,220.879908,53.238744,249.28977897,208.918778421,4.83426,35.5367405492
 09/25  19:00:00,369.469113872,72.6664557006,0.0,0.0,220.879908,53.238744,327.558721628,314.042590694,4.83426,8.6818709341
 09/25  20:00:00,369.439354453,72.6066767358,0.0,0.0,220.879908,53.238744,485.321054367,471.814188184,4.83426,8.6726061829
 09/25  21:00:00,117.894809586,0.0,0.0,0.0,43.513341876,52.539744,13.5071182828,0.0,4.83426,8.67285828282
 09/25  22:00:00,117.659121854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/25  23:00:00,118.673887616,0.0,0.0,0.0,43.513341876,52.539744,13.4647565546,0.0,4.83426,8.63049655456
 09/25  24:00:00,117.696046215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  01:00:00,117.683581863,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  02:00:00,117.672488329,0.0,0.0,0.0,43.513341876,52.539744,13.4516484391,0.0,4.83426,8.61738843913
 09/26  03:00:00,117.666244806,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  04:00:00,119.780517238,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  05:00:00,119.449355415,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  06:00:00,186.66172721,72.5649505506,0.00252386900344,0.0,43.513341876,53.238744,1268.01488865,1254.56308608,4.83426,8.61754256217
 09/26  07:00:00,351.600808636,72.5649505506,0.0,0.0,220.879908,53.238744,1097.41554306,1075.05459,4.83426,17.5266930597
 09/26  08:00:00,444.010757426,72.59399846,0.00193317675851,0.0,220.879908,145.652643033,935.538778837,872.829532692,36.25695,26.4522961455
 09/26  09:00:00,444.134348573,72.7750662906,0.00266299075537,0.0,220.879908,145.652643033,830.815254216,750.044207492,36.25695,44.5140967238
 09/26  10:00:00,450.417223175,73.105290022,0.00199854629052,0.0,220.879908,151.653867033,740.465495972,656.467140857,48.3426,35.6557551153
 09/26  11:00:00,452.663478551,74.4810925809,0.0,0.0,220.879908,151.653867033,566.103088333,473.040141057,48.3426,44.7203472764
 09/26  12:00:00,492.32509482,76.9718795031,37.416052637,0.0,220.879908,151.653867033,262.939308621,169.752021838,48.3426,44.8446867828
 09/26  13:00:00,589.466717723,79.353438543,136.786260018,0.0,220.879908,145.652643033,88.0030743484,18.9178669667,24.1713,44.9139073817
 09/26  14:00:00,677.284159832,81.4257176767,222.702152661,0.0,220.879908,145.652643033,68.6997822765,0.0,24.1713,44.5284822765
 09/26  15:00:00,722.641463093,82.7513101596,274.501126293,0.0,220.879908,137.835547516,42.4229143136,1.90524468048,4.83426,35.6834096331
 09/26  16:00:00,747.406955594,77.341802825,309.071955358,0.0,220.879908,133.019064,42.5005365921,2.24250853658,4.83426,35.4237680555
 09/26  17:00:00,546.79370965,74.3224808756,190.97087244,0.0,220.879908,53.238744,39.6178566477,8.21209185341,4.83426,26.5715047943
 09/26  18:00:00,424.546588074,73.5056225934,62.3892776884,0.0,220.879908,53.238744,103.327724366,62.9423638082,4.83426,35.5511005575
 09/26  19:00:00,369.454161328,73.091821721,0.0,0.0,220.879908,53.238744,141.444579075,119.265105319,4.83426,17.3452137566
 09/26  20:00:00,369.197087701,72.8524075624,0.0,0.0,220.879908,53.238744,183.794306177,170.288683509,4.83426,8.67136266768
 09/26  21:00:00,117.661613438,0.0,0.0,0.0,43.513341876,52.539744,13.506437097,0.0,4.83426,8.67217709703
 09/26  22:00:00,117.711342902,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/26  23:00:00,118.703046711,0.0,0.0,0.0,43.513341876,52.539744,13.464507766,0.0,4.83426,8.63024776599
 09/26  24:00:00,117.734323718,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  01:00:00,117.716077313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  02:00:00,117.695476601,0.0,0.0,0.0,43.513341876,52.539744,13.4517759219,0.0,4.83426,8.61751592189
 09/27  03:00:00,117.683317828,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  04:00:00,118.099632412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  05:00:00,118.061300928,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  06:00:00,185.893010009,72.5649505506,0.00262200618928,0.0,43.513341876,53.238744,1159.01269019,1145.56089967,4.83426,8.61753051955
 09/27  07:00:00,351.467986464,72.5649505506,0.0,0.0,220.879908,53.238744,981.398353625,959.035514528,4.83426,17.5285790974
 09/27  08:00:00,443.969574917,72.6911567185,0.00218185262622,0.0,220.879908,145.652643033,793.766969792,731.057334951,36.25695,26.4526848414
 09/27  09:00:00,444.364352032,73.1474489044,0.00312020792727,0.0,220.879908,145.652643033,605.970569694,533.40166262,36.25695,36.3119570747
 09/27  10:00:00,459.370720522,74.3718085189,7.66166185176,0.0,220.879908,151.653867033,354.903593464,262.682560059,48.3426,43.8784334052
 09/27  11:00:00,581.740422161,76.4798024754,125.174784913,0.0,220.879908,151.653867033,130.049150826,36.972072755,48.3426,44.7344780706
 09/27  12:00:00,748.263883327,79.071322161,289.016026446,0.0,220.879908,151.653867033,93.1922464442,0.0,48.3426,44.8496464442
 09/27  13:00:00,941.276207325,81.0433681853,484.781960003,0.0,220.879908,145.652643033,69.0986289358,0.00695270926025,24.1713,44.9203762266
 09/27  14:00:00,983.092386896,83.7366493164,523.127074459,0.0,220.879908,145.652643033,61.165965514,0.0,24.1713,36.994665514
 09/27  15:00:00,990.908622441,84.7239925824,537.945399615,0.0,220.879908,137.835547516,48.0782871317,0.00538914149437,4.83426,43.2386379902
 09/27  16:00:00,1013.35227299,78.9323958766,571.519750348,0.0,220.879908,133.019064,40.2730001174,0.0125052417733,4.83426,35.4262348756
 09/27  17:00:00,820.207270067,75.2792418765,462.180273632,0.0,220.879908,53.238744,31.4048173889,0.0,4.83426,26.5705573889
 09/27  18:00:00,655.536984384,74.3278494304,290.491121226,0.0,220.879908,53.238744,41.0832071045,0.700976402016,4.83426,35.5479707025
 09/27  19:00:00,569.570531574,73.7789100246,196.435322299,0.0,220.879908,53.238744,37.1884131107,15.0084832045,4.83426,17.3456699062
 09/27  20:00:00,550.142822979,73.4190695195,177.500809859,0.0,220.879908,53.238744,44.7535301157,31.2471238609,4.83426,8.67214625483
 09/27  21:00:00,118.306065176,0.0,0.0,0.0,43.513341876,52.539744,13.5066878006,0.0,4.83426,8.67242780057
 09/27  22:00:00,118.001911232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/27  23:00:00,118.902492386,0.0,0.0,0.0,43.513341876,52.539744,13.4646746407,0.0,4.83426,8.63041464066
 09/27  24:00:00,117.972162851,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  01:00:00,117.924439177,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  02:00:00,117.884765973,0.0,0.0,0.0,43.513341876,52.539744,13.4519276216,0.0,4.83426,8.6176676216
 09/28  03:00:00,117.873707725,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  04:00:00,118.327070045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  05:00:00,118.3037025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  06:00:00,185.479946031,72.5649505506,0.00397016148805,0.0,43.513341876,53.238744,424.642739635,411.190782552,4.83426,8.61769708282
 09/28  07:00:00,364.345954509,72.5649505506,12.9395312875,0.0,220.879908,53.238744,348.445102863,326.081021727,4.83426,17.5298211365
 09/28  08:00:00,488.019694035,73.7613758958,42.4798751055,0.0,220.879908,145.652643033,253.507515969,190.795495987,36.25695,26.455069982
 09/28  09:00:00,546.955217654,74.9486363491,99.4163572285,0.0,220.879908,145.652643033,233.248101018,152.470701006,36.25695,44.5204500116
 09/28  10:00:00,662.628324591,76.3441586222,206.66249134,0.0,220.879908,151.653867033,173.466509566,89.4598964926,48.3426,35.664013073
 09/28  11:00:00,922.658819511,80.2253420188,459.212934301,0.0,220.879908,151.653867033,94.4519077317,1.36530064026,48.3426,44.7440070914
 09/28  12:00:00,984.252656386,84.1295281737,516.572324245,0.0,220.879908,151.653867033,93.193724656,0.0,48.3426,44.851124656
 09/28  13:00:00,991.589941031,85.3470551529,528.831572654,0.0,220.879908,145.652643033,69.1094411935,0.010633268384,24.1713,44.9275079251
 09/28  14:00:00,1002.69336158,86.9048200509,538.078228317,0.0,220.879908,145.652643033,68.7098915035,0.0,24.1713,44.5385915035
 09/28  15:00:00,1005.19632559,90.4726680534,544.726315602,0.0,220.879908,137.835547516,40.5268869396,0.0,4.83426,35.6926269396
 09/28  16:00:00,1021.69851278,83.3873438744,573.347534807,0.0,220.879908,133.019064,40.2723310726,0.0113852571965,4.83426,35.4266858154
 09/28  17:00:00,913.954118206,77.9339063455,551.06741584,0.0,220.879908,53.238744,39.8713802902,0.0,4.83426,35.0371202902
 09/28  18:00:00,885.449822199,76.1355150218,516.623445819,0.0,220.879908,53.238744,40.7695779251,0.0,4.83426,35.9353179251
 09/28  19:00:00,839.765339649,75.1663498815,463.006709249,0.0,220.879908,53.238744,13.5167678305,0.0,4.83426,8.68250783051
 09/28  20:00:00,834.732771385,74.654838799,458.378686782,0.0,220.879908,53.238744,13.5074855573,0.0,4.83426,8.67322555732
 09/28  21:00:00,118.394764757,0.0,0.0,0.0,43.513341876,52.539744,13.5065815328,0.0,4.83426,8.67232153281
 09/28  22:00:00,118.078268485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/28  23:00:00,118.974613946,0.0,0.0,0.0,43.513341876,52.539744,13.4646521725,0.0,4.83426,8.63039217253
 09/28  24:00:00,118.076676658,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  01:00:00,118.088604761,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  02:00:00,118.088377656,0.0,0.0,0.0,43.513341876,52.539744,13.4517086569,0.0,4.83426,8.61744865687
 09/29  03:00:00,118.065932016,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  04:00:00,120.501164178,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  05:00:00,120.164575183,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  06:00:00,572.637562049,72.6592014496,381.460820571,0.0,43.513341876,53.238744,77.6410513139,64.1890495998,4.83426,8.61774171406
 09/29  07:00:00,729.719413405,72.5649505506,373.484864944,0.0,220.879908,53.238744,55.8918259827,33.5276367028,4.83426,17.5299292799
 09/29  08:00:00,926.114180548,75.6641423419,474.067546193,0.0,220.879908,145.652643033,62.714905997,0.0,36.25695,26.457955997
 09/29  09:00:00,947.500186326,76.871197286,493.787074646,0.0,220.879908,145.652643033,80.7819169523,0.0,36.25695,44.5249669523
 09/29  10:00:00,951.536157307,77.9717877889,490.106425425,0.0,220.879908,151.653867033,84.0127563697,0.0,48.3426,35.6701563697
 09/29  11:00:00,961.381910206,80.6571784448,496.025668662,0.0,220.879908,151.653867033,93.0794261789,0.0,48.3426,44.7368261789
 09/29  12:00:00,967.105620437,83.5961767908,499.525163805,0.0,220.879908,151.653867033,93.2002161447,0.0,48.3426,44.8576161447
 09/29  13:00:00,958.870002747,85.7253397445,494.886250416,0.0,220.879908,145.652643033,69.1061844067,0.0111307782219,24.1713,44.9237536284
 09/29  14:00:00,957.767047417,87.4018805665,492.089972696,0.0,220.879908,145.652643033,68.7162672802,0.0,24.1713,44.5449672802
 09/29  15:00:00,957.851467247,88.2319920967,499.561027799,0.0,220.879908,137.835547516,40.5367187301,0.00649324411501,4.83426,35.695965486
 09/29  16:00:00,989.079768346,80.7919141648,543.768049078,0.0,220.879908,133.019064,40.2789035009,0.0116347554388,4.83426,35.4330087455
 09/29  17:00:00,894.684794025,76.1138317425,534.276302514,0.0,220.879908,53.238744,40.2628318206,0.0,4.83426,35.4285718206
 09/29  18:00:00,892.305639473,75.1926400573,524.418501575,0.0,220.879908,53.238744,40.3867748546,0.0,4.83426,35.5525148546
 09/29  19:00:00,836.758170975,74.5958326719,461.009866469,0.0,220.879908,53.238744,13.5174858549,0.0,4.83426,8.68322585495
 09/29  20:00:00,800.708502418,74.1620986364,425.526527071,0.0,220.879908,53.238744,13.5071435724,0.0,4.83426,8.67288357241
 09/29  21:00:00,118.070759483,0.0,0.0,0.0,43.513341876,52.539744,13.5074616774,0.0,4.83426,8.67320167743
 09/29  22:00:00,118.116710747,0.0,0.0,0.0,43.513341876,52.539744,13.4744651801,0.0,4.83426,8.64020518007
 09/29  23:00:00,119.013275586,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/29  24:00:00,118.121519601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  01:00:00,118.094691376,0.0,0.0,0.0,43.513341876,52.539744,13.4454293854,0.0,4.83426,8.61116938537
 09/30  02:00:00,118.081406766,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  03:00:00,118.064931179,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  04:00:00,118.537233513,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  05:00:00,118.515394484,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  06:00:00,115.535904231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  07:00:00,100.431709169,0.0,0.0,0.0,43.513341876,52.539744,13.4453680534,0.0,4.83426,8.61110805339
 09/30  08:00:00,100.428863312,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  09:00:00,100.470975226,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  10:00:00,100.420656326,0.0,0.0,0.0,43.513341876,52.539744,22.2367839476,0.0,4.83426,17.4025239476
 09/30  11:00:00,101.169042654,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  12:00:00,100.277480334,0.0,0.0,0.0,43.513341876,52.539744,13.4848042459,0.0,4.83426,8.65054424586
 09/30  13:00:00,100.373240544,0.0,0.0,0.0,43.513341876,52.539744,13.4776787965,0.0,4.83426,8.64341879648
 09/30  14:00:00,100.420125319,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  15:00:00,100.384821977,0.0,0.0,0.0,43.513341876,52.539744,13.478073588,0.0,4.83426,8.64381358798
 09/30  16:00:00,100.163032423,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  17:00:00,100.128493974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  18:00:00,109.061262771,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  19:00:00,118.441417583,0.0,0.0,0.0,43.513341876,52.539744,13.4454771441,0.0,4.83426,8.61121714406
 09/30  20:00:00,118.371167074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  21:00:00,118.127522261,0.0,0.0,0.0,43.513341876,52.539744,31.1945885727,0.0,4.83426,26.3603285727
 09/30  22:00:00,117.766521552,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  23:00:00,118.650943496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 09/30  24:00:00,117.714828657,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  01:00:00,117.688716231,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  02:00:00,117.659985025,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  03:00:00,117.631525656,0.0,0.0,0.0,43.513341876,52.539744,13.445415365,0.0,4.83426,8.611155365
 10/01  04:00:00,118.032111061,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  05:00:00,117.967882425,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  06:00:00,115.001441193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  07:00:00,99.9537154234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  08:00:00,100.021708832,0.0,0.0,0.0,43.513341876,52.539744,13.4519658931,0.0,4.83426,8.61770589314
 10/01  09:00:00,100.210884799,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  10:00:00,100.332231519,0.0,0.0,0.0,43.513341876,52.539744,13.5459647157,0.0,4.83426,8.71170471574
 10/01  11:00:00,101.218071866,0.0,0.0,0.0,43.513341876,52.539744,13.4845410365,0.0,4.83426,8.65028103651
 10/01  12:00:00,100.407526675,0.0,0.0,0.0,43.513341876,52.539744,13.4843461075,0.0,4.83426,8.6500861075
 10/01  13:00:00,100.530973049,0.0,0.0,0.0,43.513341876,52.539744,13.4849894902,0.0,4.83426,8.65072949017
 10/01  14:00:00,179.485903818,1.32627986456,76.7199437899,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  15:00:00,202.244405149,2.1656189961,98.4722359489,0.0,43.513341876,52.539744,13.4784400051,0.0,4.83426,8.6441800051
 10/01  16:00:00,187.77331657,1.8496029285,84.7074720051,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  17:00:00,170.587342972,1.76630150547,67.8131544623,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  18:00:00,112.187748405,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  19:00:00,118.613168992,0.0,0.0,0.0,43.513341876,52.539744,13.4453472878,0.0,4.83426,8.61108728779
 10/01  20:00:00,118.459371571,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  21:00:00,118.142127258,0.0,0.0,0.0,43.513341876,52.539744,31.1943048264,0.0,4.83426,26.3600448264
 10/01  22:00:00,117.758074229,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  23:00:00,118.634025083,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/01  24:00:00,117.71997275,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  01:00:00,117.707798838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  02:00:00,117.697130435,0.0,0.0,0.0,43.513341876,52.539744,13.4518365638,0.0,4.83426,8.61757656381
 10/02  03:00:00,117.681136884,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  04:00:00,118.093168951,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  05:00:00,118.049719668,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  06:00:00,188.702405695,72.5649505506,0.0,0.0,43.513341876,53.238744,1053.26979409,1039.81786544,4.83426,8.6176686512
 10/02  07:00:00,351.281308599,72.5649505506,0.0,0.0,220.879908,53.238744,847.272717802,824.904234398,4.83426,17.5342234042
 10/02  08:00:00,443.729543326,72.6381211448,0.00250441177757,0.0,220.879908,145.652643033,568.793432563,506.074800051,36.25695,26.4616825121
 10/02  09:00:00,471.276076963,73.2740668028,26.5194779354,0.0,220.879908,145.652643033,330.99912167,250.200802157,36.25695,44.5413695136
 10/02  10:00:00,572.965736134,74.7217504377,119.328167633,0.0,220.879908,151.653867033,170.070246376,86.0471717692,48.3426,35.6804746063
 10/02  11:00:00,756.68969382,77.2232415332,297.789880676,0.0,220.879908,151.653867033,93.9173633965,0.814047223731,48.3426,44.7607161727
 10/02  12:00:00,988.95590825,80.4779774992,526.110930529,0.0,220.879908,151.653867033,93.2180754244,0.0,48.3426,44.8754754244
 10/02  13:00:00,1014.67030113,82.8382733633,555.011101235,0.0,220.879908,145.652643033,78.1067857346,0.0098595604895,24.1713,53.9256261741
 10/02  14:00:00,1030.54566098,84.8329394082,568.609022693,0.0,220.879908,145.652643033,59.8238110277,0.0,24.1713,35.6525110277
 10/02  15:00:00,1046.9851203,87.1121654425,590.741448742,0.0,220.879908,137.835547516,49.2979262497,0.0,4.83426,44.4636662497
 10/02  16:00:00,1071.66809149,82.0014397708,625.921083875,0.0,220.879908,133.019064,31.5970503737,0.0114333078276,4.83426,26.7513570658
 10/02  17:00:00,920.701892889,76.8443980388,560.664454139,0.0,220.879908,53.238744,40.3033889126,0.0283838225538,4.83426,35.44074509
 10/02  18:00:00,619.237785664,75.0356375807,251.138563081,0.0,220.879908,53.238744,44.6834156822,4.27828123646,4.83426,35.5708744457
 10/02  19:00:00,470.24654506,74.0474633495,98.0411858082,0.0,220.879908,53.238744,56.9331687157,43.415976846,4.83426,8.68293186974
 10/02  20:00:00,421.740542583,73.4920085281,50.6486392381,0.0,220.879908,53.238744,91.2854771746,77.7771097503,4.83426,8.67410742428
 10/02  21:00:00,118.150237329,0.0,0.0,0.0,43.513341876,52.539744,13.5065609852,0.0,4.83426,8.67230098524
 10/02  22:00:00,117.867436651,0.0,0.0,0.0,43.513341876,52.539744,13.4747169583,0.0,4.83426,8.64045695829
 10/02  23:00:00,118.793488461,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/02  24:00:00,117.840703946,0.0,0.0,0.0,43.513341876,52.539744,13.4519063704,0.0,4.83426,8.61764637038
 10/03  01:00:00,117.825740783,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  02:00:00,117.820844988,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  03:00:00,117.794817754,0.0,0.0,0.0,43.513341876,52.539744,13.4520246982,0.0,4.83426,8.61776469825
 10/03  04:00:00,119.905066498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  05:00:00,119.581475648,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  06:00:00,189.148725688,72.5649505506,0.00295185751487,0.0,43.513341876,53.238744,667.901435167,663.047175167,4.83426,0.02
 10/03  07:00:00,351.197976225,72.5649505506,0.0,0.0,220.879908,53.238744,623.767882362,592.641992963,4.83426,26.2916293989
 10/03  08:00:00,444.13643096,73.0268666963,0.00265887195144,0.0,220.879908,145.652643033,463.709960357,400.985867759,36.25695,26.4671425985
 10/03  09:00:00,467.321519994,74.4942104517,21.3127036248,0.0,220.879908,145.652643033,284.503183233,212.606547688,36.25695,35.6396855452
 10/03  10:00:00,630.072409915,77.3491732244,173.367062979,0.0,220.879908,151.653867033,123.093307508,30.1487492168,48.3426,44.6019582916
 10/03  11:00:00,929.258497745,80.9524870937,466.202876937,0.0,220.879908,151.653867033,93.1143259453,0.0117022575488,48.3426,44.7600236878
 10/03  12:00:00,1030.49343282,84.0895369753,563.848809239,0.0,220.879908,151.653867033,93.2217325862,0.0,48.3426,44.8791325862
 10/03  13:00:00,1033.87863819,86.4435357838,570.221930457,0.0,220.879908,145.652643033,69.1331066279,0.0101472523541,24.1713,44.9516593756
