Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  14:00:00,1045.48142602,89.0021400265,579.472039903,0.0,220.879908,145.652643033,68.7313933633,0.0,24.1713,44.5600933633
 10/03  15:00:00,1049.72615405,91.0171331354,589.524255911,0.0,220.879908,137.835547516,40.5435100337,0.0,4.83426,35.7092500337
 10/03  16:00:00,1060.87037018,85.0439118009,611.491514351,0.0,220.879908,133.019064,40.291564808,0.0113662358664,4.83426,35.4459385722
 10/03  17:00:00,906.149476663,78.3537617744,543.006287287,0.0,220.879908,53.238744,40.2817091253,0.00678415186312,4.83426,35.4406649735
 10/03  18:00:00,681.96715335,76.0215988259,311.755272915,0.0,220.879908,53.238744,40.4388668106,0.0342517816128,4.83426,35.570355029
 10/03  19:00:00,613.330856384,74.9302436796,238.755215078,0.0,220.879908,53.238744,13.5177893036,0.0,4.83426,8.68352930357
 10/03  20:00:00,591.676168767,74.3009828193,217.836218283,0.0,220.879908,53.238744,14.2862488652,0.778668259624,4.83426,8.67332060555
 10/03  21:00:00,117.931924656,0.0,0.0,0.0,43.513341876,52.539744,13.5086321336,0.0,4.83426,8.67437213358
 10/03  22:00:00,117.918054196,0.0,0.0,0.0,43.513341876,52.539744,13.4752374132,0.0,4.83426,8.6409774132
 10/03  23:00:00,118.826417515,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/03  24:00:00,117.902689033,0.0,0.0,0.0,43.513341876,52.539744,13.4519294776,0.0,4.83426,8.61766947764
 10/04  01:00:00,117.881397535,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  02:00:00,117.847470926,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  03:00:00,117.827560555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  04:00:00,118.24350391,0.0,0.0,0.0,43.513341876,52.539744,13.4520681322,0.0,4.83426,8.6178081322
 10/04  05:00:00,118.205311274,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  06:00:00,188.474731483,72.5649505506,0.00342160089173,0.0,43.513341876,53.238744,690.303497382,685.449237382,4.83426,0.02
 10/04  07:00:00,351.17824055,72.5649505506,0.0,0.0,220.879908,53.238744,556.165438221,525.036237811,4.83426,26.2949404093
 10/04  08:00:00,444.268349573,73.1638535024,0.00267908804105,0.0,220.879908,145.652643033,361.605139899,298.879145195,36.25695,26.4690447041
 10/04  09:00:00,505.084787579,74.7758825975,58.2155474473,0.0,220.879908,145.652643033,208.372009031,136.474172038,36.25695,35.640886993
 10/04  10:00:00,699.428704668,77.5333572188,241.998291269,0.0,220.879908,151.653867033,97.4734977394,4.5234129419,48.3426,44.6074847975
 10/04  11:00:00,985.103175827,81.3920491409,520.750106656,0.0,220.879908,151.653867033,93.1198308416,0.0101652684717,48.3426,44.7670655731
 10/04  12:00:00,1038.63169172,84.8682612465,570.342878632,0.0,220.879908,151.653867033,93.2307014499,0.0,48.3426,44.8881014499
 10/04  13:00:00,1043.73671127,87.4256093836,578.330367852,0.0,220.879908,145.652643033,69.1395549412,0.0101871818953,24.1713,44.9580677593
 10/04  14:00:00,1057.42977418,90.3017762226,588.74662425,0.0,220.879908,145.652643033,68.7354927363,0.0,24.1713,44.5641927363
 10/04  15:00:00,1059.81445516,93.0373279689,595.883751595,0.0,220.879908,137.835547516,40.5491781631,0.0,4.83426,35.7149181631
 10/04  16:00:00,1077.37647917,87.2023609567,624.709590865,0.0,220.879908,133.019064,40.2943676744,0.0113837875996,4.83426,35.4487238869
 10/04  17:00:00,963.458873571,79.9075761085,598.806488369,0.0,220.879908,53.238744,40.2775284403,0.0,4.83426,35.4432684403
 10/04  18:00:00,916.631529409,77.2205447995,544.285585928,0.0,220.879908,53.238744,40.4020776686,0.0,4.83426,35.5678176686
 10/04  19:00:00,794.561884243,75.7407414799,418.026292904,0.0,220.879908,53.238744,13.5181016356,0.0,4.83426,8.68384163558
 10/04  20:00:00,590.010975332,74.7174116746,216.026280344,0.0,220.879908,53.238744,27.0596077889,13.5510637834,4.83426,8.67428400547
 10/04  21:00:00,118.264308004,0.0,0.0,0.0,43.513341876,52.539744,13.5083426587,0.0,4.83426,8.67408265866
 10/04  22:00:00,117.973494783,0.0,0.0,0.0,43.513341876,52.539744,13.4747990403,0.0,4.83426,8.64053904031
 10/04  23:00:00,118.880991754,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/04  24:00:00,117.952756602,0.0,0.0,0.0,43.513341876,52.539744,13.4521305217,0.0,4.83426,8.61787052169
 10/05  01:00:00,117.913956767,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  02:00:00,117.902902045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  03:00:00,117.892993979,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  04:00:00,118.330811309,0.0,0.0,0.0,43.513341876,52.539744,13.4519790225,0.0,4.83426,8.61771902254
 10/05  05:00:00,118.281025496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/05  06:00:00,188.447211498,72.5649505506,0.0039159708421,0.0,43.513341876,53.238744,486.931366395,482.077106395,4.83426,0.02
 10/05  07:00:00,351.190682549,72.5649505506,0.0,0.0,220.879908,53.238744,450.512613955,419.381172194,4.83426,26.2971817615
 10/05  08:00:00,444.768012807,73.6490122758,0.00268268159345,0.0,220.879908,145.652643033,354.059162407,291.330231844,36.25695,26.4719805623
 10/05  09:00:00,445.892848024,74.7014291869,0.00344368193624,0.0,220.879908,145.652643033,318.232171346,246.329342079,36.25695,35.6458792673
 10/05  10:00:00,546.815960073,75.9126680866,92.5678669534,0.0,220.879908,151.653867033,227.188000378,134.2377741,48.3426,44.6076262772
 10/05  11:00:00,876.675267069,80.1372837361,414.209852792,0.0,220.879908,151.653867033,96.7428387647,3.62633275088,48.3426,44.7739060138
 10/05  12:00:00,1010.05458587,84.4894881267,542.030889806,0.0,220.879908,151.653867033,93.2396230527,0.0,48.3426,44.8970230527
 10/05  13:00:00,1041.82561122,87.3517077934,576.465288835,0.0,220.879908,145.652643033,69.1423175019,0.0100176282443,24.1713,44.9609998736
 10/05  14:00:00,1046.20603418,90.0976834425,578.005118578,0.0,220.879908,145.652643033,68.7434581828,0.0,24.1713,44.5721581828
 10/05  15:00:00,1048.97808376,92.4254859271,586.204278223,0.0,220.879908,137.835547516,40.5549389197,0.0,4.83426,35.7206789197
 10/05  16:00:00,1069.22118666,86.163683215,618.079468806,0.0,220.879908,133.019064,40.2973972955,0.0114169392499,4.83426,35.4517203562
 10/05  17:00:00,947.04908552,78.953772861,583.532352751,0.0,220.879908,53.238744,40.2853077432,0.0,4.83426,35.4510477432
 10/05  18:00:00,908.242820598,76.5485383322,536.407726143,0.0,220.879908,53.238744,40.4105333969,0.0,4.83426,35.5762733969
 10/05  19:00:00,736.132990321,75.2518693432,360.375690115,0.0,220.879908,53.238744,13.518083857,0.0,4.83426,8.68382385701
 10/05  20:00:00,620.654135176,74.4954150827,246.46503304,0.0,220.879908,53.238744,14.0381000469,0.529395780942,4.83426,8.67444426592
 10/05  21:00:00,118.306594593,0.0,0.0,0.0,43.513341876,52.539744,13.508862856,0.0,4.83426,8.67460285599
 10/05  22:00:00,117.975074223,0.0,0.0,0.0,43.513341876,52.539744,13.4754631325,0.0,4.83426,8.64120313251
 10/05  23:00:00,118.858782127,0.0,0.0,0.0,43.513341876,52.539744,13.4652851408,0.0,4.83426,8.63102514079
 10/05  24:00:00,117.949596958,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  01:00:00,117.938420391,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  02:00:00,117.923494139,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  03:00:00,117.897218098,0.0,0.0,0.0,43.513341876,52.539744,13.4520641394,0.0,4.83426,8.61780413944
 10/06  04:00:00,120.069864116,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  05:00:00,119.75025841,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  06:00:00,189.151338119,72.5649505506,0.00385018051341,0.0,43.513341876,53.238744,475.528216444,470.673956444,4.83426,0.02
 10/06  07:00:00,351.190636692,72.5649505506,0.0,0.0,220.879908,53.238744,466.057658085,434.925060866,4.83426,26.2983372192
 10/06  08:00:00,444.921233466,73.8008760268,0.00277734621421,0.0,220.879908,145.652643033,329.015421553,266.289610539,36.25695,26.4688610132
 10/06  09:00:00,493.01972715,75.4069738292,45.8340988005,0.0,220.879908,145.652643033,249.966530946,169.153798442,36.25695,44.5557825037
 10/06  10:00:00,858.53310717,78.9954530244,397.830613185,0.0,220.879908,151.653867033,95.4737125976,11.4298626955,48.3426,35.701249902
 10/06  11:00:00,994.60549121,83.2206294282,526.556619784,0.0,220.879908,151.653867033,93.1134251643,0.0,48.3426,44.7708251643
 10/06  12:00:00,1014.92114284,86.2346655874,544.660652008,0.0,220.879908,151.653867033,93.2369284711,0.0,48.3426,44.8943284711
 10/06  13:00:00,1023.56583484,88.7140008764,556.484367823,0.0,220.879908,145.652643033,78.1386583815,0.0102340894223,24.1713,53.9571242921
 10/06  14:00:00,1043.87356187,91.4333564698,573.812230432,0.0,220.879908,145.652643033,59.838366572,0.0,24.1713,35.667066572
 10/06  15:00:00,1047.71506811,93.6822440953,582.996634649,0.0,220.879908,137.835547516,49.4835662016,0.0,4.83426,44.6493062016
 10/06  16:00:00,1065.04635047,87.3970382535,612.025788007,0.0,220.879908,133.019064,37.3189030552,0.0114327326815,4.83426,32.4732103226
 10/06  17:00:00,945.143229233,79.9054137484,579.428921165,0.0,220.879908,53.238744,34.4048437777,0.0,4.83426,29.5705837777
 10/06  18:00:00,932.19260884,77.2378089342,554.999274443,0.0,220.879908,53.238744,40.4127978849,0.0,4.83426,35.5785378849
 10/06  19:00:00,919.834510508,75.8862166829,541.353283957,0.0,220.879908,53.238744,22.1840694178,0.0,4.83426,17.3498094178
 10/06  20:00:00,906.184100247,75.0270735818,528.814262475,0.0,220.879908,53.238744,13.5084477238,0.0,4.83426,8.67418772379
 10/06  21:00:00,118.067207657,0.0,0.0,0.0,43.513341876,52.539744,13.5089011717,0.0,4.83426,8.67464117171
 10/06  22:00:00,118.132481593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/06  23:00:00,119.051932084,0.0,0.0,0.0,43.513341876,52.539744,13.4655140665,0.0,4.83426,8.6312540665
 10/06  24:00:00,118.161485605,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  01:00:00,118.150812872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  02:00:00,118.133204293,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  03:00:00,118.110476678,0.0,0.0,0.0,43.513341876,52.539744,13.4456708891,0.0,4.83426,8.61141088911
 10/07  04:00:00,118.599382538,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  05:00:00,118.561842097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  06:00:00,115.582639078,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  07:00:00,100.511713266,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  08:00:00,100.566899042,0.0,0.0,0.0,43.513341876,52.539744,13.4455175051,0.0,4.83426,8.61125750512
 10/07  09:00:00,100.651092465,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  10:00:00,100.678015655,0.0,0.0,0.0,43.513341876,52.539744,13.5475989925,0.0,4.83426,8.71333899248
 10/07  11:00:00,101.449348916,0.0,0.0,0.0,43.513341876,52.539744,13.48517409,0.0,4.83426,8.65091409004
 10/07  12:00:00,280.532216413,1.32259248228,176.900939301,0.0,43.513341876,52.539744,13.4846206351,0.0,4.83426,8.65036063511
 10/07  13:00:00,146.80007441,0.443503704154,45.1339060667,0.0,43.513341876,52.539744,13.4786063269,0.0,4.83426,8.64434632687
 10/07  14:00:00,145.736950815,0.437037447907,44.0679186012,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  15:00:00,122.85531433,0.217895196504,21.6789845238,0.0,43.513341876,52.539744,13.4791669844,0.0,4.83426,8.64490698438
 10/07  16:00:00,100.5066053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  17:00:00,100.465524588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  18:00:00,115.363920092,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  19:00:00,118.84658516,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  20:00:00,118.784177663,0.0,0.0,0.0,43.513341876,52.539744,13.4456781879,0.0,4.83426,8.61141818787
 10/07  21:00:00,118.516622971,0.0,0.0,0.0,43.513341876,52.539744,30.8353346483,0.0,4.83426,26.0010746483
 10/07  22:00:00,118.110117504,0.0,0.0,0.0,43.513341876,52.539744,5.21515393275,0.0,4.83426,0.38089393275
 10/07  23:00:00,118.946438498,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/07  24:00:00,118.04331781,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  01:00:00,117.942980372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  02:00:00,117.86826494,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  03:00:00,117.819051656,0.0,0.0,0.0,43.513341876,52.539744,13.4455625289,0.0,4.83426,8.61130252886
 10/08  04:00:00,118.221744852,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  05:00:00,118.179368014,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  06:00:00,118.20044809,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  07:00:00,100.137309012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  08:00:00,100.116887159,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  09:00:00,100.137565998,0.0,0.0,0.0,43.513341876,52.539744,13.4523708958,0.0,4.83426,8.61811089584
 10/08  10:00:00,100.129183482,0.0,0.0,0.0,43.513341876,52.539744,13.5479255942,0.0,4.83426,8.71366559423
 10/08  11:00:00,100.979373065,0.0,0.0,0.0,43.513341876,52.539744,13.4853071753,0.0,4.83426,8.65104717531
 10/08  12:00:00,100.063627058,0.0,0.0,0.0,43.513341876,52.539744,13.4849001337,0.0,4.83426,8.65064013366
 10/08  13:00:00,100.135187493,0.0,0.0,0.0,43.513341876,52.539744,13.4860393236,0.0,4.83426,8.65177932356
 10/08  14:00:00,100.154057357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  15:00:00,100.12180279,0.0,0.0,0.0,43.513341876,52.539744,13.4792232974,0.0,4.83426,8.64496329736
 10/08  16:00:00,99.9165907372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  17:00:00,99.9020350738,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  18:00:00,114.83130337,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  19:00:00,118.236739091,0.0,0.0,0.0,43.513341876,52.539744,13.4456181288,0.0,4.83426,8.61135812881
 10/08  20:00:00,118.205130763,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  21:00:00,117.999918516,0.0,0.0,0.0,43.513341876,52.539744,31.2088891849,0.0,4.83426,26.3746291849
 10/08  22:00:00,117.660184618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  23:00:00,118.577986037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/08  24:00:00,117.656175661,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  01:00:00,117.650188242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  02:00:00,117.650688773,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  03:00:00,117.646251421,0.0,0.0,0.0,43.513341876,52.539744,13.4455703169,0.0,4.83426,8.61131031689
 10/09  04:00:00,118.072208857,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  05:00:00,118.047061548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  06:00:00,118.073758523,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  07:00:00,100.024556202,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  08:00:00,100.033091754,0.0,0.0,0.0,43.513341876,52.539744,13.4522829029,0.0,4.83426,8.61802290293
 10/09  09:00:00,100.065312452,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  10:00:00,100.052413832,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  11:00:00,100.92054919,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  12:00:00,100.034285507,0.0,0.0,0.0,43.513341876,52.539744,13.452184381,0.0,4.83426,8.61792438096
 10/09  13:00:00,100.128598871,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  14:00:00,100.164881672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  15:00:00,100.152026165,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  16:00:00,99.9744372601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  17:00:00,99.9708671903,0.0,0.0,0.0,43.513341876,52.539744,13.4455628626,0.0,4.83426,8.61130286264
 10/09  18:00:00,114.889590136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  19:00:00,118.305819321,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  20:00:00,118.264262036,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  21:00:00,118.01177874,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  22:00:00,117.694067452,0.0,0.0,0.0,43.513341876,52.539744,13.4456408621,0.0,4.83426,8.61138086214
 10/09  23:00:00,118.571709111,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/09  24:00:00,117.672990849,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  01:00:00,117.675057623,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  02:00:00,117.672064758,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  03:00:00,117.672497515,0.0,0.0,0.0,43.513341876,52.539744,13.4524033739,0.0,4.83426,8.6181433739
 10/10  04:00:00,119.794339412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  05:00:00,119.455790629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  06:00:00,192.450621095,72.5649505506,0.0,0.0,43.513341876,53.238744,925.573616165,920.719356165,4.83426,0.02
 10/10  07:00:00,351.259010061,72.5649505506,0.0,0.0,220.879908,53.238744,716.951585855,685.813341873,4.83426,26.3039839819
 10/10  08:00:00,443.632788648,72.5649505506,0.00262571240305,0.0,220.879908,145.652643033,547.524085141,484.787230215,36.25695,26.4799049259
 10/10  09:00:00,443.688108793,72.5649505506,0.00349294777423,0.0,220.879908,145.652643033,504.486049247,423.652033732,36.25695,44.5770655153
 10/10  10:00:00,449.700736836,72.5649505506,0.00248409228763,0.0,220.879908,151.653867033,410.766644356,326.715271352,48.3426,35.7087730037
 10/10  11:00:00,450.608458378,72.5649505506,0.0,0.0,220.879908,151.653867033,326.898425153,233.758034257,48.3426,44.7977908958
 10/10  12:00:00,449.727177134,72.5665261455,0.0,0.0,220.879908,151.653867033,321.710694255,219.467608329,48.3426,53.9004859269
 10/10  13:00:00,457.096372364,72.606874106,13.0954542942,0.0,220.879908,145.652643033,292.617692964,223.444534809,24.1713,45.0018581547
 10/10  14:00:00,466.016828542,72.752286609,21.7227218337,0.0,220.879908,145.652643033,274.159988407,205.39489259,24.1713,44.5937958172
 10/10  15:00:00,464.88623418,72.9932697504,28.0662196332,0.0,220.879908,137.835547516,186.78729162,146.210320878,4.83426,35.7427107421
 10/10  16:00:00,454.870196483,72.5667483708,23.5833022758,0.0,220.879908,133.019064,82.887670508,42.5828344936,4.83426,35.4705760145
 10/10  17:00:00,375.842054512,72.5649505506,24.3071285356,0.0,220.879908,53.238744,135.658242979,95.3557823754,4.83426,35.4682006038
 10/10  18:00:00,387.879184849,72.5649505506,21.4423763613,0.0,220.879908,53.238744,144.100512121,103.671634326,4.83426,35.5946177953
 10/10  19:00:00,374.981726089,72.5649505506,5.8963457141,0.0,220.879908,53.238744,150.516663437,136.997501968,4.83426,8.68490146882
 10/10  20:00:00,377.198743895,72.5649505506,8.06193372024,0.0,220.879908,53.238744,154.513655965,141.004599619,4.83426,8.67479634563
 10/10  21:00:00,117.759670903,0.0,0.0,0.0,43.513341876,52.539744,22.1642692995,0.0,4.83426,17.3300092995
 10/10  22:00:00,117.813014939,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/10  23:00:00,118.758622145,0.0,0.0,0.0,43.513341876,52.539744,13.4659423391,0.0,4.83426,8.63168233908
 10/10  24:00:00,117.85341512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  01:00:00,117.847733634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  02:00:00,117.834798489,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  03:00:00,117.82452679,0.0,0.0,0.0,43.513341876,52.539744,13.4523090951,0.0,4.83426,8.61804909513
 10/11  04:00:00,118.264830188,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  05:00:00,118.232862593,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  06:00:00,191.483538973,72.5649505506,0.0,0.0,43.513341876,53.238744,525.300638386,520.446378386,4.83426,0.02
 10/11  07:00:00,351.203305428,72.5649505506,0.0,0.0,220.879908,53.238744,456.252195742,425.112477486,4.83426,26.3054582564
 10/11  08:00:00,443.666558076,72.5649505506,0.00280968193173,0.0,220.879908,145.652643033,347.499305767,284.760279331,36.25695,26.4820764361
 10/11  09:00:00,451.940366169,72.5727485507,8.0230168668,0.0,220.879908,145.652643033,319.917975637,239.078927752,36.25695,44.5820978855
 10/11  10:00:00,464.839589894,72.7209469193,14.600252553,0.0,220.879908,151.653867033,300.634597872,216.578770369,48.3426,35.7132275029
 10/11  11:00:00,473.581170848,73.0346789588,21.966876458,0.0,220.879908,151.653867033,256.694548046,163.552941511,48.3426,44.799006535
 10/11  12:00:00,479.650820917,73.387289244,28.4517173411,0.0,220.879908,151.653867033,251.048826488,148.796148083,48.3426,53.9100784052
 10/11  13:00:00,493.644288317,73.8677074996,47.6154513888,0.0,220.879908,145.652643033,203.158663547,133.978558072,24.1713,45.0088054753
 10/11  14:00:00,506.305160265,74.1115252345,59.9340737117,0.0,220.879908,145.652643033,192.055541661,123.282688365,24.1713,44.6015532961
 10/11  15:00:00,495.616443039,74.3167582085,56.9869527249,0.0,220.879908,137.835547516,144.331856234,103.753292847,4.83426,35.7443033871
 10/11  16:00:00,470.362751185,72.6839945217,38.7049667648,0.0,220.879908,133.019064,71.558188786,31.2525777427,4.83426,35.4713510433
 10/11  17:00:00,381.51642832,72.5657708891,29.8735646235,0.0,220.879908,53.238744,123.778066961,83.4712657529,4.83426,35.4725412077
 10/11  18:00:00,377.400239705,72.5649505506,11.1752148109,0.0,220.879908,53.238744,159.046531647,118.614922917,4.83426,35.5973487299
 10/11  19:00:00,369.38501429,72.5649505506,0.0,0.0,220.879908,53.238744,184.269771507,167.629131911,4.83426,11.8063795956
 10/11  20:00:00,369.353419263,72.5649505506,0.0,0.0,220.879908,53.238744,205.748791927,186.701985188,4.83426,14.2125467386
 10/11  21:00:00,118.038370498,0.0,0.0,0.0,43.513341876,52.539744,13.5101393574,0.0,4.83426,8.67587935738
 10/11  22:00:00,117.775452672,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/11  23:00:00,118.728916614,0.0,0.0,0.0,43.513341876,52.539744,13.4660279873,0.0,4.83426,8.63176798728
 10/11  24:00:00,117.819761602,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  01:00:00,117.816756247,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  02:00:00,117.800923585,0.0,0.0,0.0,43.513341876,52.539744,13.4524999325,0.0,4.83426,8.61823993253
 10/12  03:00:00,117.773670387,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  04:00:00,118.186171957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  05:00:00,118.131328865,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  06:00:00,191.588478984,72.5649505506,0.00199366477054,0.0,43.513341876,53.238744,989.304699091,975.852241041,4.83426,8.61819804996
 10/12  07:00:00,351.261748185,72.5649505506,0.0,0.0,220.879908,53.238744,858.153070302,835.772644341,4.83426,17.546165961
 10/12  08:00:00,443.658134699,72.5649505506,0.00213561469578,0.0,220.879908,145.652643033,655.865574452,593.121748593,36.25695,26.4868758589
 10/12  09:00:00,443.683579928,72.5683535707,0.00263690408395,0.0,220.879908,145.652643033,577.860333078,497.008804733,36.25695,44.5945783451
 10/12  10:00:00,449.884679039,72.7724482099,0.00203772052991,0.0,220.879908,151.653867033,482.948767376,389.9610933,48.3426,44.6450740758
 10/12  11:00:00,451.029715064,73.0075078707,0.0,0.0,220.879908,151.653867033,344.757333922,251.607887169,48.3426,44.8068467539
 10/12  12:00:00,458.042613872,73.5540332605,7.22306145733,0.0,220.879908,151.653867033,281.726538944,188.442588841,48.3426,44.9413501029
 10/12  13:00:00,466.009964401,74.2937916362,20.1443768127,0.0,220.879908,145.652643033,247.508251335,178.331934524,24.1713,45.0050168112
 10/12  14:00:00,466.646643632,74.4919424483,20.6270561394,0.0,220.879908,145.652643033,248.70121553,179.91946289,24.1713,44.61045264
 10/12  15:00:00,445.244822475,74.6220109221,7.21862120484,0.0,220.879908,137.835547516,212.688464631,163.174303096,4.83426,44.6799015347
 10/12  16:00:00,430.988897754,72.7745382182,0.0,0.0,220.879908,133.019064,100.308144895,66.6274201637,4.83426,28.8464647313
 10/12  17:00:00,350.983310287,72.566064821,0.0,0.0,220.879908,53.238744,231.994265437,193.922732857,4.83426,33.2372725798
 10/12  18:00:00,368.911719811,72.5649505506,0.0,0.0,220.879908,53.238744,297.558526422,248.224913702,4.83426,44.4993527199
 10/12  19:00:00,369.316022127,72.5649505506,0.0,0.0,220.879908,53.238744,269.29423209,255.77411394,4.83426,8.68585814995
 10/12  20:00:00,369.281546755,72.5649505506,0.0,0.0,220.879908,53.238744,282.345040376,268.835561044,4.83426,8.67521933271
 10/12  21:00:00,117.952389086,0.0,0.0,0.0,43.513341876,52.539744,13.5100484146,0.0,4.83426,8.6757884146
 10/12  22:00:00,117.712512362,0.0,0.0,0.0,43.513341876,52.539744,13.4762253897,0.0,4.83426,8.64196538968
 10/12  23:00:00,118.699576392,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/12  24:00:00,117.77257485,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  01:00:00,117.772635717,0.0,0.0,0.0,43.513341876,52.539744,13.4525814913,0.0,4.83426,8.61832149134
 10/13  02:00:00,117.754261526,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  03:00:00,117.742731913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  04:00:00,119.866211097,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/13  05:00:00,119.532918819,0.0,0.0,0.0,43.513341876,52.539744,13.4525595601,0.0,4.83426,8.61829956008
 10/13  06:00:00,192.208530107,72.5649505506,0.00174982623494,0.0,43.513341876,53.238744,835.949568603,831.095308603,4.83426,0.02
 10/13  07:00:00,351.213130843,72.5649505506,0.0,0.0,220.879908,53.238744,734.772464664,712.392237136,4.83426,17.5459675278
 10/13  08:00:00,443.64923457,72.5649505506,0.00230456491327,0.0,220.879908,145.652643033,600.530477297,528.961558871,36.25695,35.3119684254
 10/13  09:00:00,443.689988842,72.566462496,0.00291626900221,0.0,220.879908,145.652643033,527.47735876,455.543798435,36.25695,35.6766103255
 10/13  10:00:00,449.756431612,72.6230534575,0.00215815477824,0.0,220.879908,151.653867033,493.911034189,400.917620495,48.3426,44.6508136939
 10/13  11:00:00,450.812738853,72.768322261,0.0,0.0,220.879908,151.653867033,437.069661423,343.912610743,48.3426,44.8144506809
 10/13  12:00:00,450.06431371,72.9171970688,0.0,0.0,220.879908,151.653867033,433.133344301,339.853051978,48.3426,44.9376923233
 10/13  13:00:00,444.307125646,73.117639767,0.0,0.0,220.879908,145.652643033,444.657095376,366.469554493,24.1713,54.0162408826
 10/13  14:00:00,444.52344617,73.3446360232,0.0,0.0,220.879908,145.652643033,402.368478369,342.504878928,24.1713,35.6922994411
 10/13  15:00:00,436.899842842,73.5863356926,0.0,0.0,220.879908,137.835547516,297.280448935,247.760354101,4.83426,44.6858348338
 10/13  16:00:00,430.833180163,72.5823351294,0.0,0.0,220.879908,133.019064,172.155221414,131.841800003,4.83426,35.4791614112
 10/13  17:00:00,351.024683931,72.5649505506,0.0,0.0,220.879908,53.238744,286.868077861,246.557279122,4.83426,35.4765387387
 10/13  18:00:00,368.954762484,72.5649505506,0.0,0.0,220.879908,53.238744,283.700615632,243.261441068,4.83426,35.604914564
 10/13  19:00:00,368.921504124,72.5649505506,0.0,0.0,220.879908,53.238744,245.745016365,232.224046976,4.83426,8.68670938906
 10/13  20:00:00,368.919645887,72.5649505506,0.0,0.0,220.879908,53.238744,277.287330044,263.776679099,4.83426,8.67639094456
 10/13  21:00:00,117.687413974,0.0,0.0,0.0,43.513341876,52.539744,13.5106690636,0.0,4.83426,8.6764090636
 10/13  22:00:00,117.75973695,0.0,0.0,0.0,43.513341876,52.539744,13.4763518309,0.0,4.83426,8.64209183087
 10/13  23:00:00,118.721294711,0.0,0.0,0.0,43.513341876,52.539744,13.4660871615,0.0,4.83426,8.63182716152
 10/13  24:00:00,117.809285999,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  01:00:00,117.805760475,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  02:00:00,117.799691369,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  03:00:00,117.803737622,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  04:00:00,118.232591552,0.0,0.0,0.0,43.513341876,52.539744,13.4458430247,0.0,4.83426,8.61158302467
 10/14  05:00:00,118.201297702,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  06:00:00,118.22260056,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  07:00:00,100.170324747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  08:00:00,100.168205364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  09:00:00,100.195198976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  10:00:00,100.209288207,0.0,0.0,0.0,43.513341876,52.539744,22.2473826962,0.0,4.83426,17.4131226962
 10/14  11:00:00,101.057261723,0.0,0.0,0.0,43.513341876,52.539744,13.4863072764,0.0,4.83426,8.65204727644
 10/14  12:00:00,100.20670709,0.0,0.0,0.0,43.513341876,52.539744,13.4863736448,0.0,4.83426,8.65211364477
 10/14  13:00:00,100.314720743,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  14:00:00,100.341244049,0.0,0.0,0.0,43.513341876,52.539744,13.4796766238,0.0,4.83426,8.64541662379
 10/14  15:00:00,100.306736893,0.0,0.0,0.0,43.513341876,52.539744,13.4796149363,0.0,4.83426,8.64535493626
 10/14  16:00:00,100.096976045,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  17:00:00,100.0872372,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  18:00:00,117.998525209,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  19:00:00,118.444578037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  20:00:00,118.412198249,0.0,0.0,0.0,43.513341876,52.539744,13.4457463323,0.0,4.83426,8.61148633226
 10/14  21:00:00,118.180778693,0.0,0.0,0.0,43.513341876,52.539744,22.436149875,0.0,4.83426,17.601889875
 10/14  22:00:00,117.818789529,0.0,0.0,0.0,43.513341876,52.539744,13.4457688908,0.0,4.83426,8.6115088908
 10/14  23:00:00,118.686577072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/14  24:00:00,117.820790428,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  01:00:00,117.807609044,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  02:00:00,117.793981697,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  03:00:00,117.806699834,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  04:00:00,118.254024953,0.0,0.0,0.0,43.513341876,52.539744,13.4457498825,0.0,4.83426,8.6114898825
 10/15  05:00:00,118.210458006,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  06:00:00,118.229749072,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  07:00:00,100.167071854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  08:00:00,100.196755306,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  09:00:00,100.242945035,0.0,0.0,0.0,43.513341876,52.539744,13.4527322661,0.0,4.83426,8.61847226613
 10/15  10:00:00,100.227638098,0.0,0.0,0.0,43.513341876,52.539744,13.5503788158,0.0,4.83426,8.71611881585
 10/15  11:00:00,101.058247182,0.0,0.0,0.0,43.513341876,52.539744,13.4864301268,0.0,4.83426,8.65217012682
 10/15  12:00:00,100.177206884,0.0,0.0,0.0,43.513341876,52.539744,13.4865173861,0.0,4.83426,8.65225738605
 10/15  13:00:00,100.232546799,0.0,0.0,0.0,43.513341876,52.539744,13.4866026686,0.0,4.83426,8.65234266856
 10/15  14:00:00,100.24910449,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  15:00:00,100.206610942,0.0,0.0,0.0,43.513341876,52.539744,13.4799053232,0.0,4.83426,8.64564532315
 10/15  16:00:00,99.9988000437,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  17:00:00,99.9877435681,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  18:00:00,117.893195791,0.0,0.0,0.0,43.513341876,52.539744,13.4458032497,0.0,4.83426,8.61154324971
 10/15  19:00:00,118.283454907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  20:00:00,118.228645957,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  21:00:00,118.027114867,0.0,0.0,0.0,43.513341876,52.539744,31.2260990534,0.0,4.83426,26.3918390534
 10/15  22:00:00,117.703098917,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  23:00:00,118.591379407,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/15  24:00:00,117.705466847,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  01:00:00,117.706102114,0.0,0.0,0.0,43.513341876,52.539744,13.4526114102,0.0,4.83426,8.61835141016
 10/16  02:00:00,117.697661541,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  03:00:00,117.69035148,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  04:00:00,118.110752233,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  05:00:00,118.069025574,0.0,0.0,0.0,43.513341876,52.539744,13.4526456686,0.0,4.83426,8.61838566861
 10/16  06:00:00,191.751367976,72.5649505506,0.0,0.0,43.513341876,53.238744,1020.35893272,1015.50467272,4.83426,0.02
 10/16  07:00:00,351.263948562,72.5649505506,0.0,0.0,220.879908,53.238744,823.250470285,794.528326238,4.83426,23.8878840469
 10/16  08:00:00,443.654703573,72.5649505506,0.00228344469892,0.0,220.879908,145.652643033,688.753203765,623.558919595,36.25695,28.9373341698
 10/16  09:00:00,443.701131646,72.5649505506,0.00310430461516,0.0,220.879908,145.652643033,645.934663654,573.985926227,36.25695,35.6917874272
 10/16  10:00:00,449.701300164,72.5649505506,0.00204731985619,0.0,220.879908,151.653867033,628.71404878,535.704537516,48.3426,44.6669112637
 10/16  11:00:00,450.63965487,72.5649505506,0.0,0.0,220.879908,151.653867033,613.103688245,519.927968544,48.3426,44.8331197013
 10/16  12:00:00,449.712664814,72.5649505506,0.0,0.0,220.879908,151.653867033,601.618522752,499.332284375,48.3426,53.9436383778
 10/16  13:00:00,443.740556408,72.5649505506,0.0,0.0,220.879908,145.652643033,570.573866264,501.35597727,24.1713,45.0465889941
 10/16  14:00:00,443.730023038,72.5649505506,0.0,0.0,220.879908,145.652643033,568.679633868,499.879099669,24.1713,44.6292341993
 10/16  15:00:00,435.868815312,72.5675443286,0.0,0.0,220.879908,137.835547516,486.243376385,445.640040271,4.83426,35.7690761143
 10/16  16:00:00,430.809312912,72.5649505506,0.0,0.0,220.879908,133.019064,367.945785348,327.61715242,4.83426,35.4943729285
 10/16  17:00:00,351.021877079,72.5649505506,0.0,0.0,220.879908,53.238744,444.313769932,403.990646369,4.83426,35.488863563
 10/16  18:00:00,368.967970722,72.5649505506,0.0,0.0,220.879908,53.238744,485.123004704,435.769899468,4.83426,44.5188452362
 10/16  19:00:00,369.377196394,72.5649505506,0.0,0.0,220.879908,53.238744,474.646108552,461.125132481,4.83426,8.68671607122
 10/16  20:00:00,369.347888667,72.5649505506,0.0,0.0,220.879908,53.238744,483.549034099,470.038743276,4.83426,8.67603082295
 10/16  21:00:00,117.893981847,0.0,0.0,0.0,43.513341876,52.539744,13.5109481276,0.0,4.83426,8.6766881276
 10/16  22:00:00,117.657137038,0.0,0.0,0.0,43.513341876,52.539744,13.4767892422,0.0,4.83426,8.6425292422
 10/16  23:00:00,118.655091594,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/16  24:00:00,117.713761234,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  01:00:00,117.712284269,0.0,0.0,0.0,43.513341876,52.539744,13.4526154718,0.0,4.83426,8.61835547181
 10/17  02:00:00,117.699712101,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  03:00:00,117.689416618,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  04:00:00,119.800723533,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  05:00:00,119.462392035,0.0,0.0,0.0,43.513341876,52.539744,13.4526702078,0.0,4.83426,8.61841020778
 10/17  06:00:00,192.423559385,72.5649505506,0.0,0.0,43.513341876,53.238744,1044.04727567,1039.19301567,4.83426,0.02
 10/17  07:00:00,354.291158967,72.5649505506,0.0,0.0,220.879908,53.238744,900.902159356,869.751830693,4.83426,26.316068663
 10/17  08:00:00,443.706007276,72.5649505506,0.00217777386957,0.0,220.879908,145.652643033,744.12097478,681.366177928,36.25695,26.4978468519
 10/17  09:00:00,443.760585737,72.5652192316,0.00265986890917,0.0,220.879908,145.652643033,711.733475359,639.77837505,36.25695,35.6981503087
 10/17  10:00:00,449.774366248,72.5665911311,0.00177154389998,0.0,220.879908,151.653867033,724.907031955,631.88845215,48.3426,44.6759798046
 10/17  11:00:00,450.708658652,72.5769044866,0.0,0.0,220.879908,151.653867033,657.237796262,564.058070736,48.3426,44.8371255265
 10/17  12:00:00,449.803249023,72.6228554128,0.0,0.0,220.879908,151.653867033,640.078040783,537.779356065,48.3426,53.9560847183
 10/17  13:00:00,443.881452495,72.6785975008,0.0,0.0,220.879908,145.652643033,612.046744502,542.826418194,24.1713,45.0490263078
 10/17  14:00:00,444.04497497,72.8726946673,0.0,0.0,220.879908,145.652643033,564.249584764,495.444064275,24.1713,44.6342204888
 10/17  15:00:00,436.446496959,73.1421902411,0.0,0.0,220.879908,137.835547516,475.054193777,425.507165603,4.83426,44.7127681742
 10/17  16:00:00,430.800673528,72.5649505506,0.0,0.0,220.879908,133.019064,369.024400984,328.699148311,4.83426,35.4909926725
 10/17  17:00:00,351.028203333,72.5649505506,0.0,0.0,220.879908,53.238744,480.336505581,448.875348547,4.83426,26.6268970336
 10/17  18:00:00,368.975412628,72.5649505506,0.0,0.0,220.879908,53.238744,520.835488885,471.47513852,4.83426,44.5260903644
 10/17  19:00:00,368.948134296,72.5649505506,0.0,0.0,220.879908,53.238744,490.533254864,477.011970608,4.83426,8.68702425658
 10/17  20:00:00,368.965221507,72.5649505506,0.0,0.0,220.879908,53.238744,530.730898799,517.220162329,4.83426,8.67647646975
 10/17  21:00:00,117.566324882,0.0,0.0,0.0,43.513341876,52.539744,13.5114167958,0.0,4.83426,8.67715679579
 10/17  22:00:00,117.663551006,0.0,0.0,0.0,43.513341876,52.539744,13.4755959167,0.0,4.83426,8.64133591666
 10/17  23:00:00,118.672122377,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/17  24:00:00,117.69920254,0.0,0.0,0.0,43.513341876,52.539744,13.4526082654,0.0,4.83426,8.61834826543
 10/18  01:00:00,117.707688882,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  02:00:00,117.715085242,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  03:00:00,117.717807442,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  04:00:00,118.151513656,0.0,0.0,0.0,43.513341876,52.539744,13.4526965054,0.0,4.83426,8.6184365054
 10/18  05:00:00,118.11986151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  06:00:00,191.608918034,72.5649505506,0.0,0.0,43.513341876,53.238744,902.960682107,898.106422107,4.83426,0.02
 10/18  07:00:00,354.25741373,72.5649505506,0.0,0.0,220.879908,53.238744,840.635522109,809.4815374,4.83426,26.3197247084
 10/18  08:00:00,443.681226922,72.5649505506,0.00217354289579,0.0,220.879908,145.652643033,694.51966628,631.762275631,36.25695,26.5004406485
 10/18  09:00:00,443.738089448,72.5649505506,0.00273948188554,0.0,220.879908,145.652643033,682.045366585,601.164710683,36.25695,44.623705902
 10/18  10:00:00,449.742284381,72.5649505506,0.00201709298743,0.0,220.879908,151.653867033,659.639335259,575.550865761,48.3426,35.7458694978
 10/18  11:00:00,450.643543692,72.5651607428,0.0,0.0,220.879908,151.653867033,570.024930938,467.872507661,48.3426,53.8098232772
 10/18  12:00:00,449.728987862,72.5807400756,0.0,0.0,220.879908,151.653867033,520.460458223,427.135734496,48.3426,44.9821237272
 10/18  13:00:00,443.892123678,72.7139402359,0.0,0.0,220.879908,145.652643033,431.976820138,353.755029796,24.1713,54.0504903428
 10/18  14:00:00,444.060542513,72.8884434832,0.0,0.0,220.879908,145.652643033,343.156777939,283.266954396,24.1713,35.7185235423
 10/18  15:00:00,436.356931714,73.0522332541,0.0,0.0,220.879908,137.835547516,280.838963309,231.287862881,4.83426,44.7168404275
 10/18  16:00:00,430.808575994,72.5649505506,0.0,0.0,220.879908,133.019064,194.176860802,153.843667001,4.83426,35.498933801
 10/18  17:00:00,354.006911644,72.5649505506,0.0,0.0,220.879908,53.238744,327.443885283,287.11343424,4.83426,35.4961910421
 10/18  18:00:00,368.964640417,72.5649505506,0.0,0.0,220.879908,53.238744,379.473832114,339.011426029,4.83426,35.6281460847
 10/18  19:00:00,369.362631654,72.5649505506,0.0,0.0,220.879908,53.238744,349.4458159,335.924436039,4.83426,8.68711986087
 10/18  20:00:00,369.318543457,72.5649505506,0.0,0.0,220.879908,53.238744,341.629858668,324.979379638,4.83426,11.8162190295
 10/18  21:00:00,117.959981929,0.0,0.0,0.0,43.513341876,52.539744,19.0276042706,0.0,4.83426,14.1933442706
 10/18  22:00:00,117.727300548,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/18  23:00:00,118.699108699,0.0,0.0,0.0,43.513341876,52.539744,13.4664092349,0.0,4.83426,8.63214923491
 10/18  24:00:00,117.776359037,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  01:00:00,117.768681224,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  02:00:00,117.757037119,0.0,0.0,0.0,43.513341876,52.539744,13.4527242101,0.0,4.83426,8.61846421007
 10/19  03:00:00,117.739745817,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  04:00:00,118.153999359,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  05:00:00,118.122866854,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  06:00:00,191.575135758,72.5649505506,0.00163934920956,0.0,43.513341876,53.238744,865.141038287,851.688222078,4.83426,8.61855620861
 10/19  07:00:00,354.222098079,72.5649505506,0.0,0.0,220.879908,53.238744,744.072118619,721.682392014,4.83426,17.5554666059
 10/19  08:00:00,443.661475169,72.5649505506,0.00235001117679,0.0,220.879908,145.652643033,622.072283898,550.483647575,36.25695,35.3316863234
 10/19  09:00:00,443.689093472,72.5649505506,0.00299984261361,0.0,220.879908,145.652643033,540.546264995,468.579540586,36.25695,35.7097744088
 10/19  10:00:00,449.68834596,72.5698290602,0.00208771302108,0.0,220.879908,151.653867033,488.025450228,394.999711127,48.3426,44.6831391006
 10/19  11:00:00,450.711610019,72.6752702344,0.0,0.0,220.879908,151.653867033,370.469378763,277.27320941,48.3426,44.8535693528
 10/19  12:00:00,449.999827109,72.8731522154,0.0,0.0,220.879908,151.653867033,335.871045115,242.552741229,48.3426,44.9757038859
 10/19  13:00:00,444.202920424,73.0462376302,0.0,0.0,220.879908,145.652643033,357.410595932,279.162348652,24.1713,54.07694728
 10/19  14:00:00,444.376871242,73.2264692685,0.0,0.0,220.879908,145.652643033,372.621086901,303.802968179,24.1713,44.6468187216
 10/19  15:00:00,436.722868812,73.4380244946,0.0,0.0,220.879908,137.835547516,340.993425043,292.2117895,4.83426,43.9473755436
 10/19  16:00:00,430.797753406,72.5812655473,0.0,0.0,220.879908,133.019064,167.029786056,134.796254622,4.83426,27.3992714333
 10/19  17:00:00,359.096947739,72.5649505506,5.02462063765,0.0,220.879908,53.238744,175.631681724,135.293117473,4.83426,35.5043042509
 10/19  18:00:00,398.725824055,72.5649505506,29.2471823447,0.0,220.879908,53.238744,139.941127894,90.5706313043,4.83426,44.5362365901
 10/19  19:00:00,419.299555686,72.5649505506,49.0779052758,0.0,220.879908,53.238744,89.7110686385,76.1893588069,4.83426,8.68744983157
 10/19  20:00:00,383.696338337,72.5649505506,14.1301281882,0.0,220.879908,53.238744,167.589048168,154.077911285,4.83426,8.6768768838
 10/19  21:00:00,117.970363519,0.0,0.0,0.0,43.513341876,52.539744,13.5118626716,0.0,4.83426,8.67760267162
 10/19  22:00:00,117.684580099,0.0,0.0,0.0,43.513341876,52.539744,13.4765720983,0.0,4.83426,8.64231209831
 10/19  23:00:00,118.664147145,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/19  24:00:00,117.693265307,0.0,0.0,0.0,43.513341876,52.539744,13.4527642106,0.0,4.83426,8.61850421065
 10/20  01:00:00,117.67303307,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  02:00:00,117.654868969,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  03:00:00,117.64223974,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  04:00:00,119.75316221,0.0,0.0,0.0,43.513341876,52.539744,13.4528924399,0.0,4.83426,8.61863243986
 10/20  05:00:00,119.411390458,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  06:00:00,192.826949367,72.5649505506,0.00164027224762,0.0,43.513341876,53.238744,1457.91024675,1453.05598675,4.83426,0.02
 10/20  07:00:00,354.672721563,72.5649505506,0.0,0.0,220.879908,53.238744,1218.37653564,1187.21946259,4.83426,26.3228130553
 10/20  08:00:00,443.908146907,72.5649505506,0.00160236716394,0.0,220.879908,145.652643033,952.297308079,889.53798392,36.25695,26.5023741583
 10/20  09:00:00,443.846523893,72.5649505506,0.0021704746494,0.0,220.879908,145.652643033,853.634449461,772.745093746,36.25695,44.6324057144
 10/20  10:00:00,449.790261452,72.5649505506,0.00158734631764,0.0,220.879908,151.653867033,786.141323098,693.107731013,48.3426,44.6909920853
 10/20  11:00:00,450.746180437,72.6080870311,0.0,0.0,220.879908,151.653867033,690.070083833,596.867991801,48.3426,44.8594920322
 10/20  12:00:00,450.41527405,73.2147793141,0.0,0.0,220.879908,151.653867033,667.03187131,573.698281493,48.3426,44.9909898171
 10/20  13:00:00,444.962312997,73.7440010449,0.0,0.0,220.879908,145.652643033,628.931642895,550.688124262,24.1713,54.0722186324
 10/20  14:00:00,444.879527887,73.6794528599,0.0,0.0,220.879908,145.652643033,598.624706307,538.729166878,24.1713,35.7242394285
 10/20  15:00:00,437.450036385,74.0672628098,0.0,0.0,220.879908,137.835547516,586.143069442,536.577379671,4.83426,44.7314297712
 10/20  16:00:00,431.00845135,72.7434035842,0.0,0.0,220.879908,133.019064,431.407710376,391.066499418,4.83426,35.5069509589
 10/20  17:00:00,354.033775204,72.5649505506,0.0,0.0,220.879908,53.238744,539.353423083,499.013346915,4.83426,35.5058161679
 10/20  18:00:00,369.048131638,72.5649505506,0.0,0.0,220.879908,53.238744,644.808744425,598.335241939,4.83426,41.6392424865
 10/20  19:00:00,369.389083574,72.5649505506,0.0,0.0,220.879908,53.238744,885.756827369,869.414470597,4.83426,11.5080967713
 10/20  20:00:00,369.6371689,72.5649505506,0.0,0.0,220.879908,53.238744,970.272745,956.760373065,4.83426,8.67811193531
 10/20  21:00:00,117.413266336,0.0,0.0,0.0,43.513341876,52.539744,13.5118371893,0.0,4.83426,8.67757718931
 10/20  22:00:00,117.510222385,0.0,0.0,0.0,43.513341876,52.539744,13.4773276297,0.0,4.83426,8.64306762969
 10/20  23:00:00,118.586655517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/20  24:00:00,117.586541012,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  01:00:00,117.588073823,0.0,0.0,0.0,43.513341876,52.539744,13.4460528133,0.0,4.83426,8.61179281331
 10/21  02:00:00,117.578491519,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  03:00:00,117.576632818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  04:00:00,117.992082633,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  05:00:00,117.93130838,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  06:00:00,117.945505382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  07:00:00,102.872740402,0.0,0.0,0.0,43.513341876,52.539744,13.4459360828,0.0,4.83426,8.61167608278
