Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/21  08:00:00,99.9287703142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  09:00:00,100.032386897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  10:00:00,100.060301163,0.0,0.0,0.0,43.513341876,52.539744,22.2529911029,0.0,4.83426,17.4187311029
 10/21  11:00:00,100.956223752,0.0,0.0,0.0,43.513341876,52.539744,13.4874527922,0.0,4.83426,8.65319279217
 10/21  12:00:00,100.062767609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  13:00:00,100.14206693,0.0,0.0,0.0,43.513341876,52.539744,13.4805527161,0.0,4.83426,8.64629271611
 10/21  14:00:00,100.163279059,0.0,0.0,0.0,43.513341876,52.539744,13.4806471303,0.0,4.83426,8.64638713026
 10/21  15:00:00,100.135846167,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  16:00:00,99.9179149363,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  17:00:00,102.862205258,0.0,0.0,0.0,43.513341876,52.539744,13.4460265926,0.0,4.83426,8.61176659265
 10/21  18:00:00,117.753733059,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  19:00:00,118.119499886,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  20:00:00,118.056009821,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  21:00:00,117.830183663,0.0,0.0,0.0,43.513341876,52.539744,31.2388453725,0.0,4.83426,26.4045853725
 10/21  22:00:00,117.483726581,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/21  23:00:00,118.469618378,0.0,0.0,0.0,43.513341876,52.539744,13.4460644382,0.0,4.83426,8.61180443818
 10/21  24:00:00,117.472422626,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  01:00:00,117.466968845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  02:00:00,117.462117413,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  03:00:00,121.265220912,3.80211603599,0.0,0.0,43.513341876,52.539744,6.06151892862,1.20725892862,4.83426,0.02
 10/22  04:00:00,122.424403198,4.53653186203,0.0,0.0,43.513341876,52.539744,6.45822497511,1.60396497511,4.83426,0.02
 10/22  05:00:00,122.349718908,4.49233564132,0.0,0.0,43.513341876,52.539744,15.6704444587,2.22433343155,4.83426,8.61185102716
 10/22  06:00:00,122.529341281,4.64547946028,0.0,0.0,43.513341876,52.539744,7.61653665848,2.76227665848,4.83426,0.02
 10/22  07:00:00,106.95072734,4.13842175291,0.0,0.0,43.513341876,52.539744,6.9412156019,2.0869556019,4.83426,0.02
 10/22  08:00:00,104.222974567,4.39589078391,0.0,0.0,43.513341876,52.539744,6.89397063152,2.03971063152,4.83426,0.02
 10/22  09:00:00,103.26421791,3.40595975607,0.0,0.0,43.513341876,52.539744,14.7135480304,1.26045574594,4.83426,8.6188322845
 10/22  10:00:00,102.139274726,2.2789873895,0.0,0.0,43.513341876,52.539744,14.2451848774,0.69137777943,4.83426,8.71954709794
 10/22  11:00:00,100.830305028,0.0,0.0,0.0,43.513341876,52.539744,13.488274439,0.0,4.83426,8.65401443902
 10/22  12:00:00,99.9174719069,0.0,0.0,0.0,43.513341876,52.539744,13.4864624417,0.0,4.83426,8.65220244174
 10/22  13:00:00,100.013173264,0.0,0.0,0.0,43.513341876,52.539744,13.4878404705,0.0,4.83426,8.65358047049
 10/22  14:00:00,100.047954198,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  15:00:00,100.019550619,0.0,0.0,0.0,43.513341876,52.539744,13.4810375833,0.0,4.83426,8.6467775833
 10/22  16:00:00,99.8050898755,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  17:00:00,102.777495601,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  18:00:00,117.708517402,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  19:00:00,118.120951535,0.0,0.0,0.0,43.513341876,52.539744,13.4460656421,0.0,4.83426,8.6118056421
 10/22  20:00:00,118.073735765,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  21:00:00,117.860352875,0.0,0.0,0.0,43.513341876,52.539744,31.2411342927,0.0,4.83426,26.4068742927
 10/22  22:00:00,117.519317634,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/22  23:00:00,119.628148853,1.17753433698,0.0,0.0,43.513341876,52.539744,5.2893123136,0.435052313604,4.83426,0.02
 10/22  24:00:00,121.171317212,3.70733726786,0.0,0.0,43.513341876,52.539744,6.5794591723,1.7251991723,4.83426,0.02
 10/23  01:00:00,121.588556106,4.13279357625,0.0,0.0,43.513341876,52.539744,16.005236164,2.55219376523,4.83426,8.61878239874
 10/23  02:00:00,121.516233377,4.06125115627,0.0,0.0,43.513341876,52.539744,7.34178326462,2.48752326462,4.83426,0.02
 10/23  03:00:00,122.409886791,4.9585926492,0.0,0.0,43.513341876,52.539744,8.65984037353,3.80558037353,4.83426,0.02
 10/23  04:00:00,121.82159299,3.94327986013,0.0,0.0,43.513341876,52.539744,8.70114755169,3.84688755169,4.83426,0.02
 10/23  05:00:00,122.934440254,5.07656394533,0.0,0.0,43.513341876,52.539744,19.2273827064,5.7744922435,4.83426,8.61863046291
 10/23  06:00:00,194.214478748,72.5649505506,0.0,0.0,43.513341876,53.238744,1944.6597873,1939.8055273,4.83426,0.02
 10/23  07:00:00,355.729870804,72.5649505506,0.0,0.0,220.879908,53.238744,1587.62781997,1556.46516044,4.83426,26.3283995305
 10/23  08:00:00,444.752746999,72.5649505506,0.00260759916983,0.0,220.879908,145.652643033,1336.07996659,1273.30704854,36.25695,26.5159680453
 10/23  09:00:00,444.705396272,72.5649505506,0.00214190549047,0.0,220.879908,145.652643033,1267.56217368,1186.65507202,36.25695,44.6501516666
 10/23  10:00:00,450.595023267,72.5649505506,0.00148898088352,0.0,220.879908,151.653867033,1205.45977246,1121.3437742,48.3426,35.7733982638
 10/23  11:00:00,451.446777611,72.5649505506,0.0,0.0,220.879908,151.653867033,1127.75959385,1025.56462641,48.3426,53.8523674453
 10/23  12:00:00,450.312725698,72.5649505506,0.0,0.0,220.879908,151.653867033,1059.08508427,965.724770322,48.3426,45.0177139459
 10/23  13:00:00,444.174306772,72.5649505506,0.0,0.0,220.879908,145.652643033,992.557554042,914.285731891,24.1713,54.1005221513
 10/23  14:00:00,444.072815317,72.5649505506,0.0,0.0,220.879908,145.652643033,940.83812756,873.098070439,24.1713,43.5687571209
 10/23  15:00:00,436.214130896,72.5649505506,0.0,0.0,220.879908,137.835547516,869.61586817,827.879305576,4.83426,36.9023025936
 10/23  16:00:00,431.12656466,72.5649505506,0.0,0.0,220.879908,133.019064,734.103340012,693.746367391,4.83426,35.5227126214
 10/23  17:00:00,354.312161278,72.5649505506,0.0,0.0,220.879908,53.238744,802.172968352,761.818862006,4.83426,35.5198463453
 10/23  18:00:00,369.263562077,72.5649505506,0.0,0.0,220.879908,53.238744,824.994479148,775.600177512,4.83426,44.5600416357
 10/23  19:00:00,369.71212422,72.5649505506,0.0,0.0,220.879908,53.238744,827.868822899,814.345641073,4.83426,8.6889218265
 10/23  20:00:00,369.705174466,72.5649505506,0.0,0.0,220.879908,53.238744,849.927192256,836.414637146,4.83426,8.67829510952
 10/23  21:00:00,117.754867179,0.0,0.0,0.0,43.513341876,52.539744,13.5127869551,0.0,4.83426,8.67852695514
 10/23  22:00:00,117.534658424,0.0,0.0,0.0,43.513341876,52.539744,13.4777144541,0.0,4.83426,8.64345445405
 10/23  23:00:00,118.577654582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/23  24:00:00,117.576447955,0.0,0.0,0.0,43.513341876,52.539744,13.4530375275,0.0,4.83426,8.61877752746
 10/24  01:00:00,117.569467818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  02:00:00,117.567235891,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  03:00:00,117.562549097,0.0,0.0,0.0,43.513341876,52.539744,13.4529212748,0.0,4.83426,8.61866127477
 10/24  04:00:00,119.682173775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  05:00:00,119.345042426,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  06:00:00,193.284218638,72.5649505506,0.0,0.0,43.513341876,53.238744,1461.04607814,1456.19181814,4.83426,0.02
 10/24  07:00:00,357.772945338,72.5649505506,0.0,0.0,220.879908,53.238744,1256.25884953,1225.09553843,4.83426,26.3290511007
 10/24  08:00:00,444.04355263,72.5649505506,0.00186001790303,0.0,220.879908,145.652643033,1051.57497832,988.802321177,36.25695,26.5157071465
 10/24  09:00:00,444.050630725,72.5649505506,0.00238053573614,0.0,220.879908,145.652643033,1004.10550091,923.189100833,36.25695,44.659450081
 10/24  10:00:00,449.978090805,72.5649505506,0.00174298033479,0.0,220.879908,151.653867033,941.738512552,848.676203408,48.3426,44.7197091442
 10/24  11:00:00,450.83865269,72.5649505506,0.0,0.0,220.879908,151.653867033,813.791069297,720.561053429,48.3426,44.8874158678
 10/24  12:00:00,449.792117326,72.5649505506,0.0,0.0,220.879908,151.653867033,727.966989805,625.612969967,48.3426,54.011419838
 10/24  13:00:00,443.760046878,72.5649505506,0.0,0.0,220.879908,145.652643033,631.338550899,562.063615904,24.1713,45.1036349947
 10/24  14:00:00,443.740745581,72.5649505506,0.0,0.0,220.879908,145.652643033,618.990274627,550.139117215,24.1713,44.6798574128
 10/24  15:00:00,435.90139205,72.5649505506,0.0,0.0,220.879908,137.835547516,594.335305024,544.744822986,4.83426,44.7562220385
 10/24  16:00:00,430.8813433,72.5649505506,0.0,0.0,220.879908,133.019064,511.928042409,471.570354269,4.83426,35.5234281405
 10/24  17:00:00,357.107498946,72.5649505506,0.0,0.0,220.879908,53.238744,636.897407792,596.540836856,4.83426,35.5223109355
 10/24  18:00:00,369.083957594,72.5649505506,0.0,0.0,220.879908,53.238744,661.01406114,620.525134815,4.83426,35.6546663247
 10/24  19:00:00,369.055525937,72.5649505506,0.0,0.0,220.879908,53.238744,647.512459743,625.320608254,4.83426,17.3575914899
 10/24  20:00:00,369.074881103,72.5649505506,0.0,0.0,220.879908,53.238744,675.266021077,661.7537051,4.83426,8.67805597688
 10/24  21:00:00,117.505231462,0.0,0.0,0.0,43.513341876,52.539744,13.5131733467,0.0,4.83426,8.67891334666
 10/24  22:00:00,117.591829855,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/24  23:00:00,118.620257657,0.0,0.0,0.0,43.513341876,52.539744,13.4671288237,0.0,4.83426,8.63286882368
 10/24  24:00:00,117.652385232,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  01:00:00,117.65375502,0.0,0.0,0.0,43.513341876,52.539744,13.4530124965,0.0,4.83426,8.61875249655
 10/25  02:00:00,117.644568775,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  03:00:00,117.640446409,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  04:00:00,118.0578355,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  05:00:00,118.016558581,0.0,0.0,0.0,43.513341876,52.539744,13.4532288915,0.0,4.83426,8.61896889149
 10/25  06:00:00,192.160151844,72.5649505506,0.0,0.0,43.513341876,53.238744,1281.82198627,1276.96772627,4.83426,0.02
 10/25  07:00:00,357.56847651,72.5649505506,0.0,0.0,220.879908,53.238744,1147.02007494,1115.8543067,4.83426,26.3315082416
 10/25  08:00:00,443.985516212,72.5649505506,0.0018503365872,0.0,220.879908,145.652643033,1018.80631484,956.029175106,36.25695,26.5201897297
 10/25  09:00:00,444.048844775,72.5649505506,0.00224234413397,0.0,220.879908,145.652643033,1008.35675172,927.437380079,36.25695,44.6624216449
 10/25  10:00:00,450.130115134,72.5649505506,0.00161511180363,0.0,220.879908,151.653867033,1030.13223166,942.788986522,48.3426,39.0006451358
 10/25  11:00:00,451.163676359,72.5649505506,0.0,0.0,220.879908,151.653867033,1013.25538688,914.275129162,48.3426,50.6376577214
 10/25  12:00:00,450.234082768,72.5649505506,0.0,0.0,220.879908,151.653867033,1019.87562926,926.506505311,48.3426,45.0265239466
 10/25  13:00:00,444.377676611,72.5649505506,0.0,0.0,220.879908,145.652643033,1072.85004102,994.554386352,24.1713,54.1243546637
 10/25  14:00:00,444.592185841,72.5649505506,0.0,0.0,220.879908,145.652643033,1133.4600403,1064.60713595,24.1713,44.6816043554
 10/25  15:00:00,436.861273197,72.5649505506,0.0,0.0,220.879908,137.835547516,1085.18334112,1035.58927166,4.83426,44.7598094611
 10/25  16:00:00,431.807679524,72.5649505506,0.0,0.0,220.879908,133.019064,954.924968886,914.564826361,4.83426,35.5258825245
 10/25  17:00:00,358.113870265,72.5649505506,0.0,0.0,220.879908,53.238744,1068.19805739,1027.83763889,4.83426,35.5261585054
 10/25  18:00:00,370.155877718,72.5649505506,0.0,0.0,220.879908,53.238744,1093.66428333,1053.16715691,4.83426,35.6628664198
 10/25  19:00:00,370.462552258,72.5649505506,0.0,0.0,220.879908,53.238744,1048.98665095,1035.46478426,4.83426,8.68760669144
 10/25  20:00:00,370.368624137,72.5649505506,0.0,0.0,220.879908,53.238744,1050.79329196,1037.28066209,4.83426,8.67836987701
 10/25  21:00:00,117.672045512,0.0,0.0,0.0,43.513341876,52.539744,22.1724250791,0.0,4.83426,17.3381650791
 10/25  22:00:00,117.46104076,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/25  23:00:00,118.555195016,0.0,0.0,0.0,43.513341876,52.539744,13.4672691648,0.0,4.83426,8.63300916478
 10/25  24:00:00,117.533596195,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  01:00:00,117.539469703,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  02:00:00,117.533097426,0.0,0.0,0.0,43.513341876,52.539744,13.4530883912,0.0,4.83426,8.61882839125
 10/26  03:00:00,117.520628797,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  04:00:00,117.937876496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  05:00:00,117.90629724,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  06:00:00,193.381399535,72.5649505506,0.0,0.0,43.513341876,53.238744,1667.60591534,1654.15259097,4.83426,8.6190643657
 10/26  07:00:00,358.403396203,72.5649505506,0.0,0.0,220.879908,53.238744,1449.2935634,1426.89606876,4.83426,17.5632346476
 10/26  08:00:00,444.75896657,72.5649505506,0.00150722619656,0.0,220.879908,145.652643033,1297.8912732,1226.28076655,36.25695,35.3535566535
 10/26  09:00:00,444.758222431,72.5649505506,0.00209016852501,0.0,220.879908,145.652643033,1213.72026089,1138.48504158,36.25695,38.9782693085
 10/26  10:00:00,450.580003284,72.5649505506,0.0015001285986,0.0,220.879908,151.653867033,1141.94764299,1052.122424,48.3426,41.4826189962
 10/26  11:00:00,451.443297247,72.5692228682,0.0,0.0,220.879908,151.653867033,1069.91809126,967.702675686,48.3426,53.8728155789
 10/26  12:00:00,450.541669734,72.7607958168,0.0,0.0,220.879908,151.653867033,1009.84253187,916.458121415,48.3426,45.0418104553
 10/26  13:00:00,444.411790116,72.665533226,0.0,0.0,220.879908,145.652643033,1006.11893529,927.819112244,24.1713,54.1285230503
 10/26  14:00:00,444.885861203,73.1337420307,0.0,0.0,220.879908,145.652643033,977.686493791,908.825727344,24.1713,44.6894664475
 10/26  15:00:00,436.687043432,72.8842184504,0.0,0.0,220.879908,137.835547516,884.889124429,838.199317909,4.83426,41.8555465199
 10/26  16:00:00,431.310619337,72.5649505506,0.0,0.0,220.879908,133.019064,785.639395223,742.391258904,4.83426,38.413876319
 10/26  17:00:00,357.612716998,72.5649505506,0.0,0.0,220.879908,53.238744,913.404329132,873.041520557,4.83426,35.5285485751
 10/26  18:00:00,369.631615282,72.5649505506,0.0,0.0,220.879908,53.238744,938.074461158,897.574115948,4.83426,35.6660852102
 10/26  19:00:00,370.034962695,72.5649505506,0.0,0.0,220.879908,53.238744,917.093397171,903.569021652,4.83426,8.69011551887
 10/26  20:00:00,370.037379688,72.5649505506,0.0,0.0,220.879908,53.238744,941.680079282,928.166984075,4.83426,8.67883520619
 10/26  21:00:00,117.715608102,0.0,0.0,0.0,43.513341876,52.539744,22.1727203891,0.0,4.83426,17.3384603891
 10/26  22:00:00,117.500351071,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/26  23:00:00,118.576447836,0.0,0.0,0.0,43.513341876,52.539744,13.4671357055,0.0,4.83426,8.63287570549
 10/26  24:00:00,117.568025963,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  01:00:00,117.573621098,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  02:00:00,117.567735745,0.0,0.0,0.0,43.513341876,52.539744,13.4532560513,0.0,4.83426,8.61899605127
 10/27  03:00:00,117.562038714,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  04:00:00,119.677077396,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  05:00:00,119.334933562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  06:00:00,193.426992278,72.5649505506,0.0,0.0,43.513341876,53.238744,1500.51303855,1487.05985246,4.83426,8.6189260895
 10/27  07:00:00,358.045579525,72.5649505506,0.0,0.0,220.879908,53.238744,1342.40272055,1320.00416365,4.83426,17.5642968991
 10/27  08:00:00,444.420262755,72.5649505506,0.00147614283271,0.0,220.879908,145.652643033,1196.61501683,1124.99887869,36.25695,35.3591881374
 10/27  09:00:00,444.48041703,72.5649505506,0.00186987689531,0.0,220.879908,145.652643033,1152.52448198,1075.26491304,36.25695,41.0026189436
 10/27  10:00:00,450.419614911,72.5649505506,0.00139655609188,0.0,220.879908,151.653867033,1108.66832409,1020.85931293,48.3426,39.466411158
 10/27  11:00:00,451.528481957,72.6912952226,0.0,0.0,220.879908,151.653867033,1057.71850149,955.493227597,48.3426,53.8826738964
 10/27  12:00:00,450.557417592,72.7215189885,0.0,0.0,220.879908,151.653867033,1041.97218585,948.581875467,48.3426,45.047710379
 10/27  13:00:00,444.433041667,72.5965484632,0.0,0.0,220.879908,145.652643033,1053.63503726,975.323003243,24.1713,54.1407340125
 10/27  14:00:00,444.417694375,72.5959525319,0.0,0.0,220.879908,145.652643033,1041.8858838,973.021386486,24.1713,44.6931973166
 10/27  15:00:00,436.574050542,72.6154519276,0.0,0.0,220.879908,137.835547516,973.971808711,924.364895845,4.83426,44.7726528658
 10/27  16:00:00,431.44506309,72.5649505506,0.0,0.0,220.879908,133.019064,842.12767257,801.757716429,4.83426,35.5356961412
 10/27  17:00:00,357.707883414,72.5649505506,0.0,0.0,220.879908,53.238744,949.258512331,908.887251658,4.83426,35.5370006737
 10/27  18:00:00,369.728964108,72.5649505506,0.0,0.0,220.879908,53.238744,973.640087714,933.130370039,4.83426,35.6754576749
 10/27  19:00:00,369.702567264,72.5649505506,0.0,0.0,220.879908,53.238744,953.719716888,940.195483779,4.83426,8.6899731086
 10/27  20:00:00,369.698448665,72.5649505506,0.0,0.0,220.879908,53.238744,975.423643921,953.250400148,4.83426,17.3389837731
 10/27  21:00:00,117.363238913,0.0,0.0,0.0,43.513341876,52.539744,13.5131810821,0.0,4.83426,8.67892108213
 10/27  22:00:00,117.460169998,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/27  23:00:00,118.557467883,0.0,0.0,0.0,43.513341876,52.539744,13.4672995051,0.0,4.83426,8.63303950507
 10/27  24:00:00,117.534470735,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  01:00:00,117.537789382,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  02:00:00,117.527578272,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  03:00:00,117.521230286,0.0,0.0,0.0,43.513341876,52.539744,13.446325583,0.0,4.83426,8.612065583
 10/28  04:00:00,117.950154909,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  05:00:00,117.915229464,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  06:00:00,117.934244934,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  07:00:00,105.85594977,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  08:00:00,99.8915641107,0.0,0.0,0.0,43.513341876,52.539744,13.4463399297,0.0,4.83426,8.6120799297
 10/28  09:00:00,99.9242886386,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  10:00:00,99.9166696261,0.0,0.0,0.0,43.513341876,52.539744,22.2588959255,0.0,4.83426,17.4246359255
 10/28  11:00:00,100.844290619,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  12:00:00,99.8778414437,0.0,0.0,0.0,43.513341876,52.539744,13.4888470779,0.0,4.83426,8.65458707787
 10/28  13:00:00,99.9524305303,0.0,0.0,0.0,43.513341876,52.539744,13.4818331533,0.0,4.83426,8.64757315335
 10/28  14:00:00,99.9718471597,0.0,0.0,0.0,43.513341876,52.539744,13.4820954274,0.0,4.83426,8.64783542744
 10/28  15:00:00,99.9455139496,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  16:00:00,99.7433604687,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  17:00:00,105.70685139,0.0,0.0,0.0,43.513341876,52.539744,13.4463608441,0.0,4.83426,8.61210084405
 10/28  18:00:00,117.633928972,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  19:00:00,118.055865142,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  20:00:00,118.022649173,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/28  21:00:00,117.813073494,0.0,0.0,0.0,43.513341876,52.539744,31.2535445862,0.0,4.83426,26.4192845862
 10/28  22:00:00,117.823097749,0.353913888408,0.0,0.0,43.513341876,52.539744,4.99566463293,0.141404632927,4.83426,0.02
 10/28  23:00:00,119.863169494,1.41565555363,0.0,0.0,43.513341876,52.539744,13.8591220682,0.41290589505,4.83426,8.61195617314
 10/28  24:00:00,121.006446377,3.55124180776,0.0,0.0,43.513341876,52.539744,6.07668968043,1.22242968043,4.83426,0.02
 10/29  01:00:00,121.95417155,4.50475486042,0.0,0.0,43.513341876,52.539744,6.88721077928,2.03295077928,4.83426,0.02
 10/29  02:00:00,122.07916239,4.63306024118,0.0,0.0,43.513341876,52.539744,7.18615963816,2.33189963816,4.83426,0.02
 10/29  03:00:00,121.950137275,4.50475486042,0.0,0.0,43.513341876,52.539744,7.9052232224,3.0509632224,4.83426,0.02
 10/29  04:00:00,122.505452688,4.63306024118,0.0,0.0,43.513341876,52.539744,8.58984987774,3.73558987774,4.83426,0.02
 10/29  05:00:00,122.351053733,4.50475486042,0.0,0.0,43.513341876,52.539744,18.6988885058,5.25256216555,4.83426,8.61206634029
 10/29  06:00:00,124.458289856,6.5791946818,0.0,0.0,43.513341876,52.539744,13.9324398507,9.07817985069,4.83426,0.02
 10/29  07:00:00,111.85368681,6.06166241291,0.0,0.0,43.513341876,52.539744,11.3400040574,6.48574405743,4.83426,0.02
 10/29  08:00:00,104.461053752,4.63306024118,0.0,0.0,43.513341876,52.539744,10.5308919767,5.67663197672,4.83426,0.02
 10/29  09:00:00,104.19521081,4.32779791622,0.0,0.0,43.513341876,52.539744,17.9568733067,4.50348502207,4.83426,8.61912828463
 10/29  10:00:00,103.287265441,3.39599560004,0.0,0.0,43.513341876,52.539744,15.8488212834,2.29107689095,4.83426,8.72348439243
 10/29  11:00:00,102.606611949,1.78716298957,0.0,0.0,43.513341876,52.539744,14.3310604419,0.841435009034,4.83426,8.65536543284
 10/29  12:00:00,99.8764658527,0.0,0.0,0.0,43.513341876,52.539744,13.4895750517,0.0,4.83426,8.65531505168
 10/29  13:00:00,99.9669467198,0.0,0.0,0.0,43.513341876,52.539744,13.4895041751,0.0,4.83426,8.65524417514
 10/29  14:00:00,100.00094678,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  15:00:00,99.9866729833,0.0,0.0,0.0,43.513341876,52.539744,13.4820219724,0.0,4.83426,8.6477619724
 10/29  16:00:00,99.7756155872,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  17:00:00,105.715538042,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  18:00:00,117.625752099,0.0,0.0,0.0,43.513341876,52.539744,13.4462146508,0.0,4.83426,8.61195465084
 10/29  19:00:00,118.021342869,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  20:00:00,117.992162843,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/29  21:00:00,118.858975147,1.06174166522,0.0,0.0,43.513341876,52.539744,31.8352389602,0.579968079037,4.83426,26.4210108811
 10/29  22:00:00,120.979850968,3.53966559351,0.0,0.0,43.513341876,52.539744,7.02969459033,2.17543459033,4.83426,0.02
 10/29  23:00:00,123.496985405,5.07656394533,0.0,0.0,43.513341876,52.539744,9.84242087317,4.98816087317,4.83426,0.02
 10/29  24:00:00,121.489015036,4.06125115627,0.0,0.0,43.513341876,52.539744,19.6893723993,6.24299423551,4.83426,8.61211816383
 10/30  01:00:00,122.512492092,5.07656394533,0.0,0.0,43.513341876,52.539744,14.7156599829,9.86139998287,4.83426,0.02
 10/30  02:00:00,121.497640002,4.06125115627,0.0,0.0,43.513341876,52.539744,16.2704117555,11.4161517555,4.83426,0.02
 10/30  03:00:00,122.532243327,5.07656394533,0.0,0.0,43.513341876,52.539744,19.7203260488,14.8660660488,4.83426,0.02
 10/30  04:00:00,121.976330793,4.06125115627,0.0,0.0,43.513341876,52.539744,27.5531117984,14.0995515041,4.83426,8.61930029424
 10/30  05:00:00,127.261856,9.35805971469,0.0,0.0,43.513341876,52.539744,24.4090374365,19.5547774365,4.83426,0.02
 10/30  06:00:00,194.020340516,72.5649505506,0.000607363695272,0.0,43.513341876,53.238744,1958.8781174,1954.0238574,4.83426,0.02
 10/30  07:00:00,358.153180914,72.5649505506,0.0,0.0,220.879908,53.238744,1399.59879433,1368.42277181,4.83426,26.3417625129
 10/30  08:00:00,444.081636185,72.5649505506,0.00287646179982,0.0,220.879908,145.652643033,1119.21548159,1047.58988377,36.25695,35.3686478196
 10/30  09:00:00,443.9034711,72.5649505506,0.00280765813303,0.0,220.879908,145.652643033,914.71544436,842.696101096,36.25695,35.7623932642
 10/30  10:00:00,449.749161319,72.5703879484,0.00181433418893,0.0,220.879908,151.653867033,729.604153587,636.508107209,48.3426,44.753446378
 10/30  11:00:00,450.832934965,72.8101345049,0.0,0.0,220.879908,151.653867033,516.305933029,423.039602976,48.3426,44.9237300533
 10/30  12:00:00,450.813003773,73.7287452375,0.0,0.0,220.879908,151.653867033,378.391623085,275.963202672,48.3426,54.0858204128
 10/30  13:00:00,455.81070173,74.5492909791,9.96960057729,0.0,220.879908,145.652643033,306.633530307,228.294526555,24.1713,54.1677037526
 10/30  14:00:00,471.865802255,75.1261243118,25.204012747,0.0,220.879908,145.652643033,262.544777554,193.660980488,24.1713,44.7124970666
 10/30  15:00:00,472.228341869,75.3107695389,33.1543241122,0.0,220.879908,137.835547516,187.460866149,137.832188,4.83426,44.7944181481
 10/30  16:00:00,456.190468494,73.3191924725,24.3107378096,0.0,220.879908,133.019064,88.2929111514,47.9064268328,4.83426,35.5522243185
 10/30  17:00:00,359.963163915,72.5919055567,0.0,0.0,220.879908,53.238744,323.363529492,282.979732132,4.83426,35.54953736
 10/30  18:00:00,368.965967308,72.5649505506,0.0,0.0,220.879908,53.238744,519.857179235,479.338145656,4.83426,35.6847735789
 10/30  19:00:00,369.353084131,72.5649505506,0.0,0.0,220.879908,53.238744,494.482866461,472.286257887,4.83426,17.3623485747
 10/30  20:00:00,369.392375041,72.5649505506,0.0,0.0,220.879908,53.238744,595.675558955,582.160893722,4.83426,8.68040523268
 10/30  21:00:00,117.81694875,0.0,0.0,0.0,43.513341876,52.539744,13.5143445914,0.0,4.83426,8.68008459142
 10/30  22:00:00,117.625308813,0.0,0.0,0.0,43.513341876,52.539744,13.478152136,0.0,4.83426,8.64389213604
 10/30  23:00:00,118.656586715,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/30  24:00:00,117.675497982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  01:00:00,117.622655662,0.0,0.0,0.0,43.513341876,52.539744,13.4535605836,0.0,4.83426,8.61930058363
 10/31  02:00:00,117.610907642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  03:00:00,117.584638547,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  04:00:00,119.673138527,0.0,0.0,0.0,43.513341876,52.539744,13.4535754836,0.0,4.83426,8.61931548356
 10/31  05:00:00,119.317735831,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  06:00:00,193.686863025,72.5649505506,0.0,0.0,43.513341876,53.238744,1726.32039474,1721.46613474,4.83426,0.02
 10/31  07:00:00,358.424422661,72.5649505506,0.0,0.0,220.879908,53.238744,1455.42274515,1424.2409383,4.83426,26.3475468525
 10/31  08:00:00,444.574635576,72.5649505506,0.00161930615507,0.0,220.879908,145.652643033,1194.15872499,1131.36885263,36.25695,26.5329223641
 10/31  09:00:00,444.128510887,72.5877869256,0.00254704284089,0.0,220.879908,145.652643033,962.757429272,881.797697026,36.25695,44.7027822465
 10/31  10:00:00,450.121896424,72.8765366839,0.00185752900597,0.0,220.879908,151.653867033,737.225553039,644.12386363,48.3426,44.7590894099
 10/31  11:00:00,451.774405568,73.7141128395,0.0,0.0,220.879908,151.653867033,458.282716385,365.00785121,48.3426,44.9322651757
 10/31  12:00:00,483.709776947,74.4354097809,31.6755629832,0.0,220.879908,151.653867033,260.039171579,157.608264652,48.3426,54.0883069262
 10/31  13:00:00,535.005886738,74.1183513458,88.5308045592,0.0,220.879908,145.652643033,165.257897221,86.9107857878,24.1713,54.175811433
 10/31  14:00:00,599.519591939,75.1073488259,151.560507038,0.0,220.879908,145.652643033,86.2409401593,17.3486102152,24.1713,44.7210299441
 10/31  15:00:00,613.315531539,75.7700828906,172.558166713,0.0,220.879908,137.835547516,61.4942191583,11.858448104,4.83426,44.8015110543
 10/31  16:00:00,569.066057392,73.6259832431,135.816449451,0.0,220.879908,133.019064,56.2354525478,15.8465720297,4.83426,35.554620518
 10/31  17:00:00,422.691827526,72.6947802656,61.9078275595,0.0,220.879908,53.238744,106.322287701,65.9305648296,4.83426,35.5574628713
 10/31  18:00:00,372.750578662,72.6171629995,3.77591004682,0.0,220.879908,53.238744,172.851605059,132.32864512,4.83426,35.6886999396
 10/31  19:00:00,413.019017012,72.59909172,43.5298311086,0.0,220.879908,53.238744,110.151129868,87.9544194318,4.83426,17.3624504364
 10/31  20:00:00,451.877447214,72.5848932855,81.8462084178,0.0,220.879908,53.238744,80.1291349504,66.614414862,4.83426,8.6804600884
 10/31  21:00:00,117.775652296,0.0,0.0,0.0,43.513341876,52.539744,13.5144233776,0.0,4.83426,8.68016337761
 10/31  22:00:00,117.83882393,0.0,0.0,0.0,43.513341876,52.539744,13.478873443,0.0,4.83426,8.64461344296
 10/31  23:00:00,118.775747629,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 10/31  24:00:00,117.832815873,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  01:00:00,117.803183578,0.0,0.0,0.0,43.513341876,52.539744,13.4534759174,0.0,4.83426,8.61921591742
 11/01  02:00:00,117.764563357,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  03:00:00,117.730536305,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  04:00:00,118.124867287,0.0,0.0,0.0,43.513341876,52.539744,13.4535118985,0.0,4.83426,8.61925189852
 11/01  05:00:00,118.036472609,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  06:00:00,192.444819926,72.5649505506,0.00183356269447,0.0,43.513341876,53.238744,1413.10792601,1408.25366601,4.83426,0.02
 11/01  07:00:00,361.221138912,72.5649505506,0.0,0.0,220.879908,53.238744,1329.0873969,1297.90365115,4.83426,26.3494857539
 11/01  08:00:00,444.309409293,72.5827672434,0.00175222501239,0.0,220.879908,145.652643033,1044.35216558,981.55712467,36.25695,26.5380909111
 11/01  09:00:00,444.322471704,72.9511151268,0.00284093811361,0.0,220.879908,145.652643033,808.450616425,727.484240037,36.25695,44.7094263878
 11/01  10:00:00,451.306056253,74.1318715718,0.00198780127756,0.0,220.879908,151.653867033,550.389810225,457.279819216,48.3426,44.767391009
 11/01  11:00:00,473.165628344,75.7845741003,19.0736591839,0.0,220.879908,151.653867033,284.148717736,190.86805948,48.3426,44.9380582559
 11/01  12:00:00,540.055666084,77.8438885991,84.0565965258,0.0,220.879908,151.653867033,192.000772682,89.5575514,48.3426,54.1006212817
 11/01  13:00:00,587.240809304,79.5586154308,135.177357235,0.0,220.879908,145.652643033,137.341406913,58.9818314368,24.1713,54.1882754758
 11/01  14:00:00,651.732634621,81.0101207325,197.8989188,0.0,220.879908,145.652643033,84.4437732213,15.5469038762,24.1713,44.7255693451
 11/01  15:00:00,666.076529418,81.2949487339,219.758007436,0.0,220.879908,137.835547516,59.8117311345,10.1656354906,4.83426,44.8118356439
 11/01  16:00:00,595.325452202,76.4637438845,159.278849839,0.0,220.879908,133.019064,56.9733986369,16.5761645052,4.83426,35.5629741318
 11/01  17:00:00,382.53578058,73.4366689468,21.5029296247,0.0,220.879908,53.238744,194.733035637,154.334314254,4.83426,35.5644613835
 11/01  18:00:00,369.293768804,72.8794357664,0.0,0.0,220.879908,53.238744,441.614891754,392.168387676,4.83426,44.6122440782
 11/01  19:00:00,369.483247905,72.6871980241,0.0,0.0,220.879908,53.238744,416.303843253,402.778218682,4.83426,8.69136457052
 11/01  20:00:00,369.372956224,72.623644105,0.0,0.0,220.879908,53.238744,408.292689044,394.777967752,4.83426,8.68046129223
 11/01  21:00:00,117.882975725,0.0,0.0,0.0,43.513341876,52.539744,13.514447391,0.0,4.83426,8.68018739101
 11/01  22:00:00,117.680355538,0.0,0.0,0.0,43.513341876,52.539744,13.4786412734,0.0,4.83426,8.64438127337
 11/01  23:00:00,118.677099364,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/01  24:00:00,117.726638686,0.0,0.0,0.0,43.513341876,52.539744,13.4536602612,0.0,4.83426,8.61940026122
 11/02  01:00:00,117.7606659,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  02:00:00,117.735340947,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  03:00:00,117.70999562,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  04:00:00,118.136858058,0.0,0.0,0.0,43.513341876,52.539744,13.4537332943,0.0,4.83426,8.61947329427
 11/02  05:00:00,118.103373051,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/02  06:00:00,191.606917736,72.5649505506,0.00156232838108,0.0,43.513341876,53.238744,956.626098769,951.771838769,4.83426,0.02
 11/02  07:00:00,360.228443854,72.5649505506,0.0,0.0,220.879908,53.238744,857.487016341,826.303927077,4.83426,26.3488292637
 11/02  08:00:00,443.682707194,72.5788706514,0.00211076094814,0.0,220.879908,145.652643033,681.729136212,610.092771614,36.25695,35.3794145987
 11/02  09:00:00,443.899841323,72.7663352866,0.00324959852534,0.0,220.879908,145.652643033,556.185232816,484.153401431,36.25695,35.7748813843
 11/02  10:00:00,449.990021931,72.8568840029,0.0021707446048,0.0,220.879908,151.653867033,469.482508141,376.363737772,48.3426,44.7761703688
 11/02  11:00:00,450.940900337,72.8880512842,0.0,0.0,220.879908,151.653867033,365.25879915,262.982711691,48.3426,53.9334874581
 11/02  12:00:00,474.233783344,73.0185644858,23.8117585728,0.0,220.879908,151.653867033,299.136792256,205.703216,48.3426,45.0909762552
 11/02  13:00:00,493.57389422,73.2918531262,48.4595300654,0.0,220.879908,145.652643033,278.263163336,199.884808038,24.1713,54.2070552982
 11/02  14:00:00,493.50648561,73.5400192095,47.99781477,0.0,220.879908,145.652643033,254.314666935,185.406650618,24.1713,44.736716317
 11/02  15:00:00,477.339278748,73.7308667987,39.5319112513,0.0,220.879908,137.835547516,193.553281725,143.904619724,4.83426,44.814402001
 11/02  16:00:00,455.082164167,72.5940168818,23.723295523,0.0,220.879908,133.019064,86.3996811345,46.000651413,4.83426,35.5647697215
 11/02  17:00:00,382.921979048,72.5649505506,22.4106603737,0.0,220.879908,53.238744,141.687221908,101.292176091,4.83426,35.5607858164
 11/02  18:00:00,413.630250479,72.5649505506,43.7351358881,0.0,220.879908,53.238744,130.941839267,81.4844971224,4.83426,44.6230821449
 11/02  19:00:00,467.209564551,72.5649505506,96.0897307332,0.0,220.879908,53.238744,73.6976927083,60.1721202691,4.83426,8.69131243916
 11/02  20:00:00,501.292201141,72.5649505506,129.814455624,0.0,220.879908,53.238744,66.4588967216,52.943915489,4.83426,8.68072123262
 11/02  21:00:00,118.27812527,0.0,0.0,0.0,43.513341876,52.539744,19.7388659774,0.0,4.83426,14.9046059774
 11/02  22:00:00,117.993921583,0.0,0.0,0.0,43.513341876,52.539744,7.27952635744,0.0,4.83426,2.44526635744
 11/02  23:00:00,118.905839241,0.0,0.0,0.0,43.513341876,52.539744,13.468145878,0.0,4.83426,8.633885878
 11/02  24:00:00,117.999408421,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  01:00:00,117.995655642,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  02:00:00,117.989181617,0.0,0.0,0.0,43.513341876,52.539744,13.4535149494,0.0,4.83426,8.6192549494
 11/03  03:00:00,117.988439074,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  04:00:00,120.371984907,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  05:00:00,119.920181354,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  06:00:00,250.410996967,72.5649505506,57.2701829863,0.0,43.513341876,53.238744,326.099076582,312.645486223,4.83426,8.61933035859
 11/03  07:00:00,411.472468276,72.5649505506,50.4242399731,0.0,220.879908,53.238744,292.66171154,270.252605723,4.83426,17.5748458162
 11/03  08:00:00,503.01679778,72.739241233,58.1155161727,0.0,220.879908,145.652643033,211.769217816,140.126220406,36.25695,35.3860474098
 11/03  09:00:00,524.100924321,73.6216693056,77.9677428862,0.0,220.879908,145.652643033,186.834088841,105.85692495,36.25695,44.7202138909
 11/03  10:00:00,573.614629465,74.9240789171,119.724582278,0.0,220.879908,151.653867033,147.452478274,54.3259680357,48.3426,44.7839102383
 11/03  11:00:00,612.367807928,75.3607658034,156.795275006,0.0,220.879908,151.653867033,112.290051069,18.9835106706,48.3426,44.9639403981
 11/03  12:00:00,553.930843275,74.8673503295,100.318302718,0.0,220.879908,151.653867033,189.566761622,87.1156673189,48.3426,54.1084943031
 11/03  13:00:00,451.662382761,75.0721295257,5.31675130142,0.0,220.879908,145.652643033,307.765547512,229.395032694,24.1713,54.1992148176
 11/03  14:00:00,447.135037427,75.9825758183,0.0,0.0,220.879908,145.652643033,413.211439313,344.302262692,24.1713,44.737876621
 11/03  15:00:00,439.749032905,76.45141188,0.0,0.0,220.879908,137.835547516,414.695100234,365.040340974,4.83426,44.82049926
 11/03  16:00:00,431.685530223,73.4148356323,0.0,0.0,220.879908,133.019064,430.052024446,389.649054665,4.83426,35.5687097809
 11/03  17:00:00,360.073447602,72.6144583914,0.0,0.0,220.879908,53.238744,588.700189033,548.298165318,4.83426,35.567763715
 11/03  18:00:00,369.013101888,72.5735627284,0.0,0.0,220.879908,53.238744,617.392620865,576.851827464,4.83426,35.7065334013
 11/03  19:00:00,369.086526359,72.5649505506,0.0,0.0,220.879908,53.238744,714.993658932,692.794804086,4.83426,17.3645948451
 11/03  20:00:00,369.169329029,72.5649505506,0.0,0.0,220.879908,53.238744,767.916858936,754.401669669,4.83426,8.68092926713
 11/03  21:00:00,117.454894976,0.0,0.0,0.0,43.513341876,52.539744,13.5149595896,0.0,4.83426,8.6806995896
 11/03  22:00:00,117.544417073,0.0,0.0,0.0,43.513341876,52.539744,13.4789544701,0.0,4.83426,8.64469447011
 11/03  23:00:00,118.610551343,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/03  24:00:00,117.608868069,0.0,0.0,0.0,43.513341876,52.539744,13.4523495665,0.0,4.83426,8.61808956654
 11/04  01:00:00,117.622600897,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  02:00:00,117.624100804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  03:00:00,117.617048215,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  04:00:00,118.032453348,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  05:00:00,117.993589075,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  06:00:00,118.016540838,0.0,0.0,0.0,43.513341876,52.539744,13.4464305299,0.0,4.83426,8.61217052989
 11/04  07:00:00,108.910192555,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  08:00:00,99.9365352764,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  09:00:00,99.9856797041,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  10:00:00,99.9943997072,0.0,0.0,0.0,43.513341876,52.539744,22.2640188985,0.0,4.83426,17.4297588985
 11/04  11:00:00,100.893458147,0.0,0.0,0.0,43.513341876,52.539744,13.4909350605,0.0,4.83426,8.65667506054
 11/04  12:00:00,99.938357217,0.0,0.0,0.0,43.513341876,52.539744,13.4905668908,0.0,4.83426,8.65630689075
 11/04  13:00:00,100.008799682,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  14:00:00,100.03511537,0.0,0.0,0.0,43.513341876,52.539744,13.48307839,0.0,4.83426,8.64881838998
 11/04  15:00:00,100.01280532,0.0,0.0,0.0,43.513341876,52.539744,13.4835182817,0.0,4.83426,8.64925828168
 11/04  16:00:00,99.801350517,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  17:00:00,108.747365291,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  18:00:00,117.692872373,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  19:00:00,118.104432961,0.0,0.0,0.0,43.513341876,52.539744,13.4465036474,0.0,4.83426,8.61224364744
 11/04  20:00:00,118.067498427,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  21:00:00,117.86250788,0.0,0.0,0.0,43.513341876,52.539744,31.274413659,0.0,4.83426,26.440153659
 11/04  22:00:00,117.515599786,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  23:00:00,118.473458102,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/04  24:00:00,117.494628193,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  01:00:00,120.030513926,2.57296387047,0.0,0.0,43.513341876,52.539744,15.4379407858,1.99133021989,4.83426,8.61235056596
 11/05  02:00:00,123.377802607,5.92564372101,0.0,0.0,43.513341876,52.539744,9.9071057745,5.0528457745,4.83426,0.02
 11/05  03:00:00,126.016215243,8.56691851799,0.0,0.0,43.513341876,52.539744,10.6454828288,5.79122282878,4.83426,0.02
 11/05  04:00:00,127.270456871,9.39337271441,0.0,0.0,43.513341876,52.539744,13.2436448288,8.38938482883,4.83426,0.02
 11/05  05:00:00,128.493393316,10.6427952546,0.0,0.0,43.513341876,52.539744,15.2222929911,10.3680329911,4.83426,0.02
 11/05  06:00:00,127.902717299,10.0161357354,0.0,0.0,43.513341876,52.539744,28.1667559304,14.720189325,4.83426,8.61230660534
 11/05  07:00:00,116.704308132,7.91820703778,0.0,0.0,43.513341876,52.539744,17.6209881019,12.7667281019,4.83426,0.02
 11/05  08:00:00,109.222124789,9.39337271441,0.0,0.0,43.513341876,52.539744,16.8951914183,12.0409314183,4.83426,0.02
 11/05  09:00:00,104.314383911,4.41516504467,0.0,0.0,43.513341876,52.539744,12.9440079805,8.08974798052,4.83426,0.02
 11/05  10:00:00,104.546131226,4.60467876079,0.0,0.0,43.513341876,52.539744,29.2238200526,6.95887930897,4.83426,17.4306807436
 11/05  11:00:00,103.55543556,2.71523891687,0.0,0.0,43.513341876,52.539744,16.0742209285,2.58305177907,4.83426,8.65690914948
 11/05  12:00:00,99.9821444203,0.0,0.0,0.0,43.513341876,52.539744,13.4908218332,0.0,4.83426,8.65656183325
 11/05  13:00:00,100.126764647,0.0,0.0,0.0,43.513341876,52.539744,13.4904765804,0.0,4.83426,8.65621658037
 11/05  14:00:00,100.185254814,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  15:00:00,100.163489559,0.0,0.0,0.0,43.513341876,52.539744,13.4836877925,0.0,4.83426,8.64942779251
 11/05  16:00:00,99.9444556933,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  17:00:00,108.899360033,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  18:00:00,117.850172052,0.0,0.0,0.0,43.513341876,52.539744,13.4465190415,0.0,4.83426,8.6122590415
 11/05  19:00:00,118.316481073,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  20:00:00,118.321054277,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  21:00:00,118.116307447,0.0,0.0,0.0,43.513341876,52.539744,31.2783580514,0.0,4.83426,26.4440980514
 11/05  22:00:00,117.756728314,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  23:00:00,118.620084318,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/05  24:00:00,117.738560872,0.0,0.0,0.0,43.513341876,52.539744,13.4464928034,0.0,4.83426,8.61223280339
 11/06  01:00:00,117.716207913,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  02:00:00,117.689745091,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  03:00:00,117.675116184,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  04:00:00,117.655580135,0.0,0.0,0.0,43.513341876,52.539744,13.4539416281,0.0,4.83426,8.61968162805
 11/06  05:00:00,118.047410818,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  06:00:00,117.996255136,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  07:00:00,183.397912782,72.5649505506,0.00109071135139,0.0,43.513341876,53.238744,1305.3938515,1291.94010806,4.83426,8.61948343799
 11/06  08:00:00,351.389825821,72.5649505506,0.0,0.0,220.879908,53.238744,970.737888764,948.324898034,4.83426,17.5787307301
 11/06  09:00:00,443.64350181,72.5649505506,0.0025800051929,0.0,220.879908,145.652643033,770.226101824,698.573233755,36.25695,35.3959180691
 11/06  10:00:00,443.688838413,72.5649505506,0.00202399150759,0.0,220.879908,145.652643033,738.578655643,657.580298437,36.25695,44.7414072063
 11/06  11:00:00,449.8311133,72.7089569733,0.00146039244191,0.0,220.879908,151.653867033,707.659511096,614.51339809,48.3426,44.8035130055
 11/06  12:00:00,451.625943516,73.5674397493,0.0,0.0,220.879908,151.653867033,626.867140647,533.545351498,48.3426,44.9791891493
 11/06  13:00:00,451.078054508,73.9490783279,0.0,0.0,220.879908,151.653867033,637.20592417,534.717884958,48.3426,54.1454392123
 11/06  14:00:00,444.968807544,73.8064301257,0.0,0.0,220.879908,145.652643033,654.655991649,576.248619427,24.1713,54.2360722222
 11/06  15:00:00,444.896749795,73.7523178464,0.0,0.0,220.879908,145.652643033,643.9829865,575.048751424,24.1713,44.7629350758
 11/06  16:00:00,436.696915388,73.4071600851,0.0,0.0,220.879908,137.835547516,602.700280286,553.020869189,4.83426,44.8451510974
 11/06  17:00:00,439.79270948,72.5793678732,0.0,0.0,220.879908,133.019064,540.156783445,499.733987773,4.83426,35.5885356726
 11/06  18:00:00,369.03521515,72.5649505506,0.0,0.0,220.879908,53.238744,710.936674571,670.519951731,4.83426,35.5824628405
 11/06  19:00:00,369.088958674,72.5649505506,0.0,0.0,220.879908,53.238744,758.581021777,709.095091625,4.83426,44.6516701515
 11/06  20:00:00,369.574776997,72.5649505506,0.0,0.0,220.879908,53.238744,782.820925702,769.293355629,4.83426,8.69331007319
 11/06  21:00:00,369.727866006,72.5649505506,0.0,0.0,220.879908,53.238744,889.634850069,876.119264129,4.83426,8.68132593947
 11/06  22:00:00,117.676112673,0.0,0.0,0.0,43.513341876,52.539744,22.1791896735,0.0,4.83426,17.3449296735
 11/06  23:00:00,117.472485512,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/06  24:00:00,118.553604818,0.0,0.0,0.0,43.513341876,52.539744,13.4685763198,0.0,4.83426,8.63431631976
 11/07  01:00:00,117.523104964,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  02:00:00,117.530769747,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  03:00:00,117.527811063,0.0,0.0,0.0,43.513341876,52.539744,13.4539814293,0.0,4.83426,8.61972142927
 11/07  04:00:00,117.521731582,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  05:00:00,119.633390615,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/07  06:00:00,119.279395256,0.0,0.0,0.0,43.513341876,52.539744,13.4538035582,0.0,4.83426,8.61954355819
 11/07  07:00:00,185.607381486,72.5649505506,0.0,0.0,43.513341876,53.238744,1825.17649809,1820.32223809,4.83426,0.02
 11/07  08:00:00,353.357550309,72.5649505506,0.0,0.0,220.879908,53.238744,1577.66997426,1546.47594983,4.83426,26.359764431
 11/07  09:00:00,445.895272152,72.5649505506,0.00137470431575,0.0,220.879908,145.652643033,1373.66762873,1310.85508704,36.25695,26.5555916859
 11/07  10:00:00,445.449328465,72.5704867608,0.00181860523032,0.0,220.879908,145.652643033,1270.89326379,1189.88474705,36.25695,44.751566735
 11/07  11:00:00,451.326843747,72.6883669994,0.00121285694097,0.0,220.879908,151.653867033,1248.34672108,1155.19433088,48.3426,44.8097902005
 11/07  12:00:00,452.579731327,73.0864742933,0.0,0.0,220.879908,151.653867033,1171.98602716,1069.66872847,48.3426,53.9746986858
 11/07  13:00:00,451.629083884,73.4136473815,0.0,0.0,220.879908,151.653867033,1102.55429047,1009.07986941,48.3426,45.1318210583
 11/07  14:00:00,445.559359567,73.0731261416,0.0,0.0,220.879908,145.652643033,1195.1144201,1116.68144374,24.1713,54.2616763566
 11/07  15:00:00,446.505741976,73.2898946215,0.0,0.0,220.879908,145.652643033,1271.30786181,1202.36589799,24.1713,44.7706638193
 11/07  16:00:00,438.622973253,72.9699725699,0.0,0.0,220.879908,137.835547516,1222.12609307,1172.44739725,4.83426,44.8444358195
 11/07  17:00:00,445.319193359,72.5649505506,0.0,0.0,220.879908,133.019064,1135.74552157,1086.4284039,4.83426,44.4828576705
