Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  12:00:00,594.513693463,73.2017470843,141.16583102,0.0,220.879908,151.653867033,115.020827068,21.5601892719,48.3426,45.1180377961
 11/24  13:00:00,603.580447491,73.2917101642,150.857645822,0.0,220.879908,151.653867033,117.334491687,5.61035903914,48.3426,63.3815326476
 11/24  14:00:00,600.665446481,73.5128672381,153.710855506,0.0,220.879908,145.652643033,85.2327659779,6.65012380501,24.1713,54.4113421729
 11/24  15:00:00,636.435949626,73.787867671,188.786576816,0.0,220.879908,145.652643033,69.7980217731,0.73989120762,24.1713,44.8868305655
 11/24  16:00:00,651.842040775,74.0643751268,211.42498924,0.0,220.879908,137.835547516,51.3738632092,1.56960147953,4.83426,44.9700017296
 11/24  17:00:00,633.823790479,72.6754312661,184.92537033,0.0,220.879908,133.019064,53.7237058046,4.30430546204,4.83426,44.5851403426
 11/24  18:00:00,531.905670869,72.5649505506,159.923617256,0.0,220.879908,53.238744,49.3489178279,8.84351013593,4.83426,35.6711476919
 11/24  19:00:00,518.170532709,72.5649505506,146.347421337,0.0,220.879908,53.238744,69.4755362288,19.8696490085,4.83426,44.7716272203
 11/24  20:00:00,510.264442016,72.5649505506,138.58728324,0.0,220.879908,53.238744,47.8320959369,25.6202841312,4.83426,17.3775518057
 11/24  21:00:00,462.151918627,72.5649505506,91.295575546,0.0,220.879908,53.238744,79.4010882384,65.8803241253,4.83426,8.68650411312
 11/24  22:00:00,117.772579378,0.0,0.0,0.0,43.513341876,52.539744,13.5210089229,0.0,4.83426,8.68674892289
 11/24  23:00:00,117.76154225,0.0,0.0,0.0,43.513341876,52.539744,13.4820419053,0.0,4.83426,8.64778190526
 11/24  24:00:00,118.687647237,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  01:00:00,117.717472108,0.0,0.0,0.0,43.513341876,52.539744,13.4472714366,0.0,4.83426,8.61301143664
 11/25  02:00:00,117.695167129,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  03:00:00,117.678377302,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  04:00:00,117.632844804,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  05:00:00,118.025971313,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  06:00:00,118.014045668,0.0,0.0,0.0,43.513341876,52.539744,13.4455240125,0.0,4.83426,8.61126401245
 11/25  07:00:00,118.043877845,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  08:00:00,99.9923292596,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  09:00:00,100.00864408,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  10:00:00,100.028277245,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  11:00:00,100.014912844,0.0,0.0,0.0,43.513341876,52.539744,22.2864546783,0.0,4.83426,17.4521946783
 11/25  12:00:00,100.90986058,0.0,0.0,0.0,43.513341876,52.539744,13.4945852309,0.0,4.83426,8.66032523095
 11/25  13:00:00,99.9805271512,0.0,0.0,0.0,43.513341876,52.539744,13.4952457585,0.0,4.83426,8.66098575846
 11/25  14:00:00,100.055248981,0.0,0.0,0.0,43.513341876,52.539744,13.4866919249,0.0,4.83426,8.65243192493
 11/25  15:00:00,100.068905216,0.0,0.0,0.0,43.513341876,52.539744,13.4868010593,0.0,4.83426,8.65254105926
 11/25  16:00:00,100.027033029,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  17:00:00,114.726670791,0.0,0.0,0.0,43.513341876,52.539744,13.4473651208,0.0,4.83426,8.61310512075
 11/25  18:00:00,117.688533248,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  19:00:00,117.661678451,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  20:00:00,118.062768981,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  21:00:00,118.039653315,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  22:00:00,117.845184205,0.0,0.0,0.0,43.513341876,52.539744,40.1506404064,0.0,4.83426,35.3163804064
 11/25  23:00:00,117.51195529,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/25  24:00:00,118.475836453,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  01:00:00,117.503449982,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  02:00:00,117.504154913,0.0,0.0,0.0,43.513341876,52.539744,13.4472181977,0.0,4.83426,8.61295819771
 11/26  03:00:00,117.86710554,0.366732232286,0.0,0.0,43.513341876,52.539744,5.17783211206,0.323572112061,4.83426,0.02
 11/26  04:00:00,120.798079201,3.30699450329,0.0,0.0,43.513341876,52.539744,8.03043108684,3.17617108684,4.83426,0.02
 11/26  05:00:00,121.861399948,3.94327986013,0.0,0.0,43.513341876,52.539744,9.23422611492,4.37996611492,4.83426,0.02
 11/26  06:00:00,121.688702354,3.79692708361,0.0,0.0,43.513341876,52.539744,8.58589717931,3.73163717931,4.83426,0.02
 11/26  07:00:00,122.436068122,4.51508894504,0.0,0.0,43.513341876,52.539744,18.5228970108,5.0768268069,4.83426,8.61181020392
 11/26  08:00:00,104.010266936,4.15084097201,0.0,0.0,43.513341876,52.539744,9.33359831463,4.47933831463,4.83426,0.02
 11/26  09:00:00,101.982744544,2.12021539388,0.0,0.0,43.513341876,52.539744,6.8152841169,1.9610241169,4.83426,0.02
 11/26  10:00:00,101.661817947,1.7624448499,0.0,0.0,43.513341876,52.539744,6.44953400893,1.59527400893,4.83426,0.02
 11/26  11:00:00,99.9106718739,0.0,0.0,0.0,43.513341876,52.539744,22.2852252284,0.0,4.83426,17.4509652284
 11/26  12:00:00,100.816439486,0.0,0.0,0.0,43.513341876,52.539744,13.4947584526,0.0,4.83426,8.66049845261
 11/26  13:00:00,99.8791659679,0.0,0.0,0.0,43.513341876,52.539744,13.4949030007,0.0,4.83426,8.66064300067
 11/26  14:00:00,101.288790306,1.33051111246,0.0,0.0,43.513341876,52.539744,14.5834808517,1.0884039063,4.83426,8.66081694538
 11/26  15:00:00,99.9823394052,0.0,0.0,0.0,43.513341876,52.539744,13.4867646959,0.0,4.83426,8.65250469587
 11/26  16:00:00,99.955044565,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  17:00:00,116.357749627,1.65735390722,0.0,0.0,43.513341876,52.539744,15.0175637093,1.57012587119,4.83426,8.61317783808
 11/26  18:00:00,119.240488742,1.54840630897,0.0,0.0,43.513341876,52.539744,6.21112098215,1.35686098215,4.83426,0.02
 11/26  19:00:00,117.695555603,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  20:00:00,118.127899791,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  21:00:00,118.135277341,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  22:00:00,117.988363071,0.0,0.0,0.0,43.513341876,52.539744,40.1540293537,0.0,4.83426,35.3197693537
 11/26  23:00:00,117.682819053,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/26  24:00:00,118.568126017,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  01:00:00,117.698500022,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  02:00:00,117.699742085,0.0,0.0,0.0,43.513341876,52.539744,13.4552504166,0.0,4.83426,8.62099041659
 11/27  03:00:00,117.710957711,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  04:00:00,117.708385627,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  05:00:00,118.137441738,0.0,0.0,0.0,43.513341876,52.539744,13.4551303967,0.0,4.83426,8.62087039669
 11/27  06:00:00,118.062143286,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  07:00:00,192.421064401,72.5649505506,0.00304808756512,0.0,43.513341876,53.238744,1224.95780425,1220.10354425,4.83426,0.02
 11/27  08:00:00,351.485854312,72.5649505506,0.0,0.0,220.879908,53.238744,933.183299607,901.94256545,4.83426,26.4064741567
 11/27  09:00:00,443.716070183,72.5649505506,0.00344488429348,0.0,220.879908,145.652643033,783.609821103,711.872294279,36.25695,35.4805768238
 11/27  10:00:00,443.76424785,72.5649505506,0.00286669934669,0.0,220.879908,145.652643033,791.697266656,710.556581291,36.25695,44.8837353648
 11/27  11:00:00,449.82878208,72.5649505506,0.00181312324175,0.0,220.879908,151.653867033,881.616080377,779.339314444,48.3426,53.9341659329
 11/27  12:00:00,450.829320178,72.5649505506,0.0,0.0,220.879908,151.653867033,881.953326048,784.462342938,48.3426,49.1483831094
 11/27  13:00:00,449.812175678,72.5649505506,0.0,0.0,220.879908,151.653867033,809.019597116,701.326345663,48.3426,59.3506514525
 11/27  14:00:00,443.813982491,72.5649505506,0.0,0.0,220.879908,145.652643033,751.912704549,673.29427834,24.1713,54.4471262095
 11/27  15:00:00,443.785705543,72.5649505506,0.0,0.0,220.879908,145.652643033,715.557210335,646.48213756,24.1713,44.9037727754
 11/27  16:00:00,435.918515241,72.5649505506,0.0,0.0,220.879908,137.835547516,661.103187054,602.28241608,4.83426,53.986510974
 11/27  17:00:00,445.85821828,72.5649505506,0.0,0.0,220.879908,133.019064,599.285932002,558.769675969,4.83426,35.6819960332
 11/27  18:00:00,369.068358199,72.5649505506,0.0,0.0,220.879908,53.238744,694.552882699,645.122202658,4.83426,44.596420041
 11/27  19:00:00,369.056677986,72.5649505506,0.0,0.0,220.879908,53.238744,681.720614114,632.098016798,4.83426,44.7883373162
 11/27  20:00:00,369.458957314,72.5649505506,0.0,0.0,220.879908,53.238744,655.761185225,642.226835657,4.83426,8.70008956772
 11/27  21:00:00,369.429995791,72.5649505506,0.0,0.0,220.879908,53.238744,668.530199765,655.008442768,4.83426,8.6874969968
 11/27  22:00:00,117.797932653,0.0,0.0,0.0,43.513341876,52.539744,22.1893175394,0.0,4.83426,17.3550575394
 11/27  23:00:00,117.575995653,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/27  24:00:00,118.583040891,0.0,0.0,0.0,43.513341876,52.539744,13.4706805489,0.0,4.83426,8.63642054893
 11/28  01:00:00,117.598441927,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  02:00:00,117.595754249,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  03:00:00,117.571500741,0.0,0.0,0.0,43.513341876,52.539744,13.4553773693,0.0,4.83426,8.62111736927
 11/28  04:00:00,117.555805443,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  05:00:00,119.666564412,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  06:00:00,119.330558121,0.0,0.0,0.0,43.513341876,52.539744,13.4552760934,0.0,4.83426,8.62101609345
 11/28  07:00:00,193.276461289,72.5649505506,0.0,0.0,43.513341876,53.238744,1544.30013798,1539.44587798,4.83426,0.02
 11/28  08:00:00,351.826668813,72.5649505506,0.0,0.0,220.879908,53.238744,1298.81297568,1267.57310297,4.83426,26.405612706
 11/28  09:00:00,444.152711625,72.5649505506,0.00144743483378,0.0,220.879908,145.652643033,1135.50859166,1063.7696847,36.25695,35.4819569661
 11/28  10:00:00,444.205702317,72.5649505506,0.0018917270911,0.0,220.879908,145.652643033,1088.40187535,1007.25554216,36.25695,44.8893831925
 11/28  11:00:00,450.163775201,72.5649505506,0.00130141977035,0.0,220.879908,151.653867033,1054.21991141,956.550922632,48.3426,49.3263887812
 11/28  12:00:00,451.121316576,72.5649505506,0.0,0.0,220.879908,151.653867033,994.708781625,896.570880989,48.3426,49.7953006364
 11/28  13:00:00,450.064381415,72.5649505506,0.0,0.0,220.879908,151.653867033,970.07931727,860.243936082,48.3426,61.4927811878
 11/28  14:00:00,444.167120888,72.5649505506,0.0,0.0,220.879908,145.652643033,1005.09248118,924.525956037,24.1713,56.395225148
 11/28  15:00:00,444.238366306,72.5649505506,0.0,0.0,220.879908,145.652643033,1028.43213107,959.348911423,24.1713,44.9119196505
 11/28  16:00:00,436.372282888,72.5649505506,0.0,0.0,220.879908,137.835547516,963.444203766,904.617231298,4.83426,53.9927124672
 11/28  17:00:00,449.244961501,72.5649505506,0.0,0.0,220.879908,133.019064,831.344008843,790.818341261,4.83426,35.691407582
 11/28  18:00:00,369.710667591,72.5649505506,0.0,0.0,220.879908,53.238744,1019.97252401,970.533030541,4.83426,44.6052334734
 11/28  19:00:00,369.818236585,72.5649505506,0.0,0.0,220.879908,53.238744,1044.02419688,994.397081713,4.83426,44.7928551676
 11/28  20:00:00,369.715355852,72.5649505506,0.0,0.0,220.879908,53.238744,990.139754692,976.605469459,4.83426,8.70002523266
 11/28  21:00:00,369.823179578,72.5649505506,0.0,0.0,220.879908,53.238744,1040.3932338,1026.87154758,4.83426,8.68742622615
 11/28  22:00:00,117.33731351,0.0,0.0,0.0,43.513341876,52.539744,22.1910364267,0.0,4.83426,17.3567764267
 11/28  23:00:00,117.4318459,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/28  24:00:00,118.536793348,0.0,0.0,0.0,43.513341876,52.539744,13.4711265106,0.0,4.83426,8.63686651061
 11/29  01:00:00,117.498209151,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  02:00:00,117.506111588,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  03:00:00,117.499418173,0.0,0.0,0.0,43.513341876,52.539744,13.4551737912,0.0,4.83426,8.6209137912
 11/29  04:00:00,118.556515558,1.06174166522,0.0,0.0,43.513341876,52.539744,5.19710008926,0.342840089264,4.83426,0.02
 11/29  05:00:00,118.978512062,1.06174166522,0.0,0.0,43.513341876,52.539744,5.20124075784,0.346980757836,4.83426,0.02
 11/29  06:00:00,120.61770016,2.73069369676,0.0,0.0,43.513341876,52.539744,14.5954710568,1.14001726659,4.83426,8.62119379016
 11/29  07:00:00,195.164279496,72.5649505506,0.0,0.0,43.513341876,53.238744,1975.80005273,1970.94579273,4.83426,0.02
 11/29  08:00:00,354.08347585,72.5649505506,0.0,0.0,220.879908,53.238744,1705.71807172,1674.47679444,4.83426,26.4070172762
 11/29  09:00:00,446.338078613,72.5649505506,0.00090194522232,0.0,220.879908,145.652643033,1466.59429947,1394.85201089,36.25695,35.485338581
 11/29  10:00:00,445.944818461,72.5649505506,0.0016335546449,0.0,220.879908,145.652643033,1358.5070412,1277.35391757,36.25695,44.8961736261
 11/29  11:00:00,451.800752657,72.5649505506,0.00123284615246,0.0,220.879908,151.653867033,1370.44376822,1268.4141516,48.3426,53.6870166112
 11/29  12:00:00,452.754990437,72.5649505506,0.0,0.0,220.879908,151.653867033,1302.6301167,1208.86089004,48.3426,45.4266266576
 11/29  13:00:00,451.155644338,72.5923805956,0.0,0.0,220.879908,151.653867033,1219.7056888,1107.92672113,48.3426,63.4363676732
 11/29  14:00:00,445.36882727,72.7861432521,0.0,0.0,220.879908,145.652643033,1218.0723537,1139.43711565,24.1713,54.4639380467
 11/29  15:00:00,445.358056681,72.7012025248,0.0,0.0,220.879908,145.652643033,1221.39003089,1152.30250379,24.1713,44.9162271005
 11/29  16:00:00,437.562148199,72.6012769816,0.0,0.0,220.879908,137.835547516,1192.25188979,1133.41394577,4.83426,54.0036840134
 11/29  17:00:00,451.089703312,72.5649505506,0.0,0.0,220.879908,133.019064,1139.0161695,1098.48877443,4.83426,35.693135072
 11/29  18:00:00,371.631473357,72.5649505506,0.0,0.0,220.879908,53.238744,1250.16623734,1200.7182469,4.83426,44.6137304456
 11/29  19:00:00,371.6485454,72.5649505506,0.0,0.0,220.879908,53.238744,1281.11448792,1231.48092374,4.83426,44.7993041757
 11/29  20:00:00,372.059160496,72.5649505506,0.0,0.0,220.879908,53.238744,1298.91560589,1285.38144999,4.83426,8.69989589725
 11/29  21:00:00,372.041465184,72.5649505506,0.0,0.0,220.879908,53.238744,1363.54844678,1341.35746171,4.83426,17.3567250641
 11/29  22:00:00,117.617011935,0.0,0.0,0.0,43.513341876,52.539744,13.5224024506,0.0,4.83426,8.68814245061
 11/29  23:00:00,117.421934837,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 11/29  24:00:00,120.125539133,1.59261249784,0.0,0.0,43.513341876,52.539744,13.7868499068,0.315548122849,4.83426,8.637041784
 11/30  01:00:00,118.913349999,1.41565555363,0.0,0.0,43.513341876,52.539744,5.13878233925,0.28452233925,4.83426,0.02
 11/30  02:00:00,119.265097026,1.76956944204,0.0,0.0,43.513341876,52.539744,13.8982067194,0.442744493558,4.83426,8.62120222584
 11/30  03:00:00,119.822223558,2.33276921847,0.0,0.0,43.513341876,52.539744,5.52237962573,0.668119625734,4.83426,0.02
 11/30  04:00:00,121.93459037,4.44527130121,0.0,0.0,43.513341876,52.539744,6.47397438471,1.61971438471,4.83426,0.02
 11/30  05:00:00,122.417635061,4.50475486042,0.0,0.0,43.513341876,52.539744,15.5524494051,2.09692740495,4.83426,8.62126200017
 11/30  06:00:00,122.516193458,4.63306024118,0.0,0.0,43.513341876,52.539744,7.86459790141,3.01033790141,4.83426,0.02
 11/30  07:00:00,195.690857443,72.5649505506,0.0,0.0,43.513341876,53.238744,2207.0842941,2202.2300341,4.83426,0.02
 11/30  08:00:00,354.225062747,72.5649505506,0.0,0.0,220.879908,53.238744,1954.99192242,1923.74417738,4.83426,26.4134850427
 11/30  09:00:00,446.356003204,72.5649505506,0.0,0.0,220.879908,145.652643033,1688.36955348,1616.62055365,36.25695,35.4920498338
 11/30  10:00:00,446.388128061,72.5649505506,0.0,0.0,220.879908,145.652643033,1612.22847578,1531.06717345,36.25695,44.9043523321
 11/30  11:00:00,452.374502145,72.5649505506,0.0,0.0,220.879908,151.653867033,1588.63883813,1486.33463598,48.3426,53.9616021548
 11/30  12:00:00,453.467626711,72.6321999688,0.0,0.0,220.879908,151.653867033,1512.33332301,1409.81029974,48.3426,54.1804232708
 11/30  13:00:00,452.49668762,72.7048999567,0.0,0.0,220.879908,151.653867033,1467.86810227,1365.16145605,48.3426,54.3640462214
 11/30  14:00:00,446.395107355,72.5741746241,0.0,0.0,220.879908,145.652643033,1455.02513789,1376.36438979,24.1713,54.4894480972
 11/30  15:00:00,446.372406967,72.5649505506,0.0,0.0,220.879908,145.652643033,1475.8520891,1397.77454536,24.1713,53.9062437318
 11/30  16:00:00,438.509668351,72.5649505506,0.0,0.0,220.879908,137.835547516,1429.68504834,1379.82924807,4.83426,45.02154027
 11/30  17:00:00,451.420397503,72.5649505506,0.0,0.0,220.879908,133.019064,1396.4303743,1346.97533446,4.83426,44.6207798413
 11/30  18:00:00,371.68949567,72.5649505506,0.0,0.0,220.879908,53.238744,1561.94402063,1521.40822706,4.83426,35.7015335678
 11/30  19:00:00,371.720977205,72.5649505506,0.0,0.0,220.879908,53.238744,1637.53706353,1587.89547481,4.83426,44.8073287207
 11/30  20:00:00,372.149465417,72.5649505506,0.0,0.0,220.879908,53.238744,1693.62932779,1671.41293252,4.83426,17.3821352714
 11/30  21:00:00,372.145849491,72.5649505506,0.0,0.0,220.879908,53.238744,1763.83671294,1750.31542023,4.83426,8.68703271728
 11/30  22:00:00,119.070086794,1.48643833131,0.0,0.0,43.513341876,52.539744,14.4856014673,0.96226779719,4.83426,8.68907367015
 11/30  23:00:00,118.826341078,1.41565555363,0.0,0.0,43.513341876,52.539744,14.725399775,1.24243270102,4.83426,8.648707074
 11/30  24:00:00,121.090674404,2.54570092431,0.0,0.0,43.513341876,52.539744,7.52266721026,2.66840721026,4.83426,0.02
 12/01  01:00:00,121.667118576,4.16827042673,0.0,0.0,43.513341876,52.539744,16.810402899,3.35484186384,4.83426,8.62130103516
 12/01  02:00:00,122.362973984,4.85866874883,0.0,0.0,43.513341876,52.539744,10.3532518045,5.49899180446,4.83426,0.02
 12/01  03:00:00,121.770165955,4.27914635277,0.0,0.0,43.513341876,52.539744,9.67037737219,4.81611737219,4.83426,0.02
 12/01  04:00:00,122.353629834,4.85866874883,0.0,0.0,43.513341876,52.539744,20.6588826529,7.20333112215,4.83426,8.62129153076
 12/01  05:00:00,123.88829517,4.27914635277,0.0,0.0,43.513341876,52.539744,11.4782967666,6.62403676662,4.83426,0.02
 12/01  06:00:00,128.031668136,8.75093763006,0.0,0.0,43.513341876,52.539744,16.8998229432,12.0455629432,4.83426,0.02
 12/01  07:00:00,196.052661242,72.5649505506,0.0,0.0,43.513341876,53.238744,2122.17968657,2108.72430496,4.83426,8.62112160678
 12/01  08:00:00,356.026386309,72.5649505506,0.0,0.0,220.879908,53.238744,1625.58791186,1594.3412676,4.83426,26.4123842603
 12/01  09:00:00,444.84158138,72.5649505506,0.0015680296986,0.0,220.879908,145.652643033,1344.01144491,1272.26486697,36.25695,35.4896279457
 12/01  10:00:00,444.768828822,72.5649505506,0.00175256006999,0.0,220.879908,145.652643033,1267.67366473,1186.50017448,36.25695,44.9165402464
 12/01  11:00:00,450.57445813,72.5649505506,0.00134696188093,0.0,220.879908,151.653867033,1199.84405424,1106.52203717,48.3426,44.979417071
 12/01  12:00:00,451.429597507,72.5649505506,0.0,0.0,220.879908,151.653867033,1121.58031774,1019.02665943,48.3426,54.2110583054
 12/01  13:00:00,450.368792627,72.5649505506,0.0,0.0,220.879908,151.653867033,1094.343479,991.60131801,48.3426,54.3995609869
 12/01  14:00:00,444.395807899,72.5649505506,0.0,0.0,220.879908,145.652643033,1100.52155116,1012.77862458,24.1713,63.571626582
 12/01  15:00:00,444.382443505,72.5649505506,0.0,0.0,220.879908,145.652643033,1079.90873426,1010.80362596,24.1713,44.9338082993
 12/01  16:00:00,436.514442071,72.5649505506,0.0,0.0,220.879908,137.835547516,1014.48689196,955.633998272,4.83426,54.0186336832
 12/01  17:00:00,449.466035043,72.5649505506,0.0,0.0,220.879908,133.019064,913.061702659,872.520157041,4.83426,35.7072856178
 12/01  18:00:00,369.861392794,72.5649505506,0.0,0.0,220.879908,53.238744,1060.28812729,1010.83312672,4.83426,44.6207405662
 12/01  19:00:00,369.95946502,72.5649505506,0.0,0.0,220.879908,53.238744,1088.84141756,1039.19064915,4.83426,44.8165084145
 12/01  20:00:00,369.934047425,72.5649505506,0.0,0.0,220.879908,53.238744,1058.03257535,1044.49780074,4.83426,8.7005146056
 12/01  21:00:00,369.81916241,72.5649505506,0.0,0.0,220.879908,53.238744,1043.00749136,1020.81529227,4.83426,17.3579390953
 12/01  22:00:00,117.356612011,0.0,0.0,0.0,43.513341876,52.539744,13.5230714145,0.0,4.83426,8.6888114145
 12/01  23:00:00,117.449792596,0.0,0.0,0.0,43.513341876,52.539744,13.482865819,0.0,4.83426,8.64860581901
 12/01  24:00:00,118.536373976,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  01:00:00,118.575585251,1.06174166522,0.0,0.0,43.513341876,52.539744,5.20416654067,0.349906540674,4.83426,0.02
 12/02  02:00:00,119.109106346,1.59261249784,0.0,0.0,43.513341876,52.539744,5.41011072071,0.55585072071,4.83426,0.02
 12/02  03:00:00,118.747950595,1.23869860943,0.0,0.0,43.513341876,52.539744,13.8970490034,0.4494351916,4.83426,8.61335381178
 12/02  04:00:00,118.920215059,1.41565555363,0.0,0.0,43.513341876,52.539744,5.60581928125,0.751559281252,4.83426,0.02
 12/02  05:00:00,119.691848698,1.76956944204,0.0,0.0,43.513341876,52.539744,5.93042259521,1.07616259521,4.83426,0.02
 12/02  06:00:00,119.299789015,1.41565555363,0.0,0.0,43.513341876,52.539744,5.9525645849,1.0983045849,4.83426,0.02
 12/02  07:00:00,121.088485333,3.17584955864,0.0,0.0,43.513341876,52.539744,7.03897583426,2.18471583426,4.83426,0.02
 12/02  08:00:00,104.689169183,1.85144594664,0.0,0.0,43.513341876,52.539744,14.7434999343,1.29593415301,4.83426,8.61330578132
 12/02  09:00:00,101.616033349,1.76956944204,0.0,0.0,43.513341876,52.539744,6.28101968751,1.42675968751,4.83426,0.02
 12/02  10:00:00,100.942082864,1.06174166522,0.0,0.0,43.513341876,52.539744,5.6918180436,0.837558043604,4.83426,0.02
 12/02  11:00:00,101.299957112,1.41565555363,0.0,0.0,43.513341876,52.539744,23.1774571917,0.884025503863,4.83426,17.4591716879
 12/02  12:00:00,101.159401808,0.353913888408,0.0,0.0,43.513341876,52.539744,13.6729579146,0.176286289516,4.83426,8.66241162507
 12/02  13:00:00,99.8303492813,0.0,0.0,0.0,43.513341876,52.539744,13.4964086873,0.0,4.83426,8.66214868729
 12/02  14:00:00,99.902523937,0.0,0.0,0.0,43.513341876,52.539744,13.4881035422,0.0,4.83426,8.65384354219
 12/02  15:00:00,99.9034024621,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  16:00:00,99.8558849166,0.0,0.0,0.0,43.513341876,52.539744,13.4883756656,0.0,4.83426,8.65411566564
 12/02  17:00:00,117.57127662,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/02  18:00:00,117.920766176,0.353913888408,0.0,0.0,43.513341876,52.539744,13.6077242458,0.160254092352,4.83426,8.61321015342
 12/02  19:00:00,118.624881534,1.06174166522,0.0,0.0,43.513341876,52.539744,5.24234386358,0.388083863577,4.83426,0.02
 12/02  20:00:00,119.403677655,1.41565555363,0.0,0.0,43.513341876,52.539744,5.40231799083,0.548057990833,4.83426,0.02
 12/02  21:00:00,121.03166358,3.07300946085,0.0,0.0,43.513341876,52.539744,6.02416420516,1.16990420516,4.83426,0.02
 12/02  22:00:00,121.823669292,4.06125115627,0.0,0.0,43.513341876,52.539744,42.9904260112,2.80962479764,4.83426,35.3465412135
 12/02  23:00:00,122.509448398,5.07656394533,0.0,0.0,43.513341876,52.539744,10.6470518698,5.79279186977,4.83426,0.02
 12/02  24:00:00,122.48579877,4.06125115627,0.0,0.0,43.513341876,52.539744,12.5270851381,7.67282513812,4.83426,0.02
 12/03  01:00:00,127.189674835,9.74728660281,0.0,0.0,43.513341876,52.539744,19.1120945445,14.2578345445,4.83426,0.02
 12/03  02:00:00,126.176804142,8.73197381375,0.0,0.0,43.513341876,52.539744,22.1982607434,17.3440007434,4.83426,0.02
 12/03  03:00:00,134.613456765,17.1611985149,0.0,0.0,43.513341876,52.539744,38.1283307879,24.6806900776,4.83426,8.61338071028
 12/03  04:00:00,131.022811844,13.5658276416,0.0,0.0,43.513341876,52.539744,36.1324433951,31.2781833951,4.83426,0.02
 12/03  05:00:00,132.597278976,14.6997686009,0.0,0.0,43.513341876,52.539744,42.4509370038,37.5966770038,4.83426,0.02
 12/03  06:00:00,151.35876774,33.482634836,0.0,0.0,43.513341876,52.539744,55.6134901538,50.7592301538,4.83426,0.02
 12/03  07:00:00,139.412679356,21.4900412645,0.0,0.0,43.513341876,52.539744,64.4529020204,59.5986420204,4.83426,0.02
 12/03  08:00:00,130.077019539,27.2533746277,0.0,0.0,43.513341876,52.539744,62.9518552216,49.5041646111,4.83426,8.61343061055
 12/03  09:00:00,116.706047258,16.859691061,0.0,0.0,43.513341876,52.539744,58.8262153713,53.9719553713,4.83426,0.02
 12/03  10:00:00,115.082212177,15.221615251,0.0,0.0,43.513341876,52.539744,57.2970719062,52.4428119062,4.83426,0.02
 12/03  11:00:00,108.021468835,8.19037905032,0.0,0.0,43.513341876,52.539744,59.9996376548,37.7050449255,4.83426,17.4603327294
 12/03  12:00:00,109.763081867,9.00385909766,0.0,0.0,43.513341876,52.539744,45.38568191,31.8887819268,4.83426,8.66263998329
 12/03  13:00:00,107.302702636,7.54786791603,0.0,0.0,43.513341876,52.539744,40.7801449466,27.2833033999,4.83426,8.66258154676
 12/03  14:00:00,103.876349289,4.06125115627,0.0,0.0,43.513341876,52.539744,34.8512172322,21.3543729417,4.83426,8.66258429042
 12/03  15:00:00,104.909055309,5.07656394533,0.0,0.0,43.513341876,52.539744,34.4349154717,20.9463608386,4.83426,8.65429463306
 12/03  16:00:00,103.860150214,4.06125115627,0.0,0.0,43.513341876,52.539744,23.8780983913,19.0238383913,4.83426,0.02
 12/03  17:00:00,124.171113949,6.63347149783,0.0,0.0,43.513341876,52.539744,44.4399767399,30.9922745301,4.83426,8.61344220986
 12/03  18:00:00,125.101024148,7.56429314938,0.0,0.0,43.513341876,52.539744,36.6768092057,31.8225492057,4.83426,0.02
 12/03  19:00:00,135.496434989,17.9396522911,0.0,0.0,43.513341876,52.539744,56.0902447589,51.2359847589,4.83426,0.02
 12/03  20:00:00,129.270848965,11.2774029545,0.0,0.0,43.513341876,52.539744,60.9411413884,56.0868813884,4.83426,0.02
 12/03  21:00:00,132.674536273,14.6898945442,0.0,0.0,43.513341876,52.539744,84.4987911267,71.0511596789,4.83426,8.61337144779
 12/03  22:00:00,136.971599917,19.131198604,0.0,0.0,43.513341876,52.539744,142.703150695,111.351495073,4.83426,26.5173956219
 12/03  23:00:00,150.417620275,32.8916641113,0.0,0.0,43.513341876,52.539744,127.45225174,122.59799174,4.83426,0.02
 12/03  24:00:00,154.976326801,36.4300739152,0.0,0.0,43.513341876,52.539744,149.289022572,144.434762572,4.83426,0.02
 12/04  01:00:00,151.815886407,34.2409431713,0.0,0.0,43.513341876,52.539744,164.618265864,151.162525801,4.83426,8.62148006293
 12/04  02:00:00,156.088397877,38.4828684749,0.0,0.0,43.513341876,52.539744,175.618160382,170.763900382,4.83426,0.02
 12/04  03:00:00,157.275817715,39.664561075,0.0,0.0,43.513341876,52.539744,171.336890772,166.482630772,4.83426,0.02
 12/04  04:00:00,157.84855208,40.2105727824,0.0,0.0,43.513341876,52.539744,193.024978717,179.56993451,4.83426,8.62078420761
 12/04  05:00:00,153.778116815,35.7237255538,0.0,0.0,43.513341876,52.539744,167.899132256,163.044872256,4.83426,0.02
 12/04  06:00:00,151.467280973,33.4332588748,0.0,0.0,43.513341876,52.539744,172.776757883,167.922497883,4.83426,0.02
 12/04  07:00:00,197.369980603,72.5649505506,0.0,0.0,43.513341876,53.238744,2862.55075973,2849.09521165,4.83426,8.62128807896
 12/04  08:00:00,359.074725497,72.5649505506,0.0,0.0,220.879908,53.238744,2327.41581495,2296.16326638,4.83426,26.4182885726
 12/04  09:00:00,446.743346994,72.5649505506,0.0,0.0,220.879908,145.652643033,1968.86634596,1897.10928494,36.25695,35.5001110169
 12/04  10:00:00,446.638313044,72.5649505506,0.0,0.0,220.879908,145.652643033,1837.89272911,1756.69766035,36.25695,44.9381187641
 12/04  11:00:00,452.561212969,72.5649505506,0.0,0.0,220.879908,151.653867033,1739.96700492,1646.62766202,48.3426,44.9967428975
 12/04  12:00:00,453.511044623,72.5649505506,0.0,0.0,220.879908,151.653867033,1634.22867837,1531.64110154,48.3426,54.244976827
 12/04  13:00:00,452.456443458,72.5649505506,0.0,0.0,220.879908,151.653867033,1597.78707131,1485.95041726,48.3426,63.4940540475
 12/04  14:00:00,446.469302047,72.5649505506,0.0,0.0,220.879908,145.652643033,1573.67656977,1494.98741954,24.1713,54.5178502355
 12/04  15:00:00,446.43707387,72.5649505506,0.0,0.0,220.879908,145.652643033,1533.93747222,1464.74356227,24.1713,45.0226099513
 12/04  16:00:00,438.5524225,72.5649505506,0.0,0.0,220.879908,137.835547516,1444.0778897,1385.26047002,4.83426,53.9831596765
 12/04  17:00:00,451.49112332,72.5649505506,0.0,0.0,220.879908,133.019064,1366.01373673,1316.53550148,4.83426,44.6439752499
 12/04  18:00:00,371.790525774,72.5649505506,0.0,0.0,220.879908,53.238744,1558.48726945,1517.93655237,4.83426,35.7164570789
 12/04  19:00:00,371.845986296,72.5649505506,0.0,0.0,220.879908,53.238744,1736.76614778,1687.10050989,4.83426,44.8313778968
 12/04  20:00:00,372.297218361,72.5649505506,0.0,0.0,220.879908,53.238744,1876.81273297,1854.59526327,4.83426,17.3832096982
 12/04  21:00:00,372.212968693,72.5649505506,0.0,0.0,220.879908,53.238744,1732.07244414,1718.54806375,4.83426,8.69012038647
 12/04  22:00:00,119.135407068,1.55722110899,0.0,0.0,43.513341876,52.539744,15.4895546582,1.9649896378,4.83426,8.6903050204
 12/04  23:00:00,118.822305041,1.41565555363,0.0,0.0,43.513341876,52.539744,16.2039018575,2.71987365947,4.83426,8.64976819799
 12/04  24:00:00,122.183266908,3.64481854576,0.0,0.0,43.513341876,52.539744,19.4233015106,5.95139402928,4.83426,8.63764748136
 12/05  01:00:00,121.542106821,4.06125115627,0.0,0.0,43.513341876,52.539744,10.6445529176,5.79029291756,4.83426,0.02
 12/05  02:00:00,122.572866777,5.07656394533,0.0,0.0,43.513341876,52.539744,15.9477774589,11.0935174589,4.83426,0.02
 12/05  03:00:00,121.543433382,4.06125115627,0.0,0.0,43.513341876,52.539744,24.3408799543,10.8865970605,4.83426,8.62002289378
 12/05  04:00:00,122.578325505,5.07656394533,0.0,0.0,43.513341876,52.539744,23.4184029901,18.5641429901,4.83426,0.02
 12/05  05:00:00,128.34310616,8.73197381375,0.0,0.0,43.513341876,52.539744,24.233114771,19.378854771,4.83426,0.02
 12/05  06:00:00,128.653443599,9.35805971469,0.0,0.0,43.513341876,52.539744,43.3809350225,29.9252477453,4.83426,8.62142727719
 12/05  07:00:00,197.326198986,72.5649505506,0.0,0.0,43.513341876,53.238744,2411.23499233,2406.38073233,4.83426,0.02
 12/05  08:00:00,357.487727977,72.5649505506,0.0,0.0,220.879908,53.238744,1908.39335402,1877.13258729,4.83426,26.4265067309
 12/05  09:00:00,446.423956269,72.5649505506,0.0,0.0,220.879908,145.652643033,1652.93658853,1581.17201564,36.25695,35.5076228952
 12/05  10:00:00,446.391185222,72.5649505506,0.00158637623214,0.0,220.879908,145.652643033,1523.9323041,1442.73864559,36.25695,44.9367085036
 12/05  11:00:00,452.243466452,72.5649505506,0.000998251889067,0.0,220.879908,151.653867033,1441.68319013,1339.34232355,48.3426,53.9982665781
 12/05  12:00:00,452.956089547,72.5649505506,0.0,0.0,220.879908,151.653867033,1365.25561673,1262.68891019,48.3426,54.2241065442
 12/05  13:00:00,451.903415151,72.5649505506,0.0,0.0,220.879908,151.653867033,1343.74559838,1240.98787604,48.3426,54.4151223415
 12/05  14:00:00,445.935515064,72.5649505506,0.0,0.0,220.879908,145.652643033,1345.32554012,1264.14357693,24.1713,57.0106631961
 12/05  15:00:00,445.911592854,72.5649505506,0.0,0.0,220.879908,145.652643033,1327.11486369,1251.42925962,24.1713,51.5143040726
 12/05  16:00:00,438.359561886,72.5649505506,0.0,0.0,220.879908,137.835547516,1279.48532968,1229.60912863,4.83426,45.0419410556
 12/05  17:00:00,451.406388858,72.5649505506,0.0,0.0,220.879908,133.019064,1233.78944841,1184.30672319,4.83426,44.6484652222
 12/05  18:00:00,371.675833897,72.5649505506,0.0,0.0,220.879908,53.238744,1402.72116325,1353.23866073,4.83426,44.6482425174
 12/05  19:00:00,371.695661935,72.5649505506,0.0,0.0,220.879908,53.238744,1442.35153626,1392.67497633,4.83426,44.8422999383
 12/05  20:00:00,371.661373219,72.5649505506,0.0,0.0,220.879908,53.238744,1373.82204185,1360.28608798,4.83426,8.70169387052
 12/05  21:00:00,371.690618142,72.5649505506,0.0,0.0,220.879908,53.238744,1493.88686029,1471.69235189,4.83426,17.3602484004
 12/05  22:00:00,118.693268968,1.41565555363,0.0,0.0,43.513341876,52.539744,14.2952095963,0.770280876606,4.83426,8.69066871967
 12/05  23:00:00,119.187233294,1.76956944204,0.0,0.0,43.513341876,52.539744,14.8269357126,1.34321530824,4.83426,8.64946040438
 12/05  24:00:00,119.950891467,1.41565555363,0.0,0.0,43.513341876,52.539744,6.47449404837,1.62023404837,4.83426,0.02
 12/06  01:00:00,120.878567275,3.38803637946,0.0,0.0,43.513341876,52.539744,7.66084304359,2.80658304359,4.83426,0.02
 12/06  02:00:00,121.553454512,4.06125115627,0.0,0.0,43.513341876,52.539744,18.1042837364,4.64846120477,4.83426,8.62156253158
 12/06  03:00:00,122.567117663,5.07656394533,0.0,0.0,43.513341876,52.539744,11.0865907325,6.23233073248,4.83426,0.02
 12/06  04:00:00,121.554295638,4.06125115627,0.0,0.0,43.513341876,52.539744,13.6091796105,8.7549196105,4.83426,0.02
 12/06  05:00:00,127.674478848,9.74728660281,0.0,0.0,43.513341876,52.539744,27.9844219261,14.5285444919,4.83426,8.62161743416
 12/06  06:00:00,125.853900454,7.9535200375,0.0,0.0,43.513341876,52.539744,22.4131849865,17.5589249865,4.83426,0.02
 12/06  07:00:00,196.436531594,72.5649505506,0.0,0.0,43.513341876,53.238744,2456.24822437,2451.39396437,4.83426,0.02
 12/06  08:00:00,357.500402307,72.5649505506,0.0,0.0,220.879908,53.238744,2107.96335255,2076.70129357,4.83426,26.4277989805
 12/06  09:00:00,446.445347769,72.5649505506,0.0,0.0,220.879908,145.652643033,1825.74041655,1753.96953312,36.25695,35.5139334376
 12/06  10:00:00,446.423582836,72.5649505506,0.0,0.0,220.879908,145.652643033,1689.80641282,1599.6187772,36.25695,53.9306856185
 12/06  11:00:00,452.418406721,72.5649505506,0.0,0.0,220.879908,151.653867033,1643.68900839,1550.3302133,48.3426,45.016195089
 12/06  12:00:00,453.421387851,72.5649505506,0.0,0.0,220.879908,151.653867033,1561.90069818,1459.30265457,48.3426,54.2554436076
 12/06  13:00:00,452.382497272,72.5649505506,0.0,0.0,220.879908,151.653867033,1515.6219694,1409.43680292,48.3426,57.8425664859
 12/06  14:00:00,446.411353737,72.5649505506,0.0,0.0,220.879908,145.652643033,1521.3290647,1436.93240748,24.1713,60.2253572159
 12/06  15:00:00,446.378040853,72.5649505506,0.0,0.0,220.879908,145.652643033,1505.63726064,1436.50554884,24.1713,44.9604118025
 12/06  16:00:00,438.515804419,72.5649505506,0.0,0.0,220.879908,137.835547516,1478.73401497,1419.82702361,4.83426,54.0727313603
 12/06  17:00:00,451.450697932,72.5649505506,0.0,0.0,220.879908,133.019064,1464.97980968,1415.48946278,4.83426,44.6560869004
 12/06  18:00:00,371.740495585,72.5649505506,0.0,0.0,220.879908,53.238744,1645.22225711,1604.66161927,4.83426,35.7263778378
 12/06  19:00:00,371.747825642,72.5649505506,0.0,0.0,220.879908,53.238744,1633.53211295,1583.8515974,4.83426,44.846255552
 12/06  20:00:00,372.145725129,72.5649505506,0.0,0.0,220.879908,53.238744,1565.93245994,1543.71244243,4.83426,17.3857575068
 12/06  21:00:00,372.126169819,72.5649505506,0.0,0.0,220.879908,53.238744,1573.36733628,1559.84321562,4.83426,8.6898606625
 12/06  22:00:00,119.072336345,1.48643833131,0.0,0.0,43.513341876,52.539744,14.7673040161,1.24220544074,4.83426,8.69083857538
 12/06  23:00:00,118.827271389,1.41565555363,0.0,0.0,43.513341876,52.539744,15.0094173182,1.52517664705,4.83426,8.64998067114
 12/06  24:00:00,121.252063009,2.70601751691,0.0,0.0,43.513341876,52.539744,17.0345137373,3.56331196136,4.83426,8.63694177593
 12/07  01:00:00,121.777372871,4.27914635277,0.0,0.0,43.513341876,52.539744,9.38027820799,4.52601820799,4.83426,0.02
 12/07  02:00:00,122.367230389,4.85866874883,0.0,0.0,43.513341876,52.539744,13.3767137976,8.52245379758,4.83426,0.02
 12/07  03:00:00,125.667752438,8.171415234,0.0,0.0,43.513341876,52.539744,23.8451558901,10.3892620132,4.83426,8.62163387693
 12/07  04:00:00,127.047549495,9.52939140631,0.0,0.0,43.513341876,52.539744,23.7611027162,18.9068427162,4.83426,0.02
 12/07  05:00:00,126.571773275,8.63848749975,0.0,0.0,43.513341876,52.539744,24.7500426302,19.8957826302,4.83426,0.02
 12/07  06:00:00,131.313638779,13.3747236459,0.0,0.0,43.513341876,52.539744,51.7648978828,38.310752334,4.83426,8.61988554884
 12/07  07:00:00,196.980720047,72.5649505506,0.0,0.0,43.513341876,53.238744,2753.26832135,2748.41406135,4.83426,0.02
 12/07  08:00:00,357.726057323,72.5649505506,0.0,0.0,220.879908,53.238744,2262.21663356,2230.9564905,4.83426,26.4258830513
 12/07  09:00:00,446.529617873,72.5649505506,0.0,0.0,220.879908,145.652643033,1991.6712491,1919.89540474,36.25695,35.5188943658
 12/07  10:00:00,446.512996584,72.5649505506,0.0,0.0,220.879908,145.652643033,1911.34111087,1830.13868306,36.25695,44.9454778052
 12/07  11:00:00,452.487132436,72.5649505506,0.0,0.0,220.879908,151.653867033,1889.65111741,1787.28504063,48.3426,54.0234767716
 12/07  12:00:00,453.511170078,72.5649505506,0.0,0.0,220.879908,151.653867033,1841.52419886,1738.92882542,48.3426,54.2527734358
 12/07  13:00:00,452.431954736,72.5649505506,0.0,0.0,220.879908,151.653867033,1797.22788961,1694.43655101,48.3426,54.4487386001
 12/07  14:00:00,446.437079078,72.5649505506,0.0,0.0,220.879908,145.652643033,1812.58628177,1724.76748849,24.1713,63.6474932791
 12/07  15:00:00,446.432177155,72.5649505506,0.0,0.0,220.879908,145.652643033,1885.56473786,1816.42149257,24.1713,44.9719452882
 12/07  16:00:00,438.594856642,72.5649505506,0.0,0.0,220.879908,137.835547516,1923.72290661,1864.81609138,4.83426,54.0725552334
 12/07  17:00:00,451.586525088,72.5649505506,0.0,0.0,220.879908,133.019064,1902.76499196,1854.0889758,4.83426,43.8417561581
 12/07  18:00:00,371.901934744,72.5649505506,0.0,0.0,220.879908,53.238744,2045.54837867,2004.16378769,4.83426,36.5503309788
 12/07  19:00:00,371.93382486,72.5649505506,0.0,0.0,220.879908,53.238744,2080.56757676,2030.87951906,4.83426,44.8537976966
 12/07  20:00:00,372.357280621,72.5649505506,0.0,0.0,220.879908,53.238744,2091.67598012,2069.45736728,4.83426,17.3843528407
 12/07  21:00:00,372.336425031,72.5649505506,0.0,0.0,220.879908,53.238744,2096.70573522,2083.18081212,4.83426,8.6906631045
 12/07  22:00:00,119.212740247,1.62800388668,0.0,0.0,43.513341876,52.539744,18.6306651729,5.10512547924,4.83426,8.69127969363
 12/07  23:00:00,121.479807708,4.06125115627,0.0,0.0,43.513341876,52.539744,21.0418391652,7.55734456487,4.83426,8.65023460034
 12/07  24:00:00,123.670658416,5.07656394533,0.0,0.0,43.513341876,52.539744,30.335743442,16.8635252059,4.83426,8.63795823616
 12/08  01:00:00,128.136587172,10.6002628767,0.0,0.0,43.513341876,52.539744,28.7535324757,23.8992724757,4.83426,0.02
 12/08  02:00:00,128.587070196,10.9928126448,0.0,0.0,43.513341876,52.539744,49.6450216034,44.7907616034,4.83426,0.02
 12/08  03:00:00,136.519116573,18.9483193203,0.0,0.0,43.513341876,52.539744,65.7250527986,52.269094907,4.83426,8.62169789165
 12/08  04:00:00,140.052802355,22.4140196636,0.0,0.0,43.513341876,52.539744,86.4826906444,81.6284306444,4.83426,0.02
 12/08  05:00:00,150.101222792,30.3474416194,0.0,0.0,43.513341876,52.539744,99.8004081589,94.9461481589,4.83426,0.02
 12/08  06:00:00,156.181490433,36.712247142,0.0,0.0,43.513341876,52.539744,134.904739515,121.449572605,4.83426,8.62090690981
 12/08  07:00:00,198.165638598,72.5649505506,0.0,0.0,43.513341876,53.238744,3250.13672281,3245.28246281,4.83426,0.02
 12/08  08:00:00,358.941064279,72.5649505506,0.0,0.0,220.879908,53.238744,2844.56394534,2813.29606942,4.83426,26.433615919
 12/08  09:00:00,446.771785445,72.5649505506,0.0,0.0,220.879908,145.652643033,2519.5793633,2447.8017278,36.25695,35.5206855016
 12/08  10:00:00,446.619618129,72.5649505506,0.0,0.0,220.879908,145.652643033,2314.43471699,2233.22427155,36.25695,44.9534954464
 12/08  11:00:00,452.512488622,72.5649505506,0.0,0.0,220.879908,151.653867033,2110.45539188,2008.084456,48.3426,54.0283358834
 12/08  12:00:00,453.47547923,72.5649505506,0.0,0.0,220.879908,151.653867033,1854.09053622,1751.48881577,48.3426,54.2591204495
 12/08  13:00:00,452.393528993,72.5649505506,0.0,0.0,220.879908,151.653867033,1694.73525812,1591.93644005,48.3426,54.4562180673
 12/08  14:00:00,446.405299565,72.5711055021,0.0,0.0,220.879908,145.652643033,1627.14749345,1539.31786478,24.1713,63.6583286668
 12/08  15:00:00,446.387717109,72.5791664313,0.0,0.0,220.879908,145.652643033,1594.40266685,1525.25295553,24.1713,44.9784113177
 12/08  16:00:00,438.517071126,72.5649505506,0.0,0.0,220.879908,137.835547516,1586.85418926,1527.93858279,4.83426,54.0813464671
 12/08  17:00:00,451.495673773,72.5649505506,0.0,0.0,220.879908,133.019064,1693.08210615,1643.57971397,4.83426,44.6681321878
 12/08  18:00:00,371.831320619,72.5649505506,0.0,0.0,220.879908,53.238744,1995.70367957,1955.13150282,4.83426,35.7379167513
 12/08  19:00:00,371.875645602,72.5649505506,0.0,0.0,220.879908,53.238744,2078.02249752,2028.33175775,4.83426,44.8564797689
 12/08  20:00:00,371.89561192,72.5649505506,0.0,0.0,220.879908,53.238744,2139.53756751,2117.31740015,4.83426,17.3859073634
 12/08  21:00:00,371.947759779,72.5649505506,0.0,0.0,220.879908,53.238744,2235.87346918,2222.34775209,4.83426,8.69145708957
 12/08  22:00:00,119.238889321,1.95870333701,0.0,0.0,43.513341876,52.539744,20.0734576665,6.54770039471,4.83426,8.69149727184
 12/08  23:00:00,122.165565518,4.72265005693,0.0,0.0,43.513341876,52.539744,24.760618762,11.2760199946,4.83426,8.65033876737
 12/08  24:00:00,127.72429656,9.08588770215,0.0,0.0,43.513341876,52.539744,41.9308142755,28.4595414059,4.83426,8.63701286965
 12/09  01:00:00,130.048579143,12.4874397061,0.0,0.0,43.513341876,52.539744,39.9475628661,35.0933028661,4.83426,0.02
 12/09  02:00:00,136.74710639,19.1193539251,0.0,0.0,43.513341876,52.539744,67.6891157527,62.8348557527,4.83426,0.02
 12/09  03:00:00,149.81511252,32.2082430268,0.0,0.0,43.513341876,52.539744,76.8751426464,72.0208826464,4.83426,0.02
 12/09  04:00:00,155.291836883,37.6077557939,0.0,0.0,43.513341876,52.539744,121.218697347,107.770793494,4.83426,8.61364385265
 12/09  05:00:00,149.72887305,31.6694811252,0.0,0.0,43.513341876,52.539744,105.186194087,100.331934087,4.83426,0.02
 12/09  06:00:00,154.717921371,36.6192342056,0.0,0.0,43.513341876,52.539744,137.507203362,132.652943362,4.83426,0.02
 12/09  07:00:00,150.714718021,32.6580027135,0.0,0.0,43.513341876,52.539744,114.894625372,110.040365372,4.83426,0.02
 12/09  08:00:00,122.636289215,19.6136147192,0.0,0.0,43.513341876,52.539744,130.05362732,125.19936732,4.83426,0.02
 12/09  09:00:00,117.989432522,18.0346849829,0.0,0.0,43.513341876,52.539744,108.412891531,94.9650455494,4.83426,8.61358598143
 12/09  10:00:00,120.12339681,20.1078755134,0.0,0.0,43.513341876,52.539744,117.169699156,112.315439156,4.83426,0.02
 12/09  11:00:00,117.68243016,17.741429158,0.0,0.0,43.513341876,52.539744,106.963361757,84.664249614,4.83426,17.4648521433
 12/09  12:00:00,118.232038114,17.3251900322,0.0,0.0,43.513341876,52.539744,113.010323351,99.5122077831,4.83426,8.66385556772
 12/09  13:00:00,114.822330725,14.9587436768,0.0,0.0,43.513341876,52.539744,96.2378337658,82.7400372184,4.83426,8.66353654738
 12/09  14:00:00,116.477047515,16.5195477275,0.0,0.0,43.513341876,52.539744,99.3853255033,94.5310655033,4.83426,0.02
 12/09  15:00:00,116.249949053,16.3130238324,0.0,0.0,43.513341876,52.539744,91.0320485739,77.542331393,4.83426,8.6554571809
 12/09  16:00:00,117.913847015,18.00233011,0.0,0.0,43.513341876,52.539744,92.9244583515,79.4363486533,4.83426,8.65384969817
 12/09  17:00:00,129.310371661,11.6817974015,0.0,0.0,43.513341876,52.539744,85.3180647486,80.4638047486,4.83426,0.02
 12/09  18:00:00,134.17025095,16.5195477275,0.0,0.0,43.513341876,52.539744,98.7322633099,93.8780033099,4.83426,0.02
 12/09  19:00:00,133.581263255,15.9472652651,0.0,0.0,43.513341876,52.539744,103.554301,90.1064455695,4.83426,8.61359543004
 12/09  20:00:00,137.401541085,19.3022332087,0.0,0.0,43.513341876,52.539744,117.997871495,113.143611495,4.83426,0.02
 12/09  21:00:00,130.845247702,12.7988212166,0.0,0.0,43.513341876,52.539744,106.96936933,102.11510933,4.83426,0.02
 12/09  22:00:00,151.36800783,33.4131644596,0.0,0.0,43.513341876,52.539744,204.293891856,164.084412698,4.83426,35.3752191585
 12/09  23:00:00,152.32614277,34.7552983806,0.0,0.0,43.513341876,52.539744,140.783943554,135.929683554,4.83426,0.02
 12/09  24:00:00,152.526826915,33.9007998378,0.0,0.0,43.513341876,52.539744,171.051339048,166.197079048,4.83426,0.02
 12/10  01:00:00,150.971246339,33.3927684888,0.0,0.0,43.513341876,52.539744,141.023603186,136.169343186,4.83426,0.02
 12/10  02:00:00,153.776516234,36.1249734115,0.0,0.0,43.513341876,52.539744,176.816103146,171.961843146,4.83426,0.02
 12/10  03:00:00,153.123043315,35.5345652634,0.0,0.0,43.513341876,52.539744,151.518714955,138.072515621,4.83426,8.61193933492
 12/10  04:00:00,152.551357241,34.895946842,0.0,0.0,43.513341876,52.539744,173.600685117,168.746425117,4.83426,0.02
 12/10  05:00:00,150.913639872,32.8985076947,0.0,0.0,43.513341876,52.539744,139.570962798,134.716702798,4.83426,0.02
 12/10  06:00:00,148.861097912,30.8216079983,0.0,0.0,43.513341876,52.539744,160.490767923,155.636507923,4.83426,0.02
 12/10  07:00:00,148.811989317,30.8078374434,0.0,0.0,43.513341876,52.539744,132.216748165,127.362488165,4.83426,0.02
 12/10  08:00:00,119.775683987,16.830929238,0.0,0.0,43.513341876,52.539744,140.240394331,126.792510916,4.83426,8.61362341502
 12/10  09:00:00,115.619545589,15.7273233964,0.0,0.0,43.513341876,52.539744,101.31997341,96.46571341,4.83426,0.02
 12/10  10:00:00,118.381693491,18.4459340549,0.0,0.0,43.513341876,52.539744,110.278930044,105.424670044,4.83426,0.02
 12/10  11:00:00,109.266709606,9.39337271441,0.0,0.0,43.513341876,52.539744,102.692615134,80.3920693579,4.83426,17.4662857764
 12/10  12:00:00,110.758934749,9.97559897874,0.0,0.0,43.513341876,52.539744,76.9288735549,63.4305500144,4.83426,8.66406354052
 12/10  13:00:00,107.616004632,7.83646516191,0.0,0.0,43.513341876,52.539744,76.6817629592,63.1835028775,4.83426,8.66400008178
 12/10  14:00:00,105.813582809,5.97207259717,0.0,0.0,43.513341876,52.539744,70.9985189328,57.5009081328,4.83426,8.66335080009
 12/10  15:00:00,104.564130661,4.72265005693,0.0,0.0,43.513341876,52.539744,59.4941242244,46.0040659514,4.83426,8.655798273
 12/10  16:00:00,108.380119696,8.56691851799,0.0,0.0,43.513341876,52.539744,61.3495623738,47.8596713787,4.83426,8.65563099508
 12/10  17:00:00,123.830099825,6.27955760942,0.0,0.0,43.513341876,52.539744,62.5500487592,57.6957887592,4.83426,0.02
 12/10  18:00:00,125.869278114,8.30743392591,0.0,0.0,43.513341876,52.539744,71.8021849703,66.9479249703,4.83426,0.02
 12/10  19:00:00,133.88324407,16.3130238324,0.0,0.0,43.513341876,52.539744,80.909293374,76.055033374,4.83426,0.02
 12/10  20:00:00,128.349042486,10.3314137441,0.0,0.0,43.513341876,52.539744,94.0882808104,89.2340208104,4.83426,0.02
 12/10  21:00:00,135.429160822,17.4300476475,0.0,0.0,43.513341876,52.539744,111.928343249,98.4804000051,4.83426,8.61368324408
 12/10  22:00:00,152.359258751,34.4510620091,0.0,0.0,43.513341876,52.539744,204.858672289,173.485931569,4.83426,26.5384807196
 12/10  23:00:00,141.202909757,23.6609321762,0.0,0.0,43.513341876,52.539744,151.197354397,146.343094397,4.83426,0.02
 12/10  24:00:00,150.78609641,32.1841378902,0.0,0.0,43.513341876,52.539744,195.385173595,181.937248621,4.83426,8.61366497494
 12/11  01:00:00,154.049442521,36.4785857442,0.0,0.0,43.513341876,52.539744,156.355490209,151.501230209,4.83426,0.02
 12/11  02:00:00,152.660823587,35.0095739167,0.0,0.0,43.513341876,52.539744,194.318105562,189.463845562,4.83426,0.02
