Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/11  03:00:00,148.150946396,30.5607070464,0.0,0.0,43.513341876,52.539744,162.720716242,149.264578891,4.83426,8.62187735079
 12/11  04:00:00,154.895912014,37.2337474903,0.0,0.0,43.513341876,52.539744,192.037367602,187.183107602,4.83426,0.02
 12/11  05:00:00,149.689819778,31.6694811252,0.0,0.0,43.513341876,52.539744,149.00710935,144.15284935,4.83426,0.02
 12/11  06:00:00,156.298047269,38.2222690786,0.0,0.0,43.513341876,52.539744,196.728183099,187.009009897,4.83426,4.88491320216
 12/11  07:00:00,197.378093673,72.5649505506,0.0,0.0,43.513341876,53.238744,2865.96060579,2857.37109913,4.83426,3.75524666653
 12/11  08:00:00,362.364568388,72.5649505506,0.0,0.0,220.879908,53.238744,2470.40135694,2439.12738255,4.83426,26.4397143884
 12/11  09:00:00,446.873091457,72.5649505506,0.0,0.0,220.879908,145.652643033,2137.91791063,2066.12864847,36.25695,35.5323121662
 12/11  10:00:00,446.626989057,72.5649505506,0.0,0.0,220.879908,145.652643033,1918.23604178,1837.00614934,36.25695,44.9729424408
 12/11  11:00:00,452.480003385,72.5649505506,0.0,0.0,220.879908,151.653867033,1707.51428295,1605.11488561,48.3426,54.0567973444
 12/11  12:00:00,453.463029984,72.5649505506,0.0,0.0,220.879908,151.653867033,1536.17344957,1433.53863862,48.3426,54.292210946
 12/11  13:00:00,452.0420731,72.5649505506,0.0,0.0,220.879908,151.653867033,1402.44209051,1299.60435338,48.3426,54.4951371358
 12/11  14:00:00,445.283661795,72.5649505506,0.0,0.0,220.879908,145.652643033,1300.86388597,1213.0098721,24.1713,63.6827138676
 12/11  15:00:00,445.821298732,72.5649505506,0.0,0.0,220.879908,145.652643033,1363.51721126,1285.35617576,24.1713,53.9897354981
 12/11  16:00:00,438.272787604,72.5649505506,0.0,0.0,220.879908,137.835547516,1278.36805189,1228.43284098,4.83426,45.1009509036
 12/11  17:00:00,451.349137082,72.5649505506,0.0,0.0,220.879908,133.019064,1226.5912317,1177.07091193,4.83426,44.6860597658
 12/11  18:00:00,371.684333002,72.5649505506,0.0,0.0,220.879908,53.238744,1373.60029326,1324.08493554,4.83426,44.6810977197
 12/11  19:00:00,371.707433989,72.5649505506,0.0,0.0,220.879908,53.238744,1418.26878589,1368.55312012,4.83426,44.8814057742
 12/11  20:00:00,372.153714255,72.5649505506,0.0,0.0,220.879908,53.238744,1526.51003141,1512.97175836,4.83426,8.70401305111
 12/11  21:00:00,372.146931243,72.5649505506,0.0,0.0,220.879908,53.238744,1621.57329416,1599.37571461,4.83426,17.3633195528
 12/11  22:00:00,119.060923855,1.48643833131,0.0,0.0,43.513341876,52.539744,14.679931149,1.15352863497,4.83426,8.69214251402
 12/11  23:00:00,118.81749472,1.41565555363,0.0,0.0,43.513341876,52.539744,14.9078793452,1.42314547124,4.83426,8.650473874
 12/11  24:00:00,120.291114268,1.76956944204,0.0,0.0,43.513341876,52.539744,7.41011725909,2.55585725909,4.83426,0.02
 12/12  01:00:00,121.205996522,3.73248003372,0.0,0.0,43.513341876,52.539744,16.9465538344,3.49038483456,4.83426,8.62190899988
 12/12  02:00:00,122.557584036,5.07656394533,0.0,0.0,43.513341876,52.539744,11.3659103118,6.51165031182,4.83426,0.02
 12/12  03:00:00,121.532973435,4.06125115627,0.0,0.0,43.513341876,52.539744,11.5645034605,6.71024346053,4.83426,0.02
 12/12  04:00:00,122.567328414,5.07656394533,0.0,0.0,43.513341876,52.539744,26.3749877665,12.9188420266,4.83426,8.62188573991
 12/12  05:00:00,126.780233732,7.17506626125,0.0,0.0,43.513341876,52.539744,19.6670636736,14.8128036736,4.83426,0.02
 12/12  06:00:00,127.479312556,8.19037905032,0.0,0.0,43.513341876,52.539744,26.9948950336,22.1406350336,4.83426,0.02
 12/12  07:00:00,197.298671981,72.5649505506,0.0,0.0,43.513341876,53.238744,2484.71333423,2471.25740001,4.83426,8.62167422409
 12/12  08:00:00,360.497730036,72.5649505506,0.0,0.0,220.879908,53.238744,2027.72886317,1996.45942792,4.83426,26.4351752523
 12/12  09:00:00,446.428014565,72.5649505506,0.0,0.0,220.879908,145.652643033,1728.11188651,1656.32190576,36.25695,35.533030751
 12/12  10:00:00,446.442710148,72.5649505506,0.0,0.0,220.879908,145.652643033,1612.7380724,1531.49464972,36.25695,44.9864726824
 12/12  11:00:00,452.433137666,72.5649505506,0.00105825457709,0.0,220.879908,151.653867033,1568.34551666,1465.94883114,48.3426,54.0540855267
 12/12  12:00:00,453.455746939,72.5649505506,0.0,0.0,220.879908,151.653867033,1529.90074802,1427.26828609,48.3426,54.2898619357
 12/12  13:00:00,452.427086248,72.5649505506,0.0,0.0,220.879908,151.653867033,1613.20678211,1510.37165051,48.3426,54.4925316019
 12/12  14:00:00,446.455480408,72.5649505506,0.0,0.0,220.879908,145.652643033,1704.39478378,1616.51763789,24.1713,63.7058458868
 12/12  15:00:00,446.441438693,72.5649505506,0.0,0.0,220.879908,145.652643033,1739.58982154,1670.41765047,24.1713,45.0008710657
 12/12  16:00:00,438.583059167,72.5649505506,0.0,0.0,220.879908,137.835547516,1748.05138782,1689.09500678,4.83426,54.1221210355
 12/12  17:00:00,451.562139032,72.5649505506,0.0,0.0,220.879908,133.019064,1757.77575497,1708.24737827,4.83426,44.6941167029
 12/12  18:00:00,371.875849453,72.5649505506,0.0,0.0,220.879908,53.238744,1952.79938013,1903.28065206,4.83426,44.6844680634
 12/12  19:00:00,371.917391171,72.5649505506,0.0,0.0,220.879908,53.238744,2038.33464966,1988.61137679,4.83426,44.8890128692
 12/12  20:00:00,371.919511035,72.5649505506,0.0,0.0,220.879908,53.238744,2074.96202781,2061.42259956,4.83426,8.70516824617
 12/12  21:00:00,371.943456438,72.5649505506,0.0,0.0,220.879908,53.238744,2133.87281996,2111.67490435,4.83426,17.3636556048
 12/12  22:00:00,118.901958445,1.62800388668,0.0,0.0,43.513341876,52.539744,18.3871841473,4.86044351534,4.83426,8.69248063195
 12/12  23:00:00,121.482945769,4.06125115627,0.0,0.0,43.513341876,52.539744,22.0445888318,8.55946855454,4.83426,8.65086027731
 12/12  24:00:00,128.065576835,9.43590509231,0.0,0.0,43.513341876,52.539744,32.9785357431,28.1242757431,4.83426,0.02
 12/13  01:00:00,127.245234095,9.66611834524,0.0,0.0,43.513341876,52.539744,45.260969556,40.406709556,4.83426,0.02
 12/13  02:00:00,137.926817488,20.2750136199,0.0,0.0,43.513341876,52.539744,87.6595034319,74.2048347643,4.83426,8.6204086676
 12/13  03:00:00,152.352167656,34.7084127647,0.0,0.0,43.513341876,52.539744,95.5532747086,90.6990147086,4.83426,0.02
 12/13  04:00:00,158.105135487,40.3664503617,0.0,0.0,43.513341876,52.539744,143.381357494,138.527097494,4.83426,0.02
 12/13  05:00:00,152.876664338,34.7084127647,0.0,0.0,43.513341876,52.539744,165.917535785,152.461268515,4.83426,8.62200726981
 12/13  06:00:00,167.828249145,49.610651296,0.0,0.0,43.513341876,52.539744,196.940998914,192.086738914,4.83426,0.02
 12/13  07:00:00,197.596475795,72.5649505506,0.0,0.0,43.513341876,53.238744,3689.12411655,3684.26985655,4.83426,0.02
 12/13  08:00:00,362.763422537,72.5649505506,0.0,0.0,220.879908,53.238744,3216.05393832,3175.96910491,4.83426,35.2505734029
 12/13  09:00:00,447.039784026,72.5649505506,0.0,0.0,220.879908,145.652643033,2792.72831629,2720.9354473,36.25695,35.5359189878
 12/13  10:00:00,446.791566044,72.5649505506,0.0,0.0,220.879908,145.652643033,2626.05008685,2544.79516884,36.25695,44.9979680073
 12/13  11:00:00,452.648045994,72.5649505506,0.0,0.0,220.879908,151.653867033,2458.6768013,2356.27532326,48.3426,54.0588780359
 12/13  12:00:00,453.590820152,72.5649505506,0.0,0.0,220.879908,151.653867033,2214.97362155,2112.33572622,48.3426,54.295295339
 12/13  13:00:00,452.503214881,72.5649505506,0.0,0.0,220.879908,151.653867033,2068.90080241,1966.05918103,48.3426,54.4990213838
 12/13  14:00:00,446.483100751,72.5649505506,0.0,0.0,220.879908,145.652643033,2003.71031133,1915.82336684,24.1713,63.7156444946
 12/13  15:00:00,446.447415866,72.5649505506,0.0,0.0,220.879908,145.652643033,1954.054819,1884.87507808,24.1713,45.0084409251
 12/13  16:00:00,438.605521114,72.5649505506,0.0,0.0,220.879908,137.835547516,1960.59430143,1901.62985545,4.83426,54.1301859797
 12/13  17:00:00,451.62702204,72.5649505506,0.0,0.0,220.879908,133.019064,2009.98906678,1960.45518481,4.83426,44.6996219701
 12/13  18:00:00,371.977696899,72.5649505506,0.0,0.0,220.879908,53.238744,2237.04399285,2187.5186478,4.83426,44.6910850497
 12/13  19:00:00,372.08531718,72.5649505506,0.0,0.0,220.879908,53.238744,2436.19019121,2386.45897063,4.83426,44.8969605852
 12/13  20:00:00,372.572710239,72.5649505506,0.0,0.0,220.879908,53.238744,2555.32676328,2541.78838713,4.83426,8.70411615651
 12/13  21:00:00,372.57608911,72.5649505506,0.0,0.0,220.879908,53.238744,2587.17378907,2564.97604836,4.83426,17.363480712
 12/13  22:00:00,120.970766489,3.34764102839,0.0,0.0,43.513341876,52.539744,29.8385390737,16.311467185,4.83426,8.69281188873
 12/13  23:00:00,124.676179456,7.17506626125,0.0,0.0,43.513341876,52.539744,46.2983872989,32.8143954284,4.83426,8.64973187051
 12/13  24:00:00,137.476975769,18.7181060674,0.0,0.0,43.513341876,52.539744,80.7026308991,75.8483708991,4.83426,0.02
 12/14  01:00:00,152.978248724,35.2767987289,0.0,0.0,43.513341876,52.539744,117.267134319,103.810812607,4.83426,8.62206171259
 12/14  02:00:00,156.248801696,38.4120967989,0.0,0.0,43.513341876,52.539744,164.11776826,159.26350826,4.83426,0.02
 12/14  03:00:00,164.518551549,46.6784215757,0.0,0.0,43.513341876,52.539744,193.292686563,188.438426563,4.83426,0.02
 12/14  04:00:00,162.416485478,44.4502279873,0.0,0.0,43.513341876,52.539744,242.322013462,234.769287835,4.83426,2.71846562676
 12/14  05:00:00,167.849203529,49.4503567728,0.0,0.0,43.513341876,52.539744,263.627255384,252.870906916,4.83426,5.92208846783
 12/14  06:00:00,164.343461765,45.8361955858,0.0,0.0,43.513341876,52.539744,300.761816078,295.907556078,4.83426,0.02
 12/14  07:00:00,197.850536828,72.5649505506,0.0,0.0,43.513341876,53.238744,3986.44603061,3981.59177061,4.83426,0.02
 12/14  08:00:00,363.312955034,72.5649505506,0.0,0.0,220.879908,53.238744,3641.46189569,3601.38015173,4.83426,35.2474839599
 12/14  09:00:00,447.756403715,72.5649505506,0.0,0.0,220.879908,145.652643033,3227.16449864,3155.3654887,36.25695,35.5420599426
 12/14  10:00:00,447.076728616,72.5649505506,0.0,0.0,220.879908,145.652643033,2915.51695735,2834.25991031,36.25695,45.0000970394
 12/14  11:00:00,452.792960148,72.5649505506,0.0,0.0,220.879908,151.653867033,2657.6505875,2555.23704171,48.3426,54.0709457925
 12/14  12:00:00,453.658571724,72.5649505506,0.0,0.0,220.879908,151.653867033,2343.64067552,2240.98827934,48.3426,54.3097961787
 12/14  13:00:00,452.525394976,72.5649505506,0.0,0.0,220.879908,151.653867033,2147.35720414,2044.49853069,48.3426,54.5160734534
 12/14  14:00:00,446.498624291,72.5649505506,0.0,0.0,220.879908,145.652643033,2043.67364813,1955.77807809,24.1713,63.7242700353
 12/14  15:00:00,446.453055759,72.5649505506,0.0,0.0,220.879908,145.652643033,1971.14138174,1892.9583376,24.1713,54.0117441467
 12/14  16:00:00,438.60010533,72.5649505506,0.0,0.0,220.879908,137.835547516,1929.70416364,1879.75049748,4.83426,45.1194061558
 12/14  17:00:00,451.604486667,72.5649505506,0.0,0.0,220.879908,133.019064,1942.83929245,1893.3057614,4.83426,44.699271051
 12/14  18:00:00,371.945201644,72.5649505506,0.0,0.0,220.879908,53.238744,2151.43356125,2101.9005934,4.83426,44.6987078477
 12/14  19:00:00,372.014234981,72.5649505506,0.0,0.0,220.879908,53.238744,2263.94101753,2214.2070237,4.83426,44.899733831
 12/14  20:00:00,372.490639329,72.5649505506,0.0,0.0,220.879908,53.238744,2382.30566858,2360.08257789,4.83426,17.3888306906
 12/14  21:00:00,372.539756767,72.5649505506,0.0,0.0,220.879908,53.238744,2515.26857922,2501.74169952,4.83426,8.6926196956
 12/14  22:00:00,120.968871222,3.34764102839,0.0,0.0,43.513341876,52.539744,29.8082690731,16.2811444163,4.83426,8.69286465682
 12/14  23:00:00,123.721816352,6.24092172976,0.0,0.0,43.513341876,52.539744,40.5141115215,27.0303150581,4.83426,8.64953646338
 12/14  24:00:00,136.652485898,17.9124637628,0.0,0.0,43.513341876,52.539744,72.3215859525,67.4673259525,4.83426,0.02
 12/15  01:00:00,149.759222489,32.0707289829,0.0,0.0,43.513341876,52.539744,109.849737646,96.3933431154,4.83426,8.62213453078
 12/15  02:00:00,153.819874307,36.0053360174,0.0,0.0,43.513341876,52.539744,155.705809025,150.851549025,4.83426,0.02
 12/15  03:00:00,164.497738511,46.6784215757,0.0,0.0,43.513341876,52.539744,182.242098199,177.387838199,4.83426,0.02
 12/15  04:00:00,162.406407196,44.4502279873,0.0,0.0,43.513341876,52.539744,246.331316066,232.874925259,4.83426,8.62213080692
 12/15  05:00:00,169.538545101,49.4503567728,0.0,0.0,43.513341876,52.539744,250.957745898,246.103485898,4.83426,0.02
 12/15  06:00:00,165.705651271,45.8361955858,0.0,0.0,43.513341876,52.539744,295.679616217,290.825356217,4.83426,0.02
 12/15  07:00:00,198.521521181,72.5649505506,0.0,0.0,43.513341876,53.238744,3939.41413293,3925.95773187,4.83426,8.62214105153
 12/15  08:00:00,363.25262183,72.5649505506,0.0,0.0,220.879908,53.238744,3530.27685706,3498.99556067,4.83426,26.4470363885
 12/15  09:00:00,447.667832322,72.5649505506,0.0,0.0,220.879908,145.652643033,3168.0157794,3096.21237345,36.25695,35.5464559423
 12/15  10:00:00,447.105827567,72.5649505506,0.0,0.0,220.879908,145.652643033,2978.56497073,2897.31338923,36.25695,44.9946315016
 12/15  11:00:00,452.821911141,72.5649505506,0.0,0.0,220.879908,151.653867033,2747.49076318,2645.05496181,48.3426,54.0932013682
 12/15  12:00:00,453.673120372,72.5649505506,0.0,0.0,220.879908,151.653867033,2399.2372958,2296.56023536,48.3426,54.3344604351
 12/15  13:00:00,452.520278668,72.5649505506,0.0,0.0,220.879908,151.653867033,2150.12894684,2038.17456089,48.3426,63.6117859541
 12/15  14:00:00,446.480643774,72.5649505506,0.0,0.0,220.879908,145.652643033,1951.31279938,1872.50406162,24.1713,54.6374377608
 12/15  15:00:00,446.419313599,72.5649505506,0.0,0.0,220.879908,145.652643033,1791.22704628,1713.01977984,24.1713,54.0359664325
 12/15  16:00:00,438.565648265,72.5649505506,0.0,0.0,220.879908,137.835547516,1784.55669378,1725.59041255,4.83426,54.1320212283
 12/15  17:00:00,451.55321285,72.5649505506,0.0,0.0,220.879908,133.019064,1795.25396987,1750.63220849,4.83426,39.7875013886
 12/15  18:00:00,371.857608876,72.5649505506,0.0,0.0,220.879908,53.238744,1942.1905107,1896.66999175,4.83426,40.6862589501
 12/15  19:00:00,371.868298325,72.5649505506,0.0,0.0,220.879908,53.238744,1932.36229981,1875.566322,4.83426,51.9617178036
 12/15  20:00:00,371.837037796,72.5649505506,0.0,0.0,220.879908,53.238744,1850.87937512,1835.49000188,4.83426,10.5551132412
 12/15  21:00:00,371.84693494,72.5649505506,0.0,0.0,220.879908,53.238744,1865.60584246,1852.07865503,4.83426,8.692927428
 12/15  22:00:00,118.909608226,1.62800388668,0.0,0.0,43.513341876,52.539744,27.5087569715,5.30828725999,4.83426,17.3662097115
 12/15  23:00:00,120.779501503,3.35627321631,0.0,0.0,43.513341876,52.539744,12.2557955518,7.40153555175,4.83426,0.02
 12/15  24:00:00,123.681170758,5.07656394533,0.0,0.0,43.513341876,52.539744,31.557912676,18.085060666,4.83426,8.63859201001
 12/16  01:00:00,121.582975708,4.06125115627,0.0,0.0,43.513341876,52.539744,20.2082010261,15.3539410261,4.83426,0.02
 12/16  02:00:00,126.381332741,8.81314207132,0.0,0.0,43.513341876,52.539744,36.6856237364,31.8313637364,4.83426,0.02
 12/16  03:00:00,128.311176023,10.7831421604,0.0,0.0,43.513341876,52.539744,43.0954138268,29.6473739324,4.83426,8.61377989434
 12/16  04:00:00,134.764598041,17.1809466282,0.0,0.0,43.513341876,52.539744,55.2091970693,50.3549370693,4.83426,0.02
 12/16  05:00:00,134.731795011,16.7686487468,0.0,0.0,43.513341876,52.539744,50.1603809224,45.3061209224,4.83426,0.02
 12/16  06:00:00,136.732740401,18.727980124,0.0,0.0,43.513341876,52.539744,79.8390748488,74.9848148488,4.83426,0.02
 12/16  07:00:00,151.816641613,33.840143667,0.0,0.0,43.513341876,52.539744,71.280619171,66.426359171,4.83426,0.02
 12/16  08:00:00,123.111895192,17.1809466282,0.0,0.0,43.513341876,52.539744,92.5173221682,79.0691958098,4.83426,8.61386635838
 12/16  09:00:00,111.403840187,11.5146592949,0.0,0.0,43.513341876,52.539744,61.6518288128,56.7975688128,4.83426,0.02
 12/16  10:00:00,116.01378935,16.0676430206,0.0,0.0,43.513341876,52.539744,76.5432828473,71.6890228473,4.83426,0.02
 12/16  11:00:00,105.489434487,5.61815870876,0.0,0.0,43.513341876,52.539744,63.3770942268,41.0710316804,4.83426,17.4718025463
 12/16  12:00:00,119.42263989,18.5624153121,0.0,0.0,43.513341876,52.539744,88.5158443391,75.0166049405,4.83426,8.66497939857
 12/16  13:00:00,109.489517904,9.66611834524,0.0,0.0,43.513341876,52.539744,72.2738354275,58.7743864151,4.83426,8.66518901237
 12/16  14:00:00,118.651622485,18.7181060674,0.0,0.0,43.513341876,52.539744,100.319999935,86.8290555257,4.83426,8.65668440928
 12/16  15:00:00,108.622061781,8.73197381375,0.0,0.0,43.513341876,52.539744,64.3216688384,50.8310073852,4.83426,8.65640145319
 12/16  16:00:00,109.639570304,9.74728660281,0.0,0.0,43.513341876,52.539744,72.9989788441,68.1447188441,4.83426,0.02
 12/16  17:00:00,133.734870711,16.1458857258,0.0,0.0,43.513341876,52.539744,67.4518556277,54.0036856655,4.83426,8.61390996221
 12/16  18:00:00,128.614632204,10.9928126448,0.0,0.0,43.513341876,52.539744,82.2913231279,77.4370631279,4.83426,0.02
 12/16  19:00:00,131.871581978,14.2738764553,0.0,0.0,43.513341876,52.539744,73.6567554322,68.8024954322,4.83426,0.02
 12/16  20:00:00,136.872846504,18.795951445,0.0,0.0,43.513341876,52.539744,111.891609917,107.037349917,4.83426,0.02
 12/16  21:00:00,128.279103743,10.2888813662,0.0,0.0,43.513341876,52.539744,70.0130363973,65.1587763973,4.83426,0.02
 12/16  22:00:00,135.027228885,17.1611985149,0.0,0.0,43.513341876,52.539744,154.71341839,114.482487332,4.83426,35.3966710578
 12/16  23:00:00,135.470570414,17.9869862604,0.0,0.0,43.513341876,52.539744,92.7791845413,87.9249245413,4.83426,0.02
 12/16  24:00:00,151.098409769,32.5695119074,0.0,0.0,43.513341876,52.539744,127.441931849,122.587671849,4.83426,0.02
 12/17  01:00:00,130.243993615,12.7601853369,0.0,0.0,43.513341876,52.539744,103.207366071,89.7591976706,4.83426,8.61390840033
 12/17  02:00:00,149.905610832,32.3594440953,0.0,0.0,43.513341876,52.539744,134.071326341,129.217066341,4.83426,0.02
 12/17  03:00:00,133.178318397,15.6886875167,0.0,0.0,43.513341876,52.539744,100.313236687,95.4589766869,4.83426,0.02
 12/17  04:00:00,150.826581166,33.2689210556,0.0,0.0,43.513341876,52.539744,143.067314096,138.213054096,4.83426,0.02
 12/17  05:00:00,149.657504375,31.7345982636,0.0,0.0,43.513341876,52.539744,112.821993283,99.3750947075,4.83426,8.61263857558
 12/17  06:00:00,136.695978439,18.727980124,0.0,0.0,43.513341876,52.539744,145.751515576,140.897255576,4.83426,0.02
 12/17  07:00:00,149.041089804,31.0682084699,0.0,0.0,43.513341876,52.539744,137.906634845,133.052374845,4.83426,0.02
 12/17  08:00:00,126.227344489,20.2750136199,0.0,0.0,43.513341876,52.539744,166.506055376,161.651795376,4.83426,0.02
 12/17  09:00:00,112.586684389,12.7404372236,0.0,0.0,43.513341876,52.539744,84.9390275346,80.0847675346,4.83426,0.02
 12/17  10:00:00,112.110354531,12.2185905735,0.0,0.0,43.513341876,52.539744,101.645940489,88.1894230433,4.83426,8.62225744596
 12/17  11:00:00,107.009710148,7.17506626125,0.0,0.0,43.513341876,52.539744,84.1006635781,61.7965886632,4.83426,17.4698149149
 12/17  12:00:00,114.851636496,14.0473834099,0.0,0.0,43.513341876,52.539744,97.4803525921,83.9825168063,4.83426,8.6635757858
 12/17  13:00:00,108.498421479,8.73197381375,0.0,0.0,43.513341876,52.539744,74.6017818397,61.1028748442,4.83426,8.66464699556
 12/17  14:00:00,109.616362068,9.74728660281,0.0,0.0,43.513341876,52.539744,94.4102332775,80.9107099312,4.83426,8.66526334632
 12/17  15:00:00,105.469096429,5.61815870876,0.0,0.0,43.513341876,52.539744,62.1311569759,57.2768969759,4.83426,0.02
 12/17  16:00:00,108.033067803,8.19037905032,0.0,0.0,43.513341876,52.539744,82.0872590182,68.59610498,4.83426,8.65689403829
 12/17  17:00:00,126.284463227,8.73197381375,0.0,0.0,43.513341876,52.539744,65.9494562608,61.0951962608,4.83426,0.02
 12/17  18:00:00,132.738365704,15.1470927533,0.0,0.0,43.513341876,52.539744,103.506982905,90.0588232743,4.83426,8.61389963028
 12/17  19:00:00,126.789477324,9.22623460789,0.0,0.0,43.513341876,52.539744,78.2423575821,73.3880975821,4.83426,0.02
 12/17  20:00:00,133.892723458,15.8575752086,0.0,0.0,43.513341876,52.539744,109.722832737,104.868572737,4.83426,0.02
 12/17  21:00:00,133.822265269,15.8493153003,0.0,0.0,43.513341876,52.539744,86.5255166502,81.6712566502,4.83426,0.02
 12/17  22:00:00,136.59163954,18.7181060674,0.0,0.0,43.513341876,52.539744,189.850826003,149.619311643,4.83426,35.3972543601
 12/17  23:00:00,147.315705642,29.8201818801,0.0,0.0,43.513341876,52.539744,124.236536312,119.382276312,4.83426,0.02
 12/17  24:00:00,145.308172118,26.7365290731,0.0,0.0,43.513341876,52.539744,174.337408117,169.483148117,4.83426,0.02
 12/18  01:00:00,141.1152136,23.605796824,0.0,0.0,43.513341876,52.539744,132.886861206,119.43050518,4.83426,8.6220960261
 12/18  02:00:00,148.654538209,31.0513728979,0.0,0.0,43.513341876,52.539744,176.678418349,171.824158349,4.83426,0.02
 12/18  03:00:00,149.991406701,32.4759894548,0.0,0.0,43.513341876,52.539744,122.811687465,117.957427465,4.83426,0.02
 12/18  04:00:00,150.877226147,33.2689210556,0.0,0.0,43.513341876,52.539744,181.631202654,168.174642437,4.83426,8.62230021694
 12/18  05:00:00,139.334548716,21.3882486662,0.0,0.0,43.513341876,52.539744,120.06210537,115.20784537,4.83426,0.02
 12/18  06:00:00,148.565979857,30.5571121038,0.0,0.0,43.513341876,52.539744,166.578624871,161.724364871,4.83426,0.02
 12/18  07:00:00,197.2759366,72.5649505506,0.0,0.0,43.513341876,53.238744,2691.19007755,2677.73355642,4.83426,8.62226113328
 12/18  08:00:00,361.934639122,72.5649505506,0.0,0.0,220.879908,53.238744,2136.75843078,2105.47404914,4.83426,26.4501216474
 12/18  09:00:00,446.667987347,72.5649505506,0.0,0.0,220.879908,145.652643033,1816.68900538,1744.87734901,36.25695,35.554706375
 12/18  10:00:00,446.602015205,72.5649505506,0.0,0.0,220.879908,145.652643033,1733.85724807,1652.58741565,36.25695,45.0128824144
 12/18  11:00:00,452.527415997,72.5649505506,0.0,0.0,220.879908,151.653867033,1647.75047132,1545.29313135,48.3426,54.1147399741
 12/18  12:00:00,453.531804513,72.5649505506,0.0,0.0,220.879908,151.653867033,1547.52608605,1444.82266113,48.3426,54.3608249176
 12/18  13:00:00,452.458081124,72.5649505506,0.0,0.0,220.879908,151.653867033,1506.88368973,1394.90081859,48.3426,63.6402711378
 12/18  14:00:00,446.457623708,72.5649505506,0.0,0.0,220.879908,145.652643033,1468.4720542,1380.51800732,24.1713,63.7827468775
 12/18  15:00:00,446.430607845,72.5649505506,0.0,0.0,220.879908,145.652643033,1444.83604583,1375.61511368,24.1713,45.0496321453
 12/18  16:00:00,438.546858611,72.5649505506,0.0,0.0,220.879908,137.835547516,1372.25072125,1313.25514307,4.83426,54.1613181857
 12/18  17:00:00,451.484452264,72.5649505506,0.0,0.0,220.879908,133.019064,1317.59496705,1268.03772614,4.83426,44.7229809094
 12/18  18:00:00,371.760950112,72.5649505506,0.0,0.0,220.879908,53.238744,1449.63277517,1400.08146137,4.83426,44.7170538051
 12/18  19:00:00,371.761246926,72.5649505506,0.0,0.0,220.879908,53.238744,1442.91457394,1393.15180184,4.83426,44.9285121041
 12/18  20:00:00,372.156779064,72.5649505506,0.0,0.0,220.879908,53.238744,1408.59439934,1395.05408585,4.83426,8.70605349112
 12/18  21:00:00,372.130630651,72.5649505506,0.0,0.0,220.879908,53.238744,1447.3945156,1425.19295298,4.83426,17.3673026183
 12/18  22:00:00,118.989818497,1.41565555363,0.0,0.0,43.513341876,52.539744,14.7428568549,1.21454177576,4.83426,8.69405507916
 12/18  23:00:00,119.178079234,1.76956944204,0.0,0.0,43.513341876,52.539744,15.33461269,1.84864112252,4.83426,8.65171156747
 12/18  24:00:00,119.935419667,1.41565555363,0.0,0.0,43.513341876,52.539744,6.99200591549,2.13774591549,4.83426,0.02
 12/19  01:00:00,121.229148743,3.75376614402,0.0,0.0,43.513341876,52.539744,17.2020228603,3.74545655782,4.83426,8.62230630246
 12/19  02:00:00,122.200637948,4.72265005693,0.0,0.0,43.513341876,52.539744,10.8838224688,6.02956246875,4.83426,0.02
 12/19  03:00:00,121.893533943,4.41516504467,0.0,0.0,43.513341876,52.539744,12.9843560242,8.13009602417,4.83426,0.02
 12/19  04:00:00,122.220595601,4.72265005693,0.0,0.0,43.513341876,52.539744,28.7624099666,15.3059716917,4.83426,8.62217827492
 12/19  05:00:00,128.702200054,9.08588770215,0.0,0.0,43.513341876,52.539744,24.0784409206,19.2241809206,4.83426,0.02
 12/19  06:00:00,127.910209116,8.61491893816,0.0,0.0,43.513341876,52.539744,32.5709994688,27.7167394688,4.83426,0.02
 12/19  07:00:00,197.471783012,72.5649505506,0.0,0.0,43.513341876,53.238744,2492.22164482,2478.76517045,4.83426,8.62221436636
 12/19  08:00:00,360.556118775,72.5649505506,0.0,0.0,220.879908,53.238744,2042.06845344,2010.78109569,4.83426,26.4530977558
 12/19  09:00:00,446.465096526,72.5649505506,0.0,0.0,220.879908,145.652643033,1800.97009125,1729.15510966,36.25695,35.558031596
 12/19  10:00:00,446.442313101,72.5649505506,0.0,0.0,220.879908,145.652643033,1718.60956755,1634.86492321,36.25695,47.4876943452
 12/19  11:00:00,452.405014405,72.5649505506,0.0,0.0,220.879908,151.653867033,1679.32620056,1579.33320084,48.3426,51.6503997211
 12/19  12:00:00,453.412555159,72.5649505506,0.0,0.0,220.879908,151.653867033,1591.69068581,1488.97443153,48.3426,54.37365428
 12/19  13:00:00,452.366166701,72.5649505506,0.0,0.0,220.879908,151.653867033,1564.83320478,1452.84505928,48.3426,63.645545495
 12/19  14:00:00,446.401377773,72.5649505506,0.0,0.0,220.879908,145.652643033,1569.12165317,1481.16326596,24.1713,63.7870872117
 12/19  15:00:00,446.388617225,72.5649505506,0.0,0.0,220.879908,145.652643033,1550.72695495,1481.5079336,24.1713,45.047721352
 12/19  16:00:00,438.525976776,72.5649505506,0.0,0.0,220.879908,137.835547516,1507.47602588,1448.46567738,4.83426,54.1760884982
 12/19  17:00:00,451.457706546,72.5649505506,0.0,0.0,220.879908,133.019064,1440.19728828,1390.6333325,4.83426,44.7296957788
 12/19  18:00:00,371.740883719,72.5649505506,0.0,0.0,220.879908,53.238744,1594.04783609,1544.49051261,4.83426,44.7230634861
 12/19  19:00:00,371.756434231,72.5649505506,0.0,0.0,220.879908,53.238744,1613.31936784,1563.55561903,4.83426,44.9294888079
 12/19  20:00:00,371.739264522,72.5649505506,0.0,0.0,220.879908,53.238744,1604.34336248,1582.11695478,4.83426,17.3921477043
 12/19  21:00:00,371.74408985,72.5649505506,0.0,0.0,220.879908,53.238744,1608.58930871,1595.06078446,4.83426,8.694264251
 12/19  22:00:00,118.76182689,1.48643833131,0.0,0.0,43.513341876,52.539744,15.012442599,1.48386995542,4.83426,8.69431264361
 12/19  23:00:00,118.825594175,1.41565555363,0.0,0.0,43.513341876,52.539744,15.2480919444,1.76205169435,4.83426,8.65178025006
 12/19  24:00:00,122.028880079,3.4794688206,0.0,0.0,43.513341876,52.539744,17.9264009739,4.4530648077,4.83426,8.63907616619
 12/20  01:00:00,121.557980062,4.06125115627,0.0,0.0,43.513341876,52.539744,9.90703144846,5.05277144846,4.83426,0.02
 12/20  02:00:00,122.584687304,5.07656394533,0.0,0.0,43.513341876,52.539744,14.2129443171,9.35868431713,4.83426,0.02
 12/20  03:00:00,123.502459657,6.00738559688,0.0,0.0,43.513341876,52.539744,24.457123396,11.002236863,4.83426,8.62062653304
 12/20  04:00:00,126.095434709,8.57960593844,0.0,0.0,43.513341876,52.539744,23.3684575227,18.5141975227,4.83426,0.02
 12/20  05:00:00,126.66092806,8.73197381375,0.0,0.0,43.513341876,52.539744,24.2932503187,19.4389903187,4.83426,0.02
 12/20  06:00:00,129.229510901,11.3041941553,0.0,0.0,43.513341876,52.539744,43.8771992892,30.420569694,4.83426,8.62236959525
 12/20  07:00:00,196.681538546,72.5649505506,0.0,0.0,43.513341876,53.238744,2539.12655366,2534.27229366,4.83426,0.02
 12/20  08:00:00,360.514447743,72.5649505506,0.0,0.0,220.879908,53.238744,2033.09320122,2001.80238857,4.83426,26.4565526447
 12/20  09:00:00,446.412387866,72.5649505506,0.0,0.0,220.879908,145.652643033,1756.56179575,1684.74046268,36.25695,35.564383065
 12/20  10:00:00,446.410674067,72.5649505506,0.0,0.0,220.879908,145.652643033,1655.85816166,1565.5671122,36.25695,54.0340994569
 12/20  11:00:00,452.40466451,72.5649505506,0.0,0.0,220.879908,151.653867033,1578.67147452,1485.2355457,48.3426,45.0933288184
 12/20  12:00:00,453.425782663,72.5649505506,0.0,0.0,220.879908,151.653867033,1525.73759605,1413.97649457,48.3426,63.4185014833
 12/20  13:00:00,452.378562256,72.5649505506,0.0,0.0,220.879908,151.653867033,1476.78090013,1373.87779562,48.3426,54.5605045023
 12/20  14:00:00,446.401532298,72.5649505506,0.0,0.0,220.879908,145.652643033,1463.91028656,1375.95080831,24.1713,63.7881782546
 12/20  15:00:00,446.382780304,72.5649505506,0.0,0.0,220.879908,145.652643033,1465.19012546,1386.96103565,24.1713,54.0577898188
 12/20  16:00:00,438.518670196,72.5649505506,0.0,0.0,220.879908,137.835547516,1421.66517691,1366.61397567,4.83426,50.2169412463
 12/20  17:00:00,451.437357322,72.5649505506,0.0,0.0,220.879908,133.019064,1362.91659925,1318.38810315,4.83426,39.6942360976
 12/20  18:00:00,371.708061561,72.5649505506,0.0,0.0,220.879908,53.238744,1494.70489414,1445.13994386,4.83426,44.7306902753
 12/20  19:00:00,371.743164354,72.5649505506,0.0,0.0,220.879908,53.238744,1572.13968475,1520.83887211,4.83426,46.4665526419
 12/20  20:00:00,372.174048673,72.5649505506,0.0,0.0,220.879908,53.238744,1651.07447972,1630.33611801,4.83426,15.9041017123
 12/20  21:00:00,372.170064543,72.5649505506,0.0,0.0,220.879908,53.238744,1738.22209025,1724.69353575,4.83426,8.69429450028
 12/20  22:00:00,119.07495783,1.48643833131,0.0,0.0,43.513341876,52.539744,23.6115922365,1.40841790781,4.83426,17.3689143287
 12/20  23:00:00,118.831381592,1.41565555363,0.0,0.0,43.513341876,52.539744,6.86772005876,2.01346005876,4.83426,0.02
 12/20  24:00:00,122.975036375,4.41709337246,0.0,0.0,43.513341876,52.539744,19.4542767208,5.98067298753,4.83426,8.63934373322
 12/21  01:00:00,121.782109017,4.27914635277,0.0,0.0,43.513341876,52.539744,11.541927066,6.687667066,4.83426,0.02
 12/21  02:00:00,126.204688947,8.67309225244,0.0,0.0,43.513341876,52.539744,30.8751685434,17.4184218833,4.83426,8.62248666008
 12/21  03:00:00,129.281281207,11.7523026047,0.0,0.0,43.513341876,52.539744,32.138226363,27.283966363,4.83426,0.02
 12/21  04:00:00,135.109875658,17.5116892826,0.0,0.0,43.513341876,52.539744,62.0801092317,57.2258492317,4.83426,0.02
 12/21  05:00:00,152.031776811,34.011911543,0.0,0.0,43.513341876,52.539744,83.2221587846,69.7661755516,4.83426,8.62172323292
 12/21  06:00:00,156.732110698,38.5916476127,0.0,0.0,43.513341876,52.539744,142.835618497,137.981358497,4.83426,0.02
 12/21  07:00:00,197.555652251,72.5649505506,0.0,0.0,43.513341876,53.238744,3698.47976422,3693.62550422,4.83426,0.02
 12/21  08:00:00,362.479383042,72.5649505506,0.0,0.0,220.879908,53.238744,3270.32537278,3238.11708241,4.83426,27.374030373
 12/21  09:00:00,446.947964642,72.5649505506,0.0,0.0,220.879908,145.652643033,2848.29871557,2768.51215582,36.25695,43.5296097506
 12/21  10:00:00,446.765088277,72.5649505506,0.0,0.0,220.879908,145.652643033,2677.46087748,2596.16031674,36.25695,45.0436107473
 12/21  11:00:00,452.633863419,72.5649505506,0.0,0.0,220.879908,151.653867033,2491.77903905,2389.30781053,48.3426,54.1286285209
 12/21  12:00:00,453.615043008,72.5649505506,0.0,0.0,220.879908,151.653867033,2282.77004991,2180.04917438,48.3426,54.3782755339
 12/21  13:00:00,452.514312069,72.5649505506,0.0,0.0,220.879908,151.653867033,2150.27606346,2038.25860209,48.3426,63.6748613705
 12/21  14:00:00,446.501115237,72.5649505506,0.0,0.0,220.879908,145.652643033,2024.49162305,1936.50859723,24.1713,63.8117258181
 12/21  15:00:00,446.459376467,72.5649505506,0.0,0.0,220.879908,145.652643033,1913.51528914,1844.27493668,24.1713,45.0690524602
 12/21  16:00:00,438.584322803,72.5649505506,0.0,0.0,220.879908,137.835547516,1802.74156687,1743.72176237,4.83426,54.1855445069
 12/21  17:00:00,451.547081374,72.5649505506,0.0,0.0,220.879908,133.019064,1715.3670442,1665.78974943,4.83426,44.7430347722
 12/21  18:00:00,371.8336588,72.5649505506,0.0,0.0,220.879908,53.238744,1828.66195405,1779.09374752,4.83426,44.7339465262
 12/21  19:00:00,371.846322987,72.5649505506,0.0,0.0,220.879908,53.238744,1813.29234307,1763.51711864,4.83426,44.9409644255
 12/21  20:00:00,372.249858637,72.5649505506,0.0,0.0,220.879908,53.238744,1778.15055319,1755.9232875,4.83426,17.3930056923
 12/21  21:00:00,372.201235627,72.5649505506,0.0,0.0,220.879908,53.238744,1716.20086623,1702.67193068,4.83426,8.69467554483
 12/21  22:00:00,119.148192621,1.55722110899,0.0,0.0,43.513341876,52.539744,16.3807404961,2.85171960098,4.83426,8.69476089515
 12/21  23:00:00,118.834749677,1.41565555363,0.0,0.0,43.513341876,52.539744,17.0416395027,3.55534115034,4.83426,8.65203835237
 12/21  24:00:00,122.756773648,4.19106023862,0.0,0.0,43.513341876,52.539744,20.9089668642,7.43539395476,4.83426,8.6393129094
 12/22  01:00:00,122.228567881,4.72265005693,0.0,0.0,43.513341876,52.539744,12.7424150533,7.8881550533,4.83426,0.02
 12/22  02:00:00,123.8120686,6.28345410767,0.0,0.0,43.513341876,52.539744,22.5708307964,17.7165707964,4.83426,0.02
 12/22  03:00:00,128.480676795,10.9502802669,0.0,0.0,43.513341876,52.539744,37.626118202,24.1696258357,4.83426,8.62223236626
 12/22  04:00:00,132.23042357,14.6512586645,0.0,0.0,43.513341876,52.539744,53.4728164067,48.6185564067,4.83426,0.02
 12/22  05:00:00,136.654547298,16.9555349666,0.0,0.0,43.513341876,52.539744,60.6248295448,55.7705695448,4.83426,0.02
 12/22  06:00:00,152.406395006,32.965030986,0.0,0.0,43.513341876,52.539744,111.905483623,98.4493512764,4.83426,8.62187234676
 12/22  07:00:00,198.168755783,72.5649505506,0.0,0.0,43.513341876,53.238744,3353.51431029,3348.66005029,4.83426,0.02
 12/22  08:00:00,361.833639669,72.5649505506,0.0,0.0,220.879908,53.238744,2918.73880688,2887.44536154,4.83426,26.4591853371
 12/22  09:00:00,446.695721449,72.5649505506,0.0,0.0,220.879908,145.652643033,2427.77766335,2355.95134213,36.25695,35.5693712148
 12/22  10:00:00,446.600570464,72.5649505506,0.0,0.0,220.879908,145.652643033,2275.17054232,2184.86240015,36.25695,54.0511921732
 12/22  11:00:00,452.528588817,72.5649505506,0.0,0.0,220.879908,151.653867033,2169.97135417,2067.50438609,48.3426,54.1243680841
 12/22  12:00:00,453.492231481,72.5649505506,0.0,0.0,220.879908,151.653867033,1935.46398461,1832.75242421,48.3426,54.3689604044
 12/22  13:00:00,452.406363458,72.5649505506,0.0,0.0,220.879908,151.653867033,1752.14952636,1649.22025795,48.3426,54.5866684107
 12/22  14:00:00,446.42285218,72.5649505506,0.0,0.0,220.879908,145.652643033,1683.50518594,1595.52838496,24.1713,63.8055009817
 12/22  15:00:00,446.394824053,72.5649505506,0.0,0.0,220.879908,145.652643033,1622.43732498,1544.18422032,24.1713,54.081804655
 12/22  16:00:00,438.536498311,72.5649505506,0.0,0.0,220.879908,137.835547516,1535.92687394,1476.90818996,4.83426,54.1844239772
 12/22  17:00:00,451.471062434,72.5649505506,0.0,0.0,220.879908,133.019064,1454.25091259,1404.6732513,4.83426,44.7434012915
 12/22  18:00:00,371.74631964,72.5649505506,0.0,0.0,220.879908,53.238744,1572.82502136,1532.19241021,4.83426,35.7983511534
 12/22  19:00:00,371.757262834,72.5649505506,0.0,0.0,220.879908,53.238744,1589.515943,1530.74385508,4.83426,53.9378279151
 12/22  20:00:00,371.725449518,72.5649505506,0.0,0.0,220.879908,53.238744,1517.41824539,1503.87713874,4.83426,8.70684665581
 12/22  21:00:00,371.715075112,72.5649505506,0.0,0.0,220.879908,53.238744,1497.18527865,1474.98219311,4.83426,17.3688255416
 12/22  22:00:00,118.839886149,1.55722110899,0.0,0.0,43.513341876,52.539744,15.0540209859,1.52657271068,4.83426,8.69318827523
 12/22  23:00:00,118.832620836,1.41565555363,0.0,0.0,43.513341876,52.539744,15.1232337168,1.63737466099,4.83426,8.65159905578
 12/22  24:00:00,120.311354834,1.76956944204,0.0,0.0,43.513341876,52.539744,7.39561992205,2.54135992205,4.83426,0.02
 12/23  01:00:00,118.901446975,1.41565555363,0.0,0.0,43.513341876,52.539744,15.7423400197,2.29407221055,4.83426,8.61400780913
 12/23  02:00:00,121.125310792,3.63860893621,0.0,0.0,43.513341876,52.539744,8.60530900781,3.75104900781,4.83426,0.02
 12/23  03:00:00,121.652184239,4.17405541009,0.0,0.0,43.513341876,52.539744,8.65054372303,3.79628372303,4.83426,0.02
 12/23  04:00:00,122.11888388,4.63306024118,0.0,0.0,43.513341876,52.539744,10.064017279,5.209757279,4.83426,0.02
 12/23  05:00:00,122.416619065,4.50475486042,0.0,0.0,43.513341876,52.539744,10.0293768491,5.17511684912,4.83426,0.02
 12/23  06:00:00,122.524685313,4.63306024118,0.0,0.0,43.513341876,52.539744,20.4628655457,7.01453098421,4.83426,8.61407456153
 12/23  07:00:00,122.424490123,4.50475486042,0.0,0.0,43.513341876,52.539744,12.3282833209,7.4740233209,4.83426,0.02
 12/23  08:00:00,110.468321856,4.63306024118,0.0,0.0,43.513341876,52.539744,12.4139008693,7.55964086926,4.83426,0.02
 12/23  09:00:00,104.357129232,4.50475486042,0.0,0.0,43.513341876,52.539744,11.7499552691,6.89569526913,4.83426,0.02
 12/23  10:00:00,104.5117188,4.63306024118,0.0,0.0,43.513341876,52.539744,21.8379812263,8.38282835575,4.83426,8.62089287059
 12/23  11:00:00,104.375360264,4.50475486042,0.0,0.0,43.513341876,52.539744,30.462013896,8.15237328376,4.83426,17.4753806123
 12/23  12:00:00,105.432323494,4.63306024118,0.0,0.0,43.513341876,52.539744,22.2448721894,8.74455997939,4.83426,8.66605220998
 12/23  13:00:00,103.696962628,3.87967182585,0.0,0.0,43.513341876,52.539744,20.2550436733,6.75454781929,4.83426,8.66623585402
 12/23  14:00:00,104.190485006,4.30236079085,0.0,0.0,43.513341876,52.539744,12.7966007927,7.94234079268,4.83426,0.02
 12/23  15:00:00,104.075509173,4.17405541009,0.0,0.0,43.513341876,52.539744,21.6289983286,8.13724252826,4.83426,8.65749580037
 12/23  16:00:00,104.506454045,4.63306024118,0.0,0.0,43.513341876,52.539744,23.7960986532,10.3041005245,4.83426,8.65773812873
 12/23  17:00:00,122.095903355,4.50475486042,0.0,0.0,43.513341876,52.539744,16.6616836485,11.8074236485,4.83426,0.02
 12/23  18:00:00,122.218237607,4.63306024118,0.0,0.0,43.513341876,52.539744,19.1410194273,14.2867594273,4.83426,0.02
 12/23  19:00:00,122.077248289,4.50475486042,0.0,0.0,43.513341876,52.539744,30.3809887543,16.9326201524,4.83426,8.61410860197
 12/23  20:00:00,122.638935688,4.63306024118,0.0,0.0,43.513341876,52.539744,24.7737428305,19.9194828305,4.83426,0.02
 12/23  21:00:00,122.493298116,4.50475486042,0.0,0.0,43.513341876,52.539744,27.0707314824,22.2164714824,4.83426,0.02
 12/23  22:00:00,125.938939263,8.13610223429,0.0,0.0,43.513341876,52.539744,73.9236535991,33.6706346784,4.83426,35.4187589207
 12/23  23:00:00,123.142887599,5.67243552479,0.0,0.0,43.513341876,52.539744,42.794877318,37.940617318,4.83426,0.02
 12/23  24:00:00,126.202791087,7.74687534617,0.0,0.0,43.513341876,52.539744,45.2210326856,40.3667726856,4.83426,0.02
 12/24  01:00:00,125.879453197,8.39702374165,0.0,0.0,43.513341876,52.539744,53.5232981145,48.6690381145,4.83426,0.02
 12/24  02:00:00,125.240654906,7.74687534617,0.0,0.0,43.513341876,52.539744,64.7736615756,51.325275088,4.83426,8.61412648758
 12/24  03:00:00,126.292466715,8.78625062978,0.0,0.0,43.513341876,52.539744,52.7622829138,47.9080229138,4.83426,0.02
 12/24  04:00:00,126.028395372,8.52532912241,0.0,0.0,43.513341876,52.539744,54.8385163225,49.9842563225,4.83426,0.02
 12/24  05:00:00,125.543072811,7.61856996541,0.0,0.0,43.513341876,52.539744,57.6944572156,52.8401972156,4.83426,0.02
 12/24  06:00:00,124.080654329,6.18996779367,0.0,0.0,43.513341876,52.539744,58.2368209754,53.3825609754,4.83426,0.02
 12/24  07:00:00,127.108411445,9.1754775179,0.0,0.0,43.513341876,52.539744,73.5781785215,60.129793774,4.83426,8.61412474744
 12/24  08:00:00,114.611469115,8.78481371449,0.0,0.0,43.513341876,52.539744,57.9404640959,53.0862040959,4.83426,0.02
 12/24  09:00:00,104.343933142,4.50475486042,0.0,0.0,43.513341876,52.539744,53.1671365729,48.3128765729,4.83426,0.02
 12/24  10:00:00,104.505554787,4.63306024118,0.0,0.0,43.513341876,52.539744,54.5537757184,46.4334584412,4.83426,3.28605727716
 12/24  11:00:00,104.36735944,4.50475486042,0.0,0.0,43.513341876,52.539744,71.9997771515,44.273327054,4.83426,22.8921900976
 12/24  12:00:00,105.408983344,4.63306024118,0.0,0.0,43.513341876,52.539744,51.9950901727,38.4943837708,4.83426,8.6664464019
 12/24  13:00:00,104.311744897,4.50475486042,0.0,0.0,43.513341876,52.539744,41.5528969981,36.6986369981,4.83426,0.02
 12/24  14:00:00,104.514346536,4.63306024118,0.0,0.0,43.513341876,52.539744,46.7882271245,33.2875142393,4.83426,8.66645288523
 12/24  15:00:00,104.39912446,4.50475486042,0.0,0.0,43.513341876,52.539744,41.3855394767,27.8932832099,4.83426,8.65799626682
 12/24  16:00:00,104.141777322,4.27914635277,0.0,0.0,43.513341876,52.539744,41.0890683985,27.5970340594,4.83426,8.65777433915
 12/24  17:00:00,122.44757994,4.85866874883,0.0,0.0,43.513341876,52.539744,39.7166246783,34.8623646783,4.83426,0.02
 12/24  18:00:00,121.852274473,4.27914635277,0.0,0.0,43.513341876,52.539744,46.8800202942,33.4316429509,4.83426,8.61411734328
 12/24  19:00:00,122.42944951,4.85866874883,0.0,0.0,43.513341876,52.539744,47.577733717,42.723473717,4.83426,0.02
 12/24  20:00:00,122.269826821,4.27914635277,0.0,0.0,43.513341876,52.539744,46.6359479442,41.7816879442,4.83426,0.02
 12/24  21:00:00,122.833115235,4.85866874883,0.0,0.0,43.513341876,52.539744,57.046609338,52.192349338,4.83426,0.02
 12/24  22:00:00,126.350871159,8.56064212213,0.0,0.0,43.513341876,52.539744,103.311807951,63.058297484,4.83426,35.4192504669
 12/24  23:00:00,123.495335644,6.0263494132,0.0,0.0,43.513341876,52.539744,80.8347045633,75.9804445633,4.83426,0.02
 12/24  24:00:00,125.833855201,7.39296145776,0.0,0.0,43.513341876,52.539744,73.9730478337,69.1187878337,4.83426,0.02
 12/25  01:00:00,126.615947291,9.14016451819,0.0,0.0,43.513341876,52.539744,87.7976421674,82.9433821674,4.83426,0.02
 12/25  02:00:00,131.976493428,14.5103029443,0.0,0.0,43.513341876,52.539744,90.0198140438,76.5714149061,4.83426,8.61413913771
 12/25  03:00:00,125.841657485,8.36171074194,0.0,0.0,43.513341876,52.539744,97.1388673903,92.2846073903,4.83426,0.02
 12/25  04:00:00,133.838228051,16.3637809223,0.0,0.0,43.513341876,52.539744,92.8137648668,87.9595048668,4.83426,0.02
 12/25  05:00:00,127.058706609,9.14016451819,0.0,0.0,43.513341876,52.539744,99.4041098101,94.5498498101,4.83426,0.02
 12/25  06:00:00,129.921353948,12.0389989736,0.0,0.0,43.513341876,52.539744,93.0442214266,88.1899614266,4.83426,0.02
 12/25  07:00:00,129.552592443,11.6114684889,0.0,0.0,43.513341876,52.539744,101.711327165,88.2628985619,4.83426,8.6141686035
 12/25  08:00:00,110.122866914,4.27914635277,0.0,0.0,43.513341876,52.539744,67.9871465401,63.1328865401,4.83426,0.02
 12/25  09:00:00,104.734978277,4.85866874883,0.0,0.0,43.513341876,52.539744,64.0718176132,59.2175576132,4.83426,0.02
 12/25  10:00:00,104.175781795,4.27914635277,0.0,0.0,43.513341876,52.539744,55.4958100993,42.0388352799,4.83426,8.62271481944
 12/25  11:00:00,104.739767579,4.85866874883,0.0,0.0,43.513341876,52.539744,36.8991039181,32.0448439181,4.83426,0.02
 12/25  12:00:00,104.93983567,4.16117505664,0.0,0.0,43.513341876,52.539744,31.4720317984,26.6177717984,4.83426,0.02
 12/25  13:00:00,104.516533851,4.68171180462,0.0,0.0,43.513341876,52.539744,41.5976898997,28.140781139,4.83426,8.62264876063
 12/25  14:00:00,103.426683644,3.53038032365,0.0,0.0,43.513341876,52.539744,24.0024785803,19.1482185803,4.83426,0.02
 12/25  15:00:00,104.37630513,4.45995995255,0.0,0.0,43.513341876,52.539744,29.1797289787,24.3254689787,4.83426,0.02
 12/25  16:00:00,103.984964802,4.10218940857,0.0,0.0,43.513341876,52.539744,28.0399623475,23.1857023475,4.83426,0.02
 12/25  17:00:00,122.119173771,4.50475486042,0.0,0.0,43.513341876,52.539744,42.0240062045,28.5756283885,4.83426,8.61411781599
 12/25  18:00:00,121.696554637,4.10218940857,0.0,0.0,43.513341876,52.539744,33.7244618455,28.8702018455,4.83426,0.02
 12/25  19:00:00,122.264642061,4.68171180462,0.0,0.0,43.513341876,52.539744,42.8896612707,38.0354012707,4.83426,0.02
 12/25  20:00:00,122.278062231,4.27914635277,0.0,0.0,43.513341876,52.539744,43.0763493024,38.2220893024,4.83426,0.02
 12/25  21:00:00,122.841526238,4.85866874883,0.0,0.0,43.513341876,52.539744,52.9128104493,48.0585504493,4.83426,0.02
 12/25  22:00:00,122.053599933,4.27914635277,0.0,0.0,43.513341876,52.539744,76.9946311342,63.5462003404,4.83426,8.61417079371
 12/25  23:00:00,126.623234086,9.14016451819,0.0,0.0,43.513341876,52.539744,88.3400374043,83.4857774043,4.83426,0.02
 12/25  24:00:00,126.773521106,8.32710598925,0.0,0.0,43.513341876,52.539744,75.9052025931,71.0509425931,4.83426,0.02
 12/26  01:00:00,126.586477147,9.08950766895,0.0,0.0,43.513341876,52.539744,95.8383235768,90.9840635768,4.83426,0.02
 12/26  02:00:00,130.592645924,13.1140231754,0.0,0.0,43.513341876,52.539744,89.0220604172,75.5650567626,4.83426,8.62274365461
 12/26  03:00:00,122.34915591,4.85866874883,0.0,0.0,43.513341876,52.539744,81.7242246345,76.8699646345,4.83426,0.02
 12/26  04:00:00,126.422713383,8.94986901025,0.0,0.0,43.513341876,52.539744,72.7673801661,67.9131201661,4.83426,0.02
 12/26  05:00:00,125.255038956,5.63712252508,0.0,0.0,43.513341876,52.539744,94.1493567378,80.6923337896,4.83426,8.6227629482
 12/26  06:00:00,126.652023808,7.39296145776,0.0,0.0,43.513341876,52.539744,73.4297285113,68.5754685113,4.83426,0.02
 12/26  07:00:00,195.943373911,72.5649505506,0.00277498597257,0.0,43.513341876,53.238744,2501.4927192,2496.6384592,4.83426,0.02
 12/26  08:00:00,362.496623216,72.5649505506,0.0,0.0,220.879908,53.238744,1678.05732044,1637.94181387,4.83426,35.2812465735
 12/26  09:00:00,444.600318883,72.5649505506,0.00259457988544,0.0,220.879908,145.652643033,1338.07889989,1266.23975537,36.25695,35.5821945158
 12/26  10:00:00,444.535246861,72.5649505506,0.00236943222187,0.0,220.879908,145.652643033,1294.85608286,1213.53989648,36.25695,45.0592363853
 12/26  11:00:00,450.422440696,72.5649505506,0.00162300329251,0.0,220.879908,151.653867033,1239.60986666,1137.09159208,48.3426,54.1756745832
 12/26  12:00:00,451.397936669,72.5649505506,0.0,0.0,220.879908,151.653867033,1199.2167977,1087.60283892,48.3426,63.2713587747
 12/26  13:00:00,450.504865159,72.5649505506,0.0,0.0,220.879908,151.653867033,1212.65605879,1109.47611356,48.3426,54.8373452247
 12/26  14:00:00,444.702719862,72.5649505506,0.0,0.0,220.879908,145.652643033,1256.72350858,1168.7015966,24.1713,63.8506119735
 12/26  15:00:00,444.863284176,72.5649505506,0.0,0.0,220.879908,145.652643033,1268.56443556,1190.28999412,24.1713,54.1031414441
 12/26  16:00:00,437.578611238,72.5649505506,0.0,0.0,220.879908,137.835547516,1290.12082232,1231.07612139,4.83426,54.2104409334
 12/26  17:00:00,448.034230609,72.5649505506,0.0,0.0,220.879908,133.019064,1222.92694757,1173.33029503,4.83426,44.7623925366
 12/26  18:00:00,371.681710145,72.5649505506,0.0,0.0,220.879908,53.238744,1380.94175039,1332.07835436,4.83426,44.0291360293
 12/26  19:00:00,371.772272624,72.5649505506,0.0,0.0,220.879908,53.238744,1444.81669321,1394.27333154,4.83426,45.7091016703
 12/26  20:00:00,371.740801905,72.5649505506,0.0,0.0,220.879908,53.238744,1444.57895867,1431.03601729,4.83426,8.70868138068
 12/26  21:00:00,371.747411018,72.5649505506,0.0,0.0,220.879908,53.238744,1523.54417534,1501.33905718,4.83426,17.3708581629
 12/26  22:00:00,118.600467855,1.32717708153,0.0,0.0,43.513341876,52.539744,14.3223305251,0.792016953495,4.83426,8.69605357163
 12/26  23:00:00,119.179386688,1.76956944204,0.0,0.0,43.513341876,52.539744,14.9471880233,1.46034068292,4.83426,8.65258734035
 12/26  24:00:00,121.03526171,2.51862983066,0.0,0.0,43.513341876,52.539744,12.6606880429,2.31239150175,4.83426,5.5140365411
 12/27  01:00:00,121.893903142,4.41516504467,0.0,0.0,43.513341876,52.539744,12.1051364968,4.13304480249,4.83426,3.13783169433
 12/27  02:00:00,122.205563761,4.72265005693,0.0,0.0,43.513341876,52.539744,11.7736214743,6.91936147428,4.83426,0.02
 12/27  03:00:00,121.899628637,4.41516504467,0.0,0.0,43.513341876,52.539744,23.1421254645,9.68511909441,4.83426,8.62274637004
 12/27  04:00:00,126.895008339,9.39337271441,0.0,0.0,43.513341876,52.539744,23.1451442368,18.2908842368,4.83426,0.02
 12/27  05:00:00,126.619281804,8.69666081403,0.0,0.0,43.513341876,52.539744,25.6259468642,20.7716868642,4.83426,0.02
