Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/27  06:00:00,128.093028399,10.1718264907,0.0,0.0,43.513341876,52.539744,49.1603346054,35.7032960369,4.83426,8.62277856851
 12/27  07:00:00,197.001802508,72.5649505506,0.0,0.0,43.513341876,53.238744,2683.82456204,2678.97030204,4.83426,0.02
 12/27  08:00:00,363.736043734,72.5649505506,0.0,0.0,220.879908,53.238744,2201.55469683,2170.2505894,4.83426,26.4698474332
 12/27  09:00:00,446.543234393,72.5649505506,0.0,0.0,220.879908,145.652643033,1962.61795009,1890.77607183,36.25695,35.5849282603
 12/27  10:00:00,446.484556245,72.5649505506,0.0,0.0,220.879908,145.652643033,1856.99923607,1766.65361663,36.25695,54.0886694367
 12/27  11:00:00,452.4183063,72.5649505506,0.0,0.0,220.879908,151.653867033,1746.8116193,1644.30368765,48.3426,54.16533165
 12/27  12:00:00,453.426232411,72.5649505506,0.0,0.0,220.879908,151.653867033,1634.29860727,1531.53813886,48.3426,54.4178684101
 12/27  13:00:00,452.374264177,72.5659053979,0.0,0.0,220.879908,151.653867033,1561.79058632,1449.71718192,48.3426,63.7308044066
 12/27  14:00:00,446.439419749,72.6128830394,0.0,0.0,220.879908,145.652643033,1499.7054192,1411.66751167,24.1713,63.8666075337
 12/27  15:00:00,446.434974838,72.63099931,0.0,0.0,220.879908,145.652643033,1456.61160991,1387.34646268,24.1713,45.0938472334
 12/27  16:00:00,438.524648229,72.5877081933,0.0,0.0,220.879908,137.835547516,1413.92495907,1354.85079665,4.83426,54.2399024177
 12/27  17:00:00,448.426465963,72.5649505506,0.0,0.0,220.879908,133.019064,1352.61497738,1303.01341391,4.83426,44.7673034633
 12/27  18:00:00,371.692966885,72.5649505506,0.0,0.0,220.879908,53.238744,1552.92531327,1503.327058,4.83426,44.7639952675
 12/27  19:00:00,371.757204206,72.5649505506,0.0,0.0,220.879908,53.238744,1754.69405203,1695.90151297,4.83426,53.958279065
 12/27  20:00:00,372.186616506,72.5649505506,0.0,0.0,220.879908,53.238744,1799.79203728,1786.24975632,4.83426,8.70802095675
 12/27  21:00:00,372.19692023,72.5649505506,0.0,0.0,220.879908,53.238744,1896.90720554,1883.37801942,4.83426,8.694926121
 12/27  22:00:00,119.141407116,1.55722110899,0.0,0.0,43.513341876,52.539744,24.9057309815,2.69910952212,4.83426,17.3723614594
 12/27  23:00:00,120.153440643,2.73845335495,0.0,0.0,43.513341876,52.539744,17.5391962579,4.05209868319,4.83426,8.6528375747
 12/27  24:00:00,122.983391453,4.41516504467,0.0,0.0,43.513341876,52.539744,13.8827722031,9.02851220313,4.83426,0.02
 12/28  01:00:00,126.288697088,8.77060969341,0.0,0.0,43.513341876,52.539744,19.0310011898,14.1767411898,4.83426,0.02
 12/28  02:00:00,128.511714561,10.9541767651,0.0,0.0,43.513341876,52.539744,44.5025315201,31.0455797312,4.83426,8.62269178885
 12/28  03:00:00,135.436142527,17.8699313848,0.0,0.0,43.513341876,52.539744,45.8920721536,41.0378121536,4.83426,0.02
 12/28  04:00:00,152.626465485,35.0161993326,0.0,0.0,43.513341876,52.539744,76.1916872036,71.3374272036,4.83426,0.02
 12/28  05:00:00,149.98121919,31.9232369382,0.0,0.0,43.513341876,52.539744,99.1647004034,85.7075986808,4.83426,8.62284172264
 12/28  06:00:00,153.693125534,35.6307126173,0.0,0.0,43.513341876,52.539744,117.941155026,113.086895026,4.83426,0.02
 12/28  07:00:00,197.478718825,72.5649505506,0.0,0.0,43.513341876,53.238744,3270.96429094,3266.11003094,4.83426,0.02
 12/28  08:00:00,364.644513844,72.5649505506,0.0,0.0,220.879908,53.238744,2773.6363386,2733.51615565,4.83426,35.2859229458
 12/28  09:00:00,446.739245654,72.5649505506,0.0,0.0,220.879908,145.652643033,2417.93737125,2346.08976576,36.25695,35.5906554879
 12/28  10:00:00,446.634487116,72.5649505506,0.0,0.0,220.879908,145.652643033,2266.22742408,2175.89016188,36.25695,54.0803122015
 12/28  11:00:00,452.56156297,72.5649505506,0.0,0.0,220.879908,151.653867033,2119.97603512,2026.48630314,48.3426,45.147131981
 12/28  12:00:00,453.550532678,72.5649505506,0.0,0.0,220.879908,151.653867033,1953.28917039,1841.45265271,48.3426,63.4939176795
 12/28  13:00:00,452.475495258,72.5649505506,0.0,0.0,220.879908,151.653867033,1791.7630602,1688.78565135,48.3426,54.6348088506
 12/28  14:00:00,446.472352786,72.5649505506,0.0,0.0,220.879908,145.652643033,1684.59427769,1596.55371515,24.1713,63.8692625391
 12/28  15:00:00,446.434756025,72.5649505506,0.0,0.0,220.879908,145.652643033,1598.95245283,1520.65073305,24.1713,54.1304197859
 12/28  16:00:00,438.548846512,72.5649505506,0.0,0.0,220.879908,137.835547516,1421.67822924,1362.60861796,4.83426,54.235351279
 12/28  17:00:00,448.257023938,72.5649505506,0.0,0.0,220.879908,133.019064,1221.03304424,1171.42405183,4.83426,44.7747324086
 12/28  18:00:00,371.702421464,72.5649505506,0.0,0.0,220.879908,53.238744,1398.9093521,1349.30316869,4.83426,44.7719234066
 12/28  19:00:00,371.74324557,72.5649505506,0.0,0.0,220.879908,53.238744,1435.12635535,1385.31722224,4.83426,44.9748731091
 12/28  20:00:00,372.135436921,72.5649505506,0.0,0.0,220.879908,53.238744,1390.73678002,1368.50525334,4.83426,17.3972666789
 12/28  21:00:00,371.966083513,72.5649505506,0.0,0.0,220.879908,53.238744,1337.34538962,1323.81567783,4.83426,8.69545179688
 12/28  22:00:00,119.095308103,1.48643833131,0.0,0.0,43.513341876,52.539744,23.396423919,1.18988681931,4.83426,17.3722770997
 12/28  23:00:00,118.85012417,1.41565555363,0.0,0.0,43.513341876,52.539744,6.16928778701,1.31502778701,4.83426,0.02
 12/28  24:00:00,120.319761809,1.76956944204,0.0,0.0,43.513341876,52.539744,15.4737470041,1.99953197062,4.83426,8.6399550335
 12/29  01:00:00,118.930125225,1.41565555363,0.0,0.0,43.513341876,52.539744,6.52812766589,1.67386766589,4.83426,0.02
 12/29  02:00:00,119.2971245,1.76956944204,0.0,0.0,43.513341876,52.539744,15.8577659897,2.402274265,4.83426,8.62123172473
 12/29  03:00:00,118.938131148,1.41565555363,0.0,0.0,43.513341876,52.539744,6.76507988847,1.91081988847,4.83426,0.02
 12/29  04:00:00,119.29794479,1.76956944204,0.0,0.0,43.513341876,52.539744,7.44876665253,2.59450665253,4.83426,0.02
 12/29  05:00:00,122.508989052,2.8489046548,0.0,0.0,43.513341876,52.539744,15.9989005584,2.54172749585,4.83426,8.62291306254
 12/29  06:00:00,123.521312145,4.19469874445,0.0,0.0,43.513341876,52.539744,8.65525061093,3.80099061093,4.83426,0.02
 12/29  07:00:00,194.254254727,72.5649505506,0.0,0.0,43.513341876,53.238744,1708.9369054,1704.0826454,4.83426,0.02
 12/29  08:00:00,361.469236716,72.5649505506,0.0,0.0,220.879908,53.238744,1537.35359477,1497.22769963,4.83426,35.2916351452
 12/29  09:00:00,444.668340741,72.5649505506,0.00244331387763,0.0,220.879908,145.652643033,1315.72419692,1243.87591105,36.25695,35.5913358705
 12/29  10:00:00,444.714251561,72.5649505506,0.00204384768911,0.0,220.879908,145.652643033,1265.1936337,1183.86459062,36.25695,45.0720930813
 12/29  11:00:00,450.524455458,72.5649505506,0.00151341433325,0.0,220.879908,151.653867033,1195.52001802,1092.9781896,48.3426,54.1992284185
 12/29  12:00:00,451.403177647,72.5649505506,0.0,0.0,220.879908,151.653867033,1123.97631468,1012.11789165,48.3426,63.5158230309
 12/29  13:00:00,450.400962934,72.5649505506,0.0,0.0,220.879908,151.653867033,1109.51168548,1006.5323237,48.3426,54.6367617851
 12/29  14:00:00,444.354809006,72.5649505506,0.0,0.0,220.879908,145.652643033,1084.28645653,996.24048342,24.1713,63.8746731095
 12/29  15:00:00,444.293065693,72.5649505506,0.0,0.0,220.879908,145.652643033,1054.8361215,976.531108723,24.1713,54.1337127781
 12/29  16:00:00,436.42573549,72.5649505506,0.0,0.0,220.879908,137.835547516,986.449735702,927.373156117,4.83426,54.2423195852
 12/29  17:00:00,446.320208499,72.5649505506,0.0,0.0,220.879908,133.019064,866.170060233,816.551983117,4.83426,44.7838171157
 12/29  18:00:00,369.495440267,72.5649505506,0.0,0.0,220.879908,53.238744,932.269590397,882.656644523,4.83426,44.7786858742
 12/29  19:00:00,369.50034891,72.5649505506,0.0,0.0,220.879908,53.238744,950.816122124,901.002466288,4.83426,44.9793958364
 12/29  20:00:00,369.383141841,72.5649505506,0.0,0.0,220.879908,53.238744,881.581998029,859.35018268,4.83426,17.3975553485
 12/29  21:00:00,369.377411178,72.5649505506,0.0,0.0,220.879908,53.238744,891.109692849,877.579844483,4.83426,8.69558836547
 12/29  22:00:00,117.412295845,0.0,0.0,0.0,43.513341876,52.539744,22.2068453258,0.0,4.83426,17.3725853258
 12/29  23:00:00,117.47646777,0.0,0.0,0.0,43.513341876,52.539744,4.85426,0.0,4.83426,0.02
 12/29  24:00:00,119.597092611,1.06174166522,0.0,0.0,43.513341876,52.539744,13.9902529408,0.51598514234,4.83426,8.64000779842
 12/30  01:00:00,118.56046185,1.06174166522,0.0,0.0,43.513341876,52.539744,5.37036312671,0.516103126713,4.83426,0.02
 12/30  02:00:00,118.904061127,1.41565555363,0.0,0.0,43.513341876,52.539744,5.70170248032,0.847442480321,4.83426,0.02
 12/30  03:00:00,118.897441382,1.41565555363,0.0,0.0,43.513341876,52.539744,14.5852750207,1.13674262512,4.83426,8.6142723956
 12/30  04:00:00,119.246499265,1.76956944204,0.0,0.0,43.513341876,52.539744,6.87014940243,2.01588940243,4.83426,0.02
 12/30  05:00:00,122.410528909,4.50475486042,0.0,0.0,43.513341876,52.539744,9.15273887323,4.29847887323,4.83426,0.02
 12/30  06:00:00,122.290521595,4.41516504467,0.0,0.0,43.513341876,52.539744,10.5308571509,5.67659715088,4.83426,0.02
 12/30  07:00:00,122.624462884,4.72265005693,0.0,0.0,43.513341876,52.539744,12.0667062953,7.21244629529,4.83426,0.02
 12/30  08:00:00,113.219803833,4.41516504467,0.0,0.0,43.513341876,52.539744,20.4683493947,7.01981559094,4.83426,8.6142738038
 12/30  09:00:00,104.562181661,4.72265005693,0.0,0.0,43.513341876,52.539744,13.9481495196,9.09388951959,4.83426,0.02
 12/30  10:00:00,104.280512735,4.41516504467,0.0,0.0,43.513341876,52.539744,16.0684040716,11.2141440716,4.83426,0.02
 12/30  11:00:00,104.577859721,4.72265005693,0.0,0.0,43.513341876,52.539744,35.2260008415,12.910517318,4.83426,17.4812235235
 12/30  12:00:00,109.361679677,8.56691851799,0.0,0.0,43.513341876,52.539744,30.5939926805,17.0921583979,4.83426,8.66757428267
 12/30  13:00:00,108.026825131,8.22569205004,0.0,0.0,43.513341876,52.539744,35.6023175637,22.1007429262,4.83426,8.66731463751
 12/30  14:00:00,106.877715685,7.0100109655,0.0,0.0,43.513341876,52.539744,37.0486899578,23.5573517172,4.83426,8.65707824061
 12/30  15:00:00,108.509066571,8.61491893816,0.0,0.0,43.513341876,52.539744,42.2563103133,28.7633181857,4.83426,8.65873212757
 12/30  16:00:00,108.945972395,9.08588770215,0.0,0.0,43.513341876,52.539744,41.9721946397,28.4807393721,4.83426,8.65719526761
 12/30  17:00:00,125.565568511,10.9502802669,0.0,0.0,43.513341876,52.539744,46.3561701205,41.5019101205,4.83426,0.02
 12/30  18:00:00,131.017956465,13.4106696509,0.0,0.0,43.513341876,52.539744,56.1402196308,51.2859596308,4.83426,0.02
 12/30  19:00:00,132.293076232,14.6671102796,0.0,0.0,43.513341876,52.539744,70.090401359,65.236141359,4.83426,0.02
 12/30  20:00:00,135.312695692,17.2510648621,0.0,0.0,43.513341876,52.539744,91.6849990176,78.2377046141,4.83426,8.61303440352
 12/30  21:00:00,137.370969138,19.3032737388,0.0,0.0,43.513341876,52.539744,108.670957963,103.816697963,4.83426,0.02
 12/30  22:00:00,148.214731686,30.2532220341,0.0,0.0,43.513341876,52.539744,207.148916248,166.874148269,4.83426,35.4405079789
 12/30  23:00:00,159.915854025,42.230084631,0.0,0.0,43.513341876,52.539744,199.071803143,194.217543143,4.83426,0.02
 12/30  24:00:00,158.281353762,39.6176754591,0.0,0.0,43.513341876,52.539744,186.836800457,181.982540457,4.83426,0.02
 12/31  01:00:00,164.276480895,46.5449284558,0.0,0.0,43.513341876,52.539744,211.678550127,206.824290127,4.83426,0.02
 12/31  02:00:00,153.780173722,36.0508482414,0.0,0.0,43.513341876,52.539744,211.777140902,206.922880902,4.83426,0.02
 12/31  03:00:00,168.155264412,50.3655114865,0.0,0.0,43.513341876,52.539744,240.460834326,227.012221483,4.83426,8.61435284231
 12/31  04:00:00,156.030180814,38.2683963991,0.0,0.0,43.513341876,52.539744,219.524029977,214.669769977,4.83426,0.02
 12/31  05:00:00,168.619825023,50.3655114865,0.0,0.0,43.513341876,52.539744,240.041129369,235.186869369,4.83426,0.02
 12/31  06:00:00,157.581320334,39.3771704779,0.0,0.0,43.513341876,52.539744,233.177157375,228.322897375,4.83426,0.02
 12/31  07:00:00,169.771041329,51.4742855653,0.0,0.0,43.513341876,52.539744,252.272468086,247.418208086,4.83426,0.02
 12/31  08:00:00,143.521153494,34.4478133684,0.0,0.0,43.513341876,52.539744,202.961154645,189.51252881,4.83426,8.61436583471
 12/31  09:00:00,138.895376376,38.7835099038,0.0,0.0,43.513341876,52.539744,180.409001619,175.554741619,4.83426,0.02
 12/31  10:00:00,134.331921956,34.2566843485,0.0,0.0,43.513341876,52.539744,157.142619774,152.288359774,4.83426,0.02
 12/31  11:00:00,123.966707373,23.8751860846,0.0,0.0,43.513341876,52.539744,188.227561469,165.910785129,4.83426,17.4825163404
 12/31  12:00:00,131.354564382,30.3734745247,0.0,0.0,43.513341876,52.539744,162.898494287,149.396511815,4.83426,8.66772247193
 12/31  13:00:00,137.288937912,37.3007275214,0.0,0.0,43.513341876,52.539744,165.499722643,151.997755023,4.83426,8.66770762021
 12/31  14:00:00,115.023964869,15.0713942886,0.0,0.0,43.513341876,52.539744,113.038142547,99.5361909425,4.83426,8.66769160486
 12/31  15:00:00,116.109191623,16.1845216055,0.0,0.0,43.513341876,52.539744,92.2643071319,78.770996863,4.83426,8.65905026885
 12/31  16:00:00,116.092113604,16.2032291887,0.0,0.0,43.513341876,52.539744,93.2928947137,79.7996924862,4.83426,8.65894222754
 12/31  17:00:00,132.234215047,17.5857384027,0.0,0.0,43.513341876,52.539744,98.6861695355,93.8319095355,4.83426,0.02
 12/31  18:00:00,131.516582681,13.8925530016,0.0,0.0,43.513341876,52.539744,100.525703551,93.9947341473,4.83426,1.69670940371
 12/31  19:00:00,133.156664181,15.5036613202,0.0,0.0,43.513341876,52.539744,121.943861054,110.173052609,4.83426,6.93654844505
 12/31  20:00:00,152.109251668,34.019428008,0.0,0.0,43.513341876,52.539744,126.92624706,122.07198706,4.83426,0.02
 12/31  21:00:00,134.977604937,16.8814097966,0.0,0.0,43.513341876,52.539744,141.781613835,136.927353835,4.83426,0.02
 12/31  22:00:00,153.964404465,36.0047209209,0.0,0.0,43.513341876,52.539744,215.9488922,175.677381976,4.83426,35.437250224
 12/31  23:00:00,155.139063419,37.4671073325,0.0,0.0,43.513341876,52.539744,197.208974174,192.354714174,4.83426,0.02
 12/31  24:00:00,158.709867293,40.0658089327,0.0,0.0,43.513341876,52.539744,185.709698912,180.855438912,4.83426,0.02
